ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2016 00:00,2,0.000,ALERT,214.19,304.18,59.996,1464753603,"201051344000645","219011344069620",0.00,11.30,0,301.77,305.68,0.0,0.0,0.000,428355.2,428355.2,32793,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464753605,577628.00
06/01/2016 00:00,2,0.000,ALERT,213.51,303.58,59.991,1464753603,"274151322000085","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,686834.9,686834.9,26341,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464753607,577629.00
06/01/2016 00:00,2,0.000,ALERT,214.19,303.88,59.986,1464753603,"201051344000633","219011344069620",0.00,10.70,0,299.67,305.08,0.0,0.0,0.000,419499.3,419499.3,33272,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464753609,577630.00
06/01/2016 00:00,2,0.000,ALERT,213.74,304.18,59.996,1464753603,"201051344000469","219011344069620",0.00,10.30,0,300.57,305.08,0.0,0.0,0.000,420860.7,420860.7,33204,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464753611,577631.00
06/01/2016 00:00,2,0.000,ALERT,213.06,302.98,59.996,1464753603,"201051344000646","219011344069620",0.00,10.70,0,299.97,304.48,0.0,0.0,0.000,424312.9,424312.9,37760,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464753612,577632.00
06/01/2016 00:00,2,0.000,ALERT,213.06,302.68,59.991,1464753603,"274151322000052","219011344069620",0.00,12.00,0,300.87,305.38,0.0,0.0,0.000,700188.8,700188.8,26573,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464753614,577633.00
06/01/2016 00:00,2,0.000,ALERT,213.51,303.58,60.007,1464753603,"201051344000585","219011344069620",0.00,11.00,0,300.27,304.78,0.0,0.0,0.000,431212.7,431212.7,37761,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464753616,577634.00
06/01/2016 00:00,2,0.000,ALERT,213.29,303.58,60.002,1464753603,"201051344001230","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,427936.5,427936.5,37566,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464753618,577635.00
06/01/2016 00:00,2,0.000,ALERT,213.96,304.18,59.991,1464753603,"201051344000582","219011344069620",0.00,10.70,0,301.47,305.38,0.0,0.0,0.000,421336.5,421336.5,37726,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464753620,577636.00
06/01/2016 00:00,2,0.000,ALERT,213.06,303.28,60.002,1464753603,"201051344000955","219011344069620",0.00,11.00,0,300.87,304.48,0.0,0.0,0.000,433722.5,433722.5,37665,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464753622,577637.00
06/01/2016 00:00,2,0.000,ALERT,213.06,302.68,60.034,1464753603,"274151322000094","219011344069620",0.00,11.30,0,300.87,304.48,0.0,0.0,0.000,565777.7,565777.7,27624,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464753624,577638.00
06/01/2016 00:00,2,0.000,ALERT,213.74,304.78,59.981,1464753603,"201051344000579","219011344069620",0.00,11.00,0,302.07,306.28,0.0,0.0,0.000,434927.0,434927.0,13276,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464753625,577639.00
06/01/2016 00:00,2,0.000,ALERT,213.29,303.58,59.996,1464753603,"201051344000890","219011344069620",0.00,11.30,0,301.17,305.68,0.0,0.0,0.000,430889.7,430889.7,37679,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464753627,577640.00
06/01/2016 00:00,2,0.000,ALERT,213.51,302.98,59.959,1464753603,"201051344000438","219011344069620",0.00,10.70,0,301.17,305.08,0.0,0.0,0.000,432904.7,432904.7,37685,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464753629,577641.00
06/01/2016 00:00,2,0.000,ALERT,213.51,302.68,59.965,1464753603,"201051344000417","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,425372.1,425372.1,37845,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464753631,577642.00
06/01/2016 00:00,2,0.000,ALERT,213.51,303.28,59.996,1464753603,"274151322000083","219011344069620",0.00,11.70,0,301.47,305.38,0.0,0.0,0.000,693879.4,693879.4,26642,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464753633,577643.00
06/01/2016 00:00,2,0.000,ALERT,213.74,303.88,59.986,1464753603,"274151322000076","219011344069620",0.00,11.70,0,301.17,305.38,0.0,0.0,0.000,738917.9,738917.9,26643,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464753634,577644.00
06/01/2016 00:00,2,0.000,ALERT,213.74,304.48,59.991,1464753603,"201051344000868","219011344069620",0.00,11.00,0,302.07,306.58,0.0,0.0,0.000,419966.5,419966.5,32925,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464753636,577645.00
06/01/2016 00:00,2,0.000,ALERT,213.29,304.48,59.981,1464753603,"274151322000095","219011344069620",0.00,11.30,0,302.07,305.98,0.0,0.0,0.000,731306.8,731306.8,26558,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464753638,577646.00
06/01/2016 00:00,2,0.000,ALERT,213.51,303.58,60.002,1464753603,"201051344000988","219011344069620",0.00,11.00,0,299.07,305.38,0.0,0.0,0.000,417031.8,417031.8,33222,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464753640,577647.00
06/01/2016 00:00,2,0.000,ALERT,213.29,302.68,59.975,1464753603,"201051344001025","219011344069620",0.00,10.30,0,300.27,305.08,0.0,0.0,0.000,430891.9,430891.9,37732,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464753642,577648.00
06/01/2016 00:00,2,0.000,ALERT,213.51,303.88,59.981,1464753603,"201051344000458","219011344069620",0.00,12.00,0,302.07,306.28,0.0,0.0,0.000,427859.5,427859.5,33146,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464753644,577649.00
06/01/2016 00:00,2,0.000,ALERT,214.19,303.58,59.981,1464753603,"201051344000853","219011344069620",0.00,10.70,0,301.47,305.68,0.0,0.0,0.000,426516.2,426516.2,32746,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464753645,577650.00
06/01/2016 00:00,2,0.000,ALERT,213.96,303.58,60.018,1464753603,"201051344000685","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,432362.0,432362.0,37579,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464753647,577651.00
06/01/2016 00:00,2,0.000,ALERT,213.74,302.68,59.975,1464753603,"201051344000917","219011344069620",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,429209.9,429209.9,37578,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464753649,577652.00
06/01/2016 00:00,2,0.000,ALERT,213.96,303.58,59.986,1464753603,"201051344001145","219011344069620",0.00,11.00,0,300.87,305.38,0.0,0.0,0.000,434408.3,434408.3,37430,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464753651,577653.00
06/01/2016 00:00,2,0.000,ALERT,213.96,302.98,59.991,1464753603,"201051344000651","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,426765.2,426765.2,37786,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464753653,577654.00
06/01/2016 00:00,2,0.000,ALERT,212.83,302.37,59.954,1464753603,"274151322000088","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,670678.9,670678.9,26306,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464753654,577655.00
06/01/2016 00:00,2,0.000,ALERT,213.96,302.07,59.965,1464753603,"274151322000068","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,565593.7,565593.7,27834,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464753656,577656.00
06/01/2016 00:00,2,0.000,ALERT,213.51,303.58,59.970,1464753603,"201051344001135","219011344069620",0.00,11.00,0,300.87,305.08,0.0,0.0,0.000,422820.8,422820.8,37722,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464753658,577657.00
06/01/2016 00:00,2,0.000,ALERT,213.51,304.48,59.922,1464753603,"201051344000594","219011344069620",0.00,11.00,0,301.47,305.98,0.0,0.0,0.000,431715.3,431715.3,33182,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464753660,577658.00
06/01/2016 00:00,2,0.000,ALERT,213.74,303.28,59.965,1464753603,"201051344001203","219011344069620",0.00,11.00,0,300.27,306.28,0.0,0.0,0.000,429829.1,429829.1,37760,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464753662,577659.00
06/01/2016 00:00,2,0.000,ALERT,213.29,303.58,59.965,1464753603,"274151322000054","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,685045.7,685045.7,26335,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464753663,577660.00
06/01/2016 00:00,2,0.000,ALERT,213.96,303.88,59.970,1464753603,"201051344000867","219011344069620",0.00,11.30,0,300.57,305.98,0.0,0.0,0.000,419203.3,419203.3,33190,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464753665,577661.00
06/01/2016 00:00,2,0.000,ALERT,213.51,303.28,59.975,1464753603,"201051344001093","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,428359.5,428359.5,37628,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464753667,577662.00
06/01/2016 00:00,2,0.000,ALERT,213.51,303.88,59.917,1464753603,"201051344000900","219011344069620",0.00,11.00,0,301.47,305.38,0.0,0.0,0.000,434881.2,434881.2,32584,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464753669,577663.00
06/01/2016 00:00,2,0.000,ALERT,213.96,303.28,59.959,1464753603,"201051344000648","219011344069620",0.00,10.30,0,301.17,305.68,0.0,0.0,0.000,426690.2,426690.2,32870,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464753671,577664.00
06/01/2016 00:00,2,0.000,ALERT,213.74,304.78,59.970,1464753603,"201051344000569","219011344069620",0.00,11.00,0,302.68,306.58,0.0,0.0,0.000,435986.6,435986.6,32504,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464753673,577665.00
06/01/2016 00:00,2,0.000,ALERT,213.51,303.88,60.002,1464753603,"201051344000983","219011344069620",0.00,11.00,0,301.77,305.98,0.0,0.0,0.000,427505.5,427505.5,32988,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464753675,577666.00
06/01/2016 00:00,2,0.000,ALERT,213.74,303.88,59.975,1464753603,"201051344001158","219011344069620",0.00,10.30,0,301.17,305.08,0.0,0.0,0.000,421813.3,421813.3,33251,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464753676,577667.00
06/01/2016 00:00,2,0.000,ALERT,214.19,304.18,59.970,1464753603,"201051344000576","219011344069620",0.00,11.00,0,301.77,305.68,0.0,0.0,0.000,428818.5,428818.5,32659,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464753678,577668.00
06/01/2016 00:00,2,0.000,ALERT,213.51,302.37,59.922,1464753603,"274151322000087","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,658581.5,658581.5,26433,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464753680,577669.00
06/01/2016 00:15,2,0.000,ALERT,213.96,303.88,59.996,1464754505,"201051344000645","219011344069620",0.00,11.30,0,301.47,305.98,0.0,0.0,0.000,428355.2,428355.2,32795,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464754507,577670.00
06/01/2016 00:15,2,0.000,ALERT,213.29,303.28,59.991,1464754505,"274151322000085","219011344069620",0.00,12.00,0,300.57,305.08,0.0,0.0,0.000,686834.9,686834.9,26343,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464754509,577671.00
06/01/2016 00:15,2,0.000,ALERT,214.19,303.58,59.991,1464754505,"201051344000633","219011344069620",0.00,10.70,0,299.97,305.38,0.0,0.0,0.000,419499.3,419499.3,33274,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464754510,577672.00
06/01/2016 00:15,2,0.000,ALERT,213.74,303.88,59.986,1464754505,"201051344000469","219011344069620",0.00,10.30,0,300.57,305.68,0.0,0.0,0.000,420860.7,420860.7,33206,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464754512,577673.00
06/01/2016 00:15,2,0.000,ALERT,213.51,302.98,59.996,1464754505,"201051344000646","219011344069620",0.00,11.00,0,299.97,304.48,0.0,0.0,0.000,424312.9,424312.9,37762,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464754514,577674.00
06/01/2016 00:15,2,0.000,ALERT,213.06,303.58,59.996,1464754505,"274151322000052","219011344069620",0.00,12.00,0,300.27,305.38,0.0,0.0,0.000,700188.8,700188.8,26575,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464754516,577675.00
06/01/2016 00:15,2,0.000,ALERT,213.74,303.28,59.996,1464754505,"201051344000585","219011344069620",0.00,11.30,0,299.97,304.78,0.0,0.0,0.000,431212.7,431212.7,37763,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464754517,577676.00
06/01/2016 00:15,2,0.000,ALERT,213.51,303.28,59.991,1464754505,"201051344001230","219011344069620",0.00,11.00,0,300.87,305.08,0.0,0.0,0.000,427936.5,427936.5,37568,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464754519,577677.00
06/01/2016 00:15,2,0.000,ALERT,214.19,304.18,60.002,1464754505,"201051344000582","219011344069620",0.00,10.70,0,301.47,305.38,0.0,0.0,0.000,421336.5,421336.5,37728,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464754521,577678.00
06/01/2016 00:15,2,0.000,ALERT,213.29,302.98,59.996,1464754505,"201051344000955","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,433722.5,433722.5,37667,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464754523,577679.00
06/01/2016 00:15,2,0.000,ALERT,213.06,302.98,60.002,1464754505,"274151322000094","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,565777.7,565777.7,27626,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464754525,577680.00
06/01/2016 00:15,2,0.000,ALERT,213.51,304.48,59.933,1464754505,"201051344000579","219011344069620",0.00,11.00,0,302.37,306.58,0.0,0.0,0.000,434927.0,434927.0,13278,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464754526,577681.00
06/01/2016 00:15,2,0.000,ALERT,213.51,303.58,59.981,1464754505,"201051344000890","219011344069620",0.00,11.30,0,301.17,305.68,0.0,0.0,0.000,430889.7,430889.7,37681,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464754528,577682.00
06/01/2016 00:15,2,0.000,ALERT,213.96,303.28,59.991,1464754505,"201051344000438","219011344069620",0.00,10.70,0,300.57,304.78,0.0,0.0,0.000,432904.7,432904.7,37687,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464754530,577683.00
06/01/2016 00:15,2,0.000,ALERT,213.96,302.68,59.981,1464754505,"201051344000417","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,425372.1,425372.1,37847,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464754532,577684.00
06/01/2016 00:15,2,0.000,ALERT,213.29,303.58,60.002,1464754505,"274151322000083","219011344069620",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,693879.4,693879.4,26644,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464754534,577685.00
06/01/2016 00:15,2,0.000,ALERT,213.96,303.58,59.991,1464754505,"274151322000076","219011344069620",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,738917.9,738917.9,26645,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464754535,577686.00
06/01/2016 00:15,2,0.000,ALERT,213.51,304.78,59.981,1464754505,"201051344000868","219011344069620",0.00,11.00,0,302.07,306.28,0.0,0.0,0.000,419966.5,419966.5,32927,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464754537,577687.00
06/01/2016 00:15,2,0.000,ALERT,213.06,304.18,59.975,1464754505,"274151322000095","219011344069620",0.00,11.30,0,301.47,305.68,0.0,0.0,0.000,731306.8,731306.8,26560,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464754539,577688.00
06/01/2016 00:15,2,0.000,ALERT,213.51,304.18,59.981,1464754505,"201051344000988","219011344069620",0.00,11.30,0,299.07,305.38,0.0,0.0,0.000,417031.8,417031.8,33224,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464754541,577689.00
06/01/2016 00:15,2,0.000,ALERT,213.51,302.68,59.991,1464754505,"201051344001025","219011344069620",0.00,10.30,0,299.97,305.38,0.0,0.0,0.000,430891.9,430891.9,37734,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464754543,577690.00
06/01/2016 00:15,2,0.000,ALERT,213.51,304.18,59.975,1464754505,"201051344000458","219011344069620",0.00,12.00,0,301.77,306.28,0.0,0.0,0.000,427859.5,427859.5,33148,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464754545,577691.00
06/01/2016 00:15,2,0.000,ALERT,214.19,303.88,59.986,1464754505,"201051344000853","219011344069620",0.00,11.00,0,301.47,305.68,0.0,0.0,0.000,426516.2,426516.2,32748,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464754547,577692.00
06/01/2016 00:15,2,0.000,ALERT,214.19,303.28,59.991,1464754505,"201051344000685","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,432362.0,432362.0,37581,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464754548,577693.00
06/01/2016 00:15,2,0.000,ALERT,213.74,302.68,59.975,1464754505,"201051344000917","219011344069620",0.00,12.00,0,299.37,304.48,0.0,0.0,0.000,429209.9,429209.9,37580,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464754550,577694.00
06/01/2016 00:15,2,0.000,ALERT,214.19,303.58,59.981,1464754505,"201051344001145","219011344069620",0.00,11.00,0,300.87,305.68,0.0,0.0,0.000,434408.3,434408.3,37432,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464754552,577695.00
06/01/2016 00:15,2,0.000,ALERT,213.96,302.37,59.975,1464754505,"201051344000651","219011344069620",0.00,10.30,0,299.97,304.48,0.0,0.0,0.000,426765.2,426765.2,37788,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464754554,577696.00
06/01/2016 00:15,2,0.000,ALERT,213.06,303.28,59.981,1464754505,"274151322000088","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,670678.9,670678.9,26308,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464754556,577697.00
06/01/2016 00:15,2,0.000,ALERT,213.96,302.68,59.970,1464754505,"274151322000068","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,565593.7,565593.7,27836,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464754558,577698.00
06/01/2016 00:15,2,0.000,ALERT,213.29,302.98,59.938,1464754505,"201051344001135","219011344069620",0.00,11.00,0,300.57,305.38,0.0,0.0,0.000,422820.8,422820.8,37724,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464754559,577699.00
06/01/2016 00:15,2,0.000,ALERT,213.51,304.78,59.975,1464754505,"201051344000594","219011344069620",0.00,11.00,0,301.17,305.98,0.0,0.0,0.000,431715.3,431715.3,33184,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464754561,577700.00
06/01/2016 00:15,2,0.000,ALERT,213.96,302.68,59.949,1464754505,"201051344001203","219011344069620",0.00,11.00,0,300.27,306.58,0.0,0.0,0.000,429829.1,429829.1,37762,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464754563,577701.00
06/01/2016 00:15,2,0.000,ALERT,213.29,303.28,59.981,1464754505,"274151322000054","219011344069620",0.00,12.30,0,300.57,305.08,0.0,0.0,0.000,685045.7,685045.7,26337,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464754565,577702.00
06/01/2016 00:15,2,0.000,ALERT,213.96,303.88,59.965,1464754505,"201051344000867","219011344069620",0.00,11.30,0,301.47,305.98,0.0,0.0,0.000,419203.3,419203.3,33192,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464754567,577703.00
06/01/2016 00:15,2,0.000,ALERT,213.74,303.28,59.981,1464754505,"201051344001093","219011344069620",0.00,11.70,0,300.27,304.78,0.0,0.0,0.000,428359.5,428359.5,37630,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464754569,577704.00
06/01/2016 00:15,2,0.000,ALERT,213.51,304.18,59.986,1464754505,"201051344000900","219011344069620",0.00,11.00,0,301.17,305.38,0.0,0.0,0.000,434881.2,434881.2,32586,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464754570,577705.00
06/01/2016 00:15,2,0.000,ALERT,213.96,303.58,59.975,1464754505,"201051344000648","219011344069620",0.00,10.30,0,300.87,305.68,0.0,0.0,0.000,426690.2,426690.2,32872,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464754572,577706.00
06/01/2016 00:15,2,0.000,ALERT,213.74,304.48,59.986,1464754505,"201051344000569","219011344069620",0.00,11.00,0,302.07,306.58,0.0,0.0,0.000,435986.6,435986.6,32506,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464754574,577707.00
06/01/2016 00:15,2,0.000,ALERT,213.74,304.48,59.986,1464754505,"201051344000983","219011344069620",0.00,11.30,0,302.07,306.28,0.0,0.0,0.000,427505.5,427505.5,32990,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464754576,577708.00
06/01/2016 00:15,2,0.000,ALERT,213.74,303.88,60.002,1464754505,"201051344001158","219011344069620",0.00,10.70,0,300.87,305.08,0.0,0.0,0.000,421813.3,421813.3,33253,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464754578,577709.00
06/01/2016 00:15,2,0.000,ALERT,213.96,304.48,59.986,1464754505,"201051344000576","219011344069620",0.00,11.00,0,301.47,305.68,0.0,0.0,0.000,428818.5,428818.5,32661,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464754580,577710.00
06/01/2016 00:15,2,0.000,ALERT,213.51,303.28,60.007,1464754505,"274151322000087","219011344069620",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,658581.5,658581.5,26435,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464754581,577711.00
06/01/2016 00:30,2,0.000,ALERT,214.19,304.18,59.996,1464755403,"201051344000645","219011344069620",0.00,11.70,0,302.07,305.68,0.0,0.0,0.000,428355.2,428355.2,32797,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464755405,577712.00
06/01/2016 00:30,2,0.000,ALERT,213.74,303.88,60.002,1464755403,"274151322000085","219011344069620",0.00,12.00,0,301.47,305.08,0.0,0.0,0.000,686834.9,686834.9,26345,0,0,0,L,1151911521,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464755407,577713.00
06/01/2016 00:30,2,0.000,ALERT,214.41,304.18,59.970,1464755403,"201051344000633","219011344069620",0.00,10.70,0,300.27,305.08,0.0,0.0,0.000,419499.3,419499.3,33276,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464755408,577714.00
06/01/2016 00:30,2,0.000,ALERT,213.74,304.48,60.034,1464755403,"201051344000469","219011344069620",0.00,10.70,0,300.87,305.38,0.0,0.0,0.000,420860.7,420860.7,33208,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464755410,577715.00
06/01/2016 00:30,2,0.000,ALERT,213.74,303.58,60.007,1464755403,"201051344000646","219011344069620",0.00,11.00,0,300.57,305.08,0.0,0.0,0.000,424312.9,424312.9,37764,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464755412,577716.00
06/01/2016 00:30,2,0.000,ALERT,213.06,304.18,60.018,1464755403,"274151322000052","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,700188.8,700188.8,26577,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464755414,577717.00
06/01/2016 00:30,2,0.000,ALERT,213.96,303.88,60.039,1464755403,"201051344000585","219011344069620",0.00,11.30,0,300.57,305.08,0.0,0.0,0.000,431212.7,431212.7,37765,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464755416,577718.00
06/01/2016 00:30,2,0.000,ALERT,213.74,304.18,60.002,1464755403,"201051344001230","219011344069620",0.00,11.00,0,301.17,305.38,0.0,0.0,0.000,427936.5,427936.5,37570,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464755417,577719.00
06/01/2016 00:30,2,0.000,ALERT,214.41,304.78,59.996,1464755403,"201051344000582","219011344069620",0.00,11.00,0,302.07,305.68,0.0,0.0,0.000,421336.5,421336.5,37730,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464755419,577720.00
06/01/2016 00:30,2,0.000,ALERT,213.51,303.88,59.996,1464755403,"201051344000955","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,433722.5,433722.5,37669,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464755421,577721.00
06/01/2016 00:30,2,0.000,ALERT,213.51,303.28,60.023,1464755403,"274151322000094","219011344069620",0.00,11.70,0,301.17,304.18,0.0,0.0,0.000,565777.7,565777.7,27628,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464755423,577722.00
06/01/2016 00:30,2,0.000,ALERT,213.74,304.78,60.039,1464755403,"201051344000579","219011344069620",0.00,11.30,0,302.68,306.58,0.0,0.0,0.000,434927.0,434927.0,13280,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464755425,577723.00
06/01/2016 00:30,2,0.000,ALERT,213.74,304.18,60.007,1464755403,"201051344000890","219011344069620",0.00,11.30,0,301.77,305.98,0.0,0.0,0.000,430889.7,430889.7,37683,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464755427,577724.00
06/01/2016 00:30,2,0.000,ALERT,213.96,303.58,59.996,1464755403,"201051344000438","219011344069620",0.00,11.00,0,301.47,305.38,0.0,0.0,0.000,432904.7,432904.7,37689,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464755428,577725.00
06/01/2016 00:30,2,0.000,ALERT,213.74,302.98,60.007,1464755403,"201051344000417","219011344069620",0.00,11.30,0,300.87,304.48,0.0,0.0,0.000,425372.1,425372.1,37849,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464755430,577726.00
06/01/2016 00:30,2,0.000,ALERT,213.29,304.48,59.986,1464755403,"274151322000083","219011344069620",0.00,11.70,0,301.77,305.38,0.0,0.0,0.000,693879.4,693879.4,26646,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464755432,577727.00
06/01/2016 00:30,2,0.000,ALERT,213.96,303.28,59.991,1464755403,"274151322000076","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,738917.9,738917.9,26647,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464755434,577728.00
06/01/2016 00:30,2,0.000,ALERT,213.51,304.78,60.007,1464755403,"201051344000868","219011344069620",0.00,11.00,0,302.98,306.58,0.0,0.0,0.000,419966.5,419966.5,32929,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464755436,577729.00
06/01/2016 00:30,2,0.000,ALERT,213.51,304.78,60.002,1464755403,"274151322000095","219011344069620",0.00,11.30,0,302.68,305.68,0.0,0.0,0.000,731306.8,731306.8,26562,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464755437,577730.00
06/01/2016 00:30,2,0.000,ALERT,213.51,304.48,60.034,1464755403,"201051344000988","219011344069620",0.00,11.30,0,299.67,305.38,0.0,0.0,0.000,417031.8,417031.8,33226,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464755439,577731.00
06/01/2016 00:30,2,0.000,ALERT,213.51,302.68,60.002,1464755403,"201051344001025","219011344069620",0.00,10.70,0,300.87,305.68,0.0,0.0,0.000,430891.9,430891.9,37736,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464755441,577732.00
06/01/2016 00:30,2,0.000,ALERT,213.51,304.48,59.996,1464755403,"201051344000458","219011344069620",0.00,12.00,0,302.37,306.58,0.0,0.0,0.000,427859.5,427859.5,33150,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464755443,577733.00
06/01/2016 00:30,2,0.000,ALERT,214.19,304.18,60.002,1464755403,"201051344000853","219011344069620",0.00,11.00,0,302.07,305.98,0.0,0.0,0.000,426516.2,426516.2,32750,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464755445,577734.00
06/01/2016 00:30,2,0.000,ALERT,214.19,303.88,60.034,1464755403,"201051344000685","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,432362.0,432362.0,37583,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464755447,577735.00
06/01/2016 00:30,2,0.000,ALERT,213.96,302.98,59.986,1464755403,"201051344000917","219011344069620",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,429209.9,429209.9,37582,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464755448,577736.00
06/01/2016 00:30,2,0.000,ALERT,213.96,303.58,59.996,1464755403,"201051344001145","219011344069620",0.00,11.00,0,301.47,305.68,0.0,0.0,0.000,434408.3,434408.3,37434,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464755450,577737.00
06/01/2016 00:30,2,0.000,ALERT,213.96,302.98,60.023,1464755403,"201051344000651","219011344069620",0.00,10.70,0,300.57,304.78,0.0,0.0,0.000,426765.2,426765.2,37790,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464755452,577738.00
06/01/2016 00:30,2,0.000,ALERT,213.06,303.58,59.991,1464755403,"274151322000088","219011344069620",0.00,12.30,0,301.17,304.78,0.0,0.0,0.000,670678.9,670678.9,26310,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464755454,577739.00
06/01/2016 00:30,2,0.000,ALERT,213.96,302.98,59.986,1464755403,"274151322000068","219011344069620",0.00,12.30,0,300.87,304.18,0.0,0.0,0.000,565593.7,565593.7,27838,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464755456,577740.00
06/01/2016 00:30,2,0.000,ALERT,213.51,303.88,60.018,1464755403,"201051344001135","219011344069620",0.00,11.00,0,301.47,305.68,0.0,0.0,0.000,422820.8,422820.8,37726,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464755457,577741.00
06/01/2016 00:30,2,0.000,ALERT,213.51,305.08,59.944,1464755403,"201051344000594","219011344069620",0.00,11.00,0,301.77,305.98,0.0,0.0,0.000,431715.3,431715.3,33186,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464755459,577742.00
06/01/2016 00:30,2,0.000,ALERT,213.74,303.28,59.991,1464755403,"201051344001203","219011344069620",0.00,11.00,0,301.17,306.88,0.0,0.0,0.000,429829.1,429829.1,37764,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464755461,577743.00
06/01/2016 00:30,2,0.000,ALERT,213.29,303.88,59.996,1464755403,"274151322000054","219011344069620",0.00,12.30,0,301.47,305.38,0.0,0.0,0.000,685045.7,685045.7,26339,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464755463,577744.00
06/01/2016 00:30,2,0.000,ALERT,213.96,304.18,59.991,1464755403,"201051344000867","219011344069620",0.00,11.70,0,301.77,306.28,0.0,0.0,0.000,419203.3,419203.3,33194,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464755465,577745.00
06/01/2016 00:30,2,0.000,ALERT,213.96,303.58,60.002,1464755403,"201051344001093","219011344069620",0.00,12.00,0,301.17,304.78,0.0,0.0,0.000,428359.5,428359.5,37632,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464755466,577746.00
06/01/2016 00:30,2,0.000,ALERT,213.74,304.78,60.007,1464755403,"201051344000900","219011344069620",0.00,11.00,0,301.47,305.68,0.0,0.0,0.000,434881.2,434881.2,32588,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464755468,577747.00
06/01/2016 00:30,2,0.000,ALERT,213.96,303.88,59.991,1464755403,"201051344000648","219011344069620",0.00,10.70,0,301.77,305.68,0.0,0.0,0.000,426690.2,426690.2,32874,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464755470,577748.00
06/01/2016 00:30,2,0.000,ALERT,213.74,305.08,60.023,1464755403,"201051344000569","219011344069620",0.00,11.30,0,302.98,306.58,0.0,0.0,0.000,435986.6,435986.6,32508,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464755472,577749.00
06/01/2016 00:30,2,0.000,ALERT,213.96,304.78,59.996,1464755403,"201051344000983","219011344069620",0.00,11.30,0,302.68,306.28,0.0,0.0,0.000,427505.5,427505.5,32992,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464755474,577750.00
06/01/2016 00:30,2,0.000,ALERT,213.29,303.28,59.996,1464755403,"201051344001158","219011344069620",0.00,10.70,0,301.47,305.38,0.0,0.0,0.000,421813.3,421813.3,33255,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464755476,577751.00
06/01/2016 00:30,2,0.000,ALERT,213.96,304.78,59.991,1464755403,"201051344000576","219011344069620",0.00,11.00,0,301.77,305.98,0.0,0.0,0.000,428818.5,428818.5,32663,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464755477,577752.00
06/01/2016 00:30,2,0.000,ALERT,213.51,302.98,59.986,1464755403,"274151322000087","219011344069620",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,658581.5,658581.5,26437,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464755479,577753.00
06/01/2016 00:45,2,0.000,ALERT,213.74,303.58,60.007,1464756303,"201051344000645","219011344069620",0.00,11.70,0,302.37,305.98,0.0,0.0,0.000,428355.2,428355.2,32799,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464756305,577754.00
06/01/2016 00:45,2,0.000,ALERT,212.83,302.37,59.996,1464756303,"274151322000085","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,686834.9,686834.9,26347,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464756307,577755.00
06/01/2016 00:45,2,0.000,ALERT,213.51,302.98,59.991,1464756303,"201051344000633","219011344069620",0.00,11.00,0,300.87,305.68,0.0,0.0,0.000,419499.3,419499.3,33278,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464756308,577756.00
06/01/2016 00:45,2,0.000,ALERT,213.29,303.58,60.007,1464756303,"201051344000469","219011344069620",0.00,11.00,0,301.47,305.68,0.0,0.0,0.000,420860.7,420860.7,33210,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464756310,577757.00
06/01/2016 00:45,2,0.000,ALERT,212.16,301.47,60.018,1464756303,"201051344000646","219011344069620",0.00,11.30,0,299.67,305.08,0.0,0.0,0.000,424312.9,424312.9,37766,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464756312,577758.00
06/01/2016 00:45,2,0.000,ALERT,212.38,301.77,60.002,1464756303,"274151322000052","219011344069620",0.00,12.00,0,301.17,305.68,0.0,0.0,0.000,700188.8,700188.8,26579,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464756314,577759.00
06/01/2016 00:45,2,0.000,ALERT,212.61,301.77,60.012,1464756303,"201051344000585","219011344069620",0.00,11.70,0,299.97,305.38,0.0,0.0,0.000,431212.7,431212.7,37767,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464756316,577760.00
06/01/2016 00:45,2,0.000,ALERT,212.38,302.07,60.002,1464756303,"201051344001230","219011344069620",0.00,11.30,0,300.87,305.68,0.0,0.0,0.000,427936.5,427936.5,37572,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464756317,577761.00
06/01/2016 00:45,2,0.000,ALERT,212.83,302.07,59.996,1464756303,"201051344000582","219011344069620",0.00,11.00,0,301.17,305.98,0.0,0.0,0.000,421336.5,421336.5,37732,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464756319,577762.00
06/01/2016 00:45,2,0.000,ALERT,212.16,301.17,60.007,1464756303,"201051344000955","219011344069620",0.00,11.70,0,300.27,305.38,0.0,0.0,0.000,433722.5,433722.5,37671,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464756321,577763.00
06/01/2016 00:45,2,0.000,ALERT,212.83,301.77,60.002,1464756303,"274151322000094","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,565777.7,565777.7,27630,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464756323,577764.00
06/01/2016 00:45,2,0.000,ALERT,213.06,304.18,59.965,1464756303,"201051344000579","219011344069620",0.00,11.70,0,302.98,306.58,0.0,0.0,0.000,434927.0,434927.0,13282,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464756325,577765.00
06/01/2016 00:45,2,0.000,ALERT,212.38,301.77,60.002,1464756303,"201051344000890","219011344069620",0.00,11.70,0,301.17,306.28,0.0,0.0,0.000,430889.7,430889.7,37685,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464756326,577766.00
06/01/2016 00:45,2,0.000,ALERT,212.83,301.47,60.007,1464756303,"201051344000438","219011344069620",0.00,11.00,0,300.57,305.68,0.0,0.0,0.000,432904.7,432904.7,37691,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464756328,577767.00
06/01/2016 00:45,2,0.000,ALERT,212.61,300.87,60.002,1464756303,"201051344000417","219011344069620",0.00,11.70,0,299.97,304.48,0.0,0.0,0.000,425372.1,425372.1,37851,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464756330,577768.00
06/01/2016 00:45,2,0.000,ALERT,212.83,302.98,60.007,1464756303,"274151322000083","219011344069620",0.00,12.00,0,301.77,305.38,0.0,0.0,0.000,693879.4,693879.4,26648,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464756332,577769.00
06/01/2016 00:45,2,0.000,ALERT,213.29,301.77,60.002,1464756303,"274151322000076","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,738917.9,738917.9,26649,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464756334,577770.00
06/01/2016 00:45,2,0.000,ALERT,213.06,304.18,59.981,1464756303,"201051344000868","219011344069620",0.00,11.30,0,302.98,306.88,0.0,0.0,0.000,419966.5,419966.5,32931,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464756336,577771.00
06/01/2016 00:45,2,0.000,ALERT,212.83,303.28,60.034,1464756303,"274151322000095","219011344069620",0.00,11.30,0,302.37,305.98,0.0,0.0,0.000,731306.8,731306.8,26564,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464756338,577772.00
