ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2016 00:45,2,0.000,ALERT,213.06,303.28,60.002,1464756303,"201051344000988","219011344069620",0.00,11.30,0,299.97,305.68,0.0,0.0,0.000,417031.8,417031.8,33228,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464756339,577773.00
06/01/2016 00:45,2,0.000,ALERT,212.38,300.87,60.007,1464756303,"201051344001025","219011344069620",0.00,11.00,0,299.97,305.68,0.0,0.0,0.000,430891.9,430891.9,37738,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464756341,577774.00
06/01/2016 00:45,2,0.000,ALERT,213.29,304.18,60.002,1464756303,"201051344000458","219011344069620",0.00,12.30,0,302.68,306.88,0.0,0.0,0.000,427859.5,427859.5,33152,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464756343,577775.00
06/01/2016 00:45,2,0.000,ALERT,213.74,303.58,60.007,1464756303,"201051344000853","219011344069620",0.00,11.30,0,302.37,306.28,0.0,0.0,0.000,426516.2,426516.2,32752,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464756345,577776.00
06/01/2016 00:45,2,0.000,ALERT,213.06,301.77,60.012,1464756303,"201051344000685","219011344069620",0.00,11.70,0,300.27,305.08,0.0,0.0,0.000,432362.0,432362.0,37585,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464756347,577777.00
06/01/2016 00:45,2,0.000,ALERT,212.61,301.17,60.012,1464756303,"201051344000917","219011344069620",0.00,12.30,0,299.07,304.48,0.0,0.0,0.000,429209.9,429209.9,37584,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464756349,577778.00
06/01/2016 00:45,2,0.000,ALERT,212.83,302.07,60.012,1464756303,"201051344001145","219011344069620",0.00,11.30,0,300.87,305.98,0.0,0.0,0.000,434408.3,434408.3,37436,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464756350,577779.00
06/01/2016 00:45,2,0.000,ALERT,212.61,300.87,59.996,1464756303,"201051344000651","219011344069620",0.00,10.70,0,299.97,304.78,0.0,0.0,0.000,426765.2,426765.2,37792,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464756352,577780.00
06/01/2016 00:45,2,0.000,ALERT,212.38,302.37,60.002,1464756303,"274151322000088","219011344069620",0.00,12.70,0,301.17,305.08,0.0,0.0,0.000,670678.9,670678.9,26312,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464756354,577781.00
06/01/2016 00:45,2,0.000,ALERT,213.29,301.47,60.002,1464756303,"274151322000068","219011344069620",0.00,12.70,0,300.87,304.18,0.0,0.0,0.000,565593.7,565593.7,27840,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464756356,577782.00
06/01/2016 00:45,2,0.000,ALERT,212.38,301.47,60.012,1464756303,"201051344001135","219011344069620",0.00,11.30,0,300.57,305.98,0.0,0.0,0.000,422820.8,422820.8,37728,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464756357,577783.00
06/01/2016 00:45,2,0.000,ALERT,212.83,304.18,60.018,1464756303,"201051344000594","219011344069620",0.00,11.30,0,302.37,306.58,0.0,0.0,0.000,431715.3,431715.3,33188,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464756359,577784.00
06/01/2016 00:45,2,0.000,ALERT,212.61,301.47,60.007,1464756303,"201051344001203","219011344069620",0.00,11.30,0,300.57,306.88,0.0,0.0,0.000,429829.1,429829.1,37766,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464756361,577785.00
06/01/2016 00:45,2,0.000,ALERT,212.61,302.37,60.007,1464756303,"274151322000054","219011344069620",0.00,12.70,0,301.17,305.68,0.0,0.0,0.000,685045.7,685045.7,26341,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464756363,577786.00
06/01/2016 00:45,2,0.000,ALERT,213.51,303.88,59.975,1464756303,"201051344000867","219011344069620",0.00,12.00,0,301.77,306.58,0.0,0.0,0.000,419203.3,419203.3,33196,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464756365,577787.00
06/01/2016 00:45,2,0.000,ALERT,212.61,301.47,60.002,1464756303,"201051344001093","219011344069620",0.00,12.00,0,300.27,305.08,0.0,0.0,0.000,428359.5,428359.5,37634,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464756366,577788.00
06/01/2016 00:45,2,0.000,ALERT,213.06,303.88,60.007,1464756303,"201051344000900","219011344069620",0.00,11.30,0,302.37,305.98,0.0,0.0,0.000,434881.2,434881.2,32590,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464756368,577789.00
06/01/2016 00:45,2,0.000,ALERT,213.29,302.98,60.002,1464756303,"201051344000648","219011344069620",0.00,10.70,0,302.07,306.28,0.0,0.0,0.000,426690.2,426690.2,32876,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464756370,577790.00
06/01/2016 00:45,2,0.000,ALERT,213.29,304.48,60.012,1464756303,"201051344000569","219011344069620",0.00,11.70,0,303.28,307.18,0.0,0.0,0.000,435986.6,435986.6,32510,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464756372,577791.00
06/01/2016 00:45,2,0.000,ALERT,213.29,303.88,60.012,1464756303,"201051344000983","219011344069620",0.00,11.70,0,302.68,306.58,0.0,0.0,0.000,427505.5,427505.5,32994,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464756374,577792.00
06/01/2016 00:45,2,0.000,ALERT,213.29,303.58,60.007,1464756303,"201051344001158","219011344069620",0.00,11.00,0,301.47,305.68,0.0,0.0,0.000,421813.3,421813.3,33257,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464756376,577793.00
06/01/2016 00:45,2,0.000,ALERT,213.74,304.18,60.012,1464756303,"201051344000576","219011344069620",0.00,11.30,0,302.37,306.28,0.0,0.0,0.000,428818.5,428818.5,32665,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464756377,577794.00
06/01/2016 00:45,2,0.000,ALERT,213.06,301.77,60.012,1464756303,"274151322000087","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,658581.5,658581.5,26439,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464756379,577795.00
06/01/2016 01:00,2,0.000,ALERT,213.51,303.58,60.018,1464757203,"201051344000645","219011344069620",0.00,12.00,0,301.77,305.38,0.0,0.0,0.000,428355.2,428355.2,32801,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464757205,577796.00
06/01/2016 01:00,2,0.000,ALERT,212.61,302.07,60.018,1464757203,"274151322000085","219011344069620",0.00,12.30,0,300.27,307.78,0.0,0.0,0.000,686834.9,686834.9,26349,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464757207,577797.00
06/01/2016 01:00,2,0.000,ALERT,213.51,302.98,60.012,1464757203,"201051344000633","219011344069620",0.00,11.30,0,299.67,304.48,0.0,0.0,0.000,419499.3,419499.3,33280,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464757209,577798.00
06/01/2016 01:00,2,0.000,ALERT,213.06,303.28,60.028,1464757203,"201051344000469","219011344069620",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,420860.7,420860.7,33212,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464757210,577799.00
06/01/2016 01:00,2,0.000,ALERT,212.38,301.47,60.044,1464757203,"201051344000646","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,424312.9,424312.9,37768,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464757212,577800.00
06/01/2016 01:00,2,0.000,ALERT,212.38,302.37,60.012,1464757203,"274151322000052","219011344069620",0.00,12.30,0,299.67,308.09,0.0,0.0,0.000,700188.8,700188.8,26581,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464757214,577801.00
06/01/2016 01:00,2,0.000,ALERT,212.83,301.47,60.023,1464757203,"201051344000585","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,431212.7,431212.7,37769,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464757216,577802.00
06/01/2016 01:00,2,0.000,ALERT,212.61,301.77,60.023,1464757203,"201051344001230","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,427936.5,427936.5,37574,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464757218,577803.00
06/01/2016 01:00,2,0.000,ALERT,213.06,302.07,60.023,1464757203,"201051344000582","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,421336.5,421336.5,37734,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464757219,577804.00
06/01/2016 01:00,2,0.000,ALERT,212.16,301.47,60.034,1464757203,"201051344000955","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,433722.5,433722.5,37673,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464757221,577805.00
06/01/2016 01:00,2,0.000,ALERT,212.61,301.47,60.028,1464757203,"274151322000094","219011344069620",0.00,12.00,0,299.67,307.48,0.0,0.0,0.000,565777.7,565777.7,27632,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464757223,577806.00
06/01/2016 01:00,2,0.000,ALERT,212.83,303.88,60.018,1464757203,"201051344000579","219011344069620",0.00,12.00,0,302.37,305.68,0.0,0.0,0.000,434927.0,434927.0,13284,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464757225,577807.00
06/01/2016 01:00,2,0.000,ALERT,212.61,301.77,60.023,1464757203,"201051344000890","219011344069620",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,430889.7,430889.7,37687,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464757227,577808.00
06/01/2016 01:00,2,0.000,ALERT,212.61,301.47,60.023,1464757203,"201051344000438","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,432904.7,432904.7,37693,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464757228,577809.00
06/01/2016 01:00,2,0.000,ALERT,212.83,300.87,60.028,1464757203,"201051344000417","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,425372.1,425372.1,37853,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464757230,577810.00
06/01/2016 01:00,2,0.000,ALERT,212.83,302.98,60.028,1464757203,"274151322000083","219011344069620",0.00,12.30,0,300.27,308.09,0.0,0.0,0.000,693879.4,693879.4,26650,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464757232,577811.00
06/01/2016 01:00,2,0.000,ALERT,213.06,302.07,60.023,1464757203,"274151322000076","219011344069620",0.00,12.30,0,299.97,308.09,0.0,0.0,0.000,738917.9,738917.9,26651,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464757234,577812.00
06/01/2016 01:00,2,0.000,ALERT,213.06,303.88,60.034,1464757203,"201051344000868","219011344069620",0.00,11.70,0,302.07,305.98,0.0,0.0,0.000,419966.5,419966.5,32933,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464757236,577813.00
06/01/2016 01:00,2,0.000,ALERT,212.61,302.98,60.034,1464757203,"274151322000095","219011344069620",0.00,11.70,0,301.17,308.69,0.0,0.0,0.000,731306.8,731306.8,26566,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464757238,577814.00
06/01/2016 01:00,2,0.000,ALERT,212.83,303.28,60.039,1464757203,"201051344000988","219011344069620",0.00,12.00,0,299.37,304.78,0.0,0.0,0.000,417031.8,417031.8,33230,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464757239,577815.00
06/01/2016 01:00,2,0.000,ALERT,212.61,300.57,60.023,1464757203,"201051344001025","219011344069620",0.00,11.30,0,299.07,303.88,0.0,0.0,0.000,430891.9,430891.9,37740,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464757241,577816.00
06/01/2016 01:00,2,0.000,ALERT,213.06,303.58,60.028,1464757203,"201051344000458","219011344069620",0.00,12.70,0,301.77,306.28,0.0,0.0,0.000,427859.5,427859.5,33154,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464757243,577817.00
06/01/2016 01:00,2,0.000,ALERT,213.74,303.28,60.023,1464757203,"201051344000853","219011344069620",0.00,11.70,0,301.77,305.38,0.0,0.0,0.000,426516.2,426516.2,32754,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464757245,577818.00
06/01/2016 01:00,2,0.000,ALERT,213.06,301.47,60.023,1464757203,"201051344000685","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,432362.0,432362.0,37587,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464757247,577819.00
06/01/2016 01:00,2,0.000,ALERT,212.83,301.17,60.023,1464757203,"201051344000917","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,429209.9,429209.9,37586,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464757249,577820.00
06/01/2016 01:00,2,0.000,ALERT,212.83,301.77,60.028,1464757203,"201051344001145","219011344069620",0.00,11.70,0,299.67,304.18,0.0,0.0,0.000,434408.3,434408.3,37438,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464757250,577821.00
06/01/2016 01:00,2,0.000,ALERT,212.83,300.87,60.023,1464757203,"201051344000651","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,426765.2,426765.2,37794,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464757252,577822.00
06/01/2016 01:00,2,0.000,ALERT,212.38,302.07,60.023,1464757203,"274151322000088","219011344069620",0.00,13.00,0,299.97,307.48,0.0,0.0,0.000,670678.9,670678.9,26314,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464757254,577823.00
06/01/2016 01:00,2,0.000,ALERT,213.51,301.47,60.023,1464757203,"274151322000068","219011344069620",0.00,13.00,0,299.37,306.88,0.0,0.0,0.000,565593.7,565593.7,27842,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464757256,577824.00
06/01/2016 01:00,2,0.000,ALERT,212.38,301.47,60.034,1464757203,"201051344001135","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,422820.8,422820.8,37730,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464757258,577825.00
06/01/2016 01:00,2,0.000,ALERT,212.83,303.88,60.034,1464757203,"201051344000594","219011344069620",0.00,11.70,0,301.77,305.68,0.0,0.0,0.000,431715.3,431715.3,33190,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464757260,577826.00
06/01/2016 01:00,2,0.000,ALERT,212.83,301.17,60.034,1464757203,"201051344001203","219011344069620",0.00,11.70,0,299.67,304.78,0.0,0.0,0.000,429829.1,429829.1,37768,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464757261,577827.00
06/01/2016 01:00,2,0.000,ALERT,212.61,302.37,59.986,1464757203,"274151322000054","219011344069620",0.00,12.70,0,299.97,307.78,0.0,0.0,0.000,685045.7,685045.7,26343,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464757263,577828.00
06/01/2016 01:00,2,0.000,ALERT,213.29,302.98,60.034,1464757203,"201051344000867","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,419203.3,419203.3,33198,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464757265,577829.00
06/01/2016 01:00,2,0.000,ALERT,212.83,301.47,60.034,1464757203,"201051344001093","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,428359.5,428359.5,37636,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464757267,577830.00
06/01/2016 01:00,2,0.000,ALERT,213.06,303.58,60.039,1464757203,"201051344000900","219011344069620",0.00,11.70,0,301.47,305.08,0.0,0.0,0.000,434881.2,434881.2,32592,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464757269,577831.00
06/01/2016 01:00,2,0.000,ALERT,213.51,302.98,60.034,1464757203,"201051344000648","219011344069620",0.00,11.00,0,300.87,305.08,0.0,0.0,0.000,426690.2,426690.2,32878,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464757271,577832.00
06/01/2016 01:00,2,0.000,ALERT,213.06,303.88,60.034,1464757203,"201051344000569","219011344069620",0.00,12.00,0,302.68,306.28,0.0,0.0,0.000,435986.6,435986.6,32512,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464757272,577833.00
06/01/2016 01:00,2,0.000,ALERT,213.06,303.58,60.044,1464757203,"201051344000983","219011344069620",0.00,12.00,0,302.37,305.68,0.0,0.0,0.000,427505.5,427505.5,32996,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464757274,577834.00
06/01/2016 01:00,2,0.000,ALERT,213.29,303.28,60.034,1464757203,"201051344001158","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,421813.3,421813.3,33259,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464757276,577835.00
06/01/2016 01:00,2,0.000,ALERT,213.51,304.18,60.028,1464757203,"201051344000576","219011344069620",0.00,11.70,0,301.77,305.38,0.0,0.0,0.000,428818.5,428818.5,32667,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464757278,577836.00
06/01/2016 01:00,2,0.000,ALERT,212.83,301.77,60.023,1464757203,"274151322000087","219011344069620",0.00,13.00,0,299.37,306.88,0.0,0.0,0.000,658581.5,658581.5,26441,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464757279,577837.00
06/01/2016 01:15,2,0.000,ALERT,213.96,303.88,59.981,1464758103,"201051344000645","219011344069620",0.00,12.30,0,301.47,305.38,0.0,0.0,0.000,428355.2,428355.2,32803,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464758105,577838.00
06/01/2016 01:15,2,0.000,ALERT,213.29,302.68,59.981,1464758103,"274151322000085","219011344069620",0.00,12.70,0,300.87,304.18,0.0,0.0,0.000,686834.9,686834.9,26351,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464758107,577839.00
06/01/2016 01:15,2,0.000,ALERT,213.96,303.58,59.981,1464758103,"201051344000633","219011344069620",0.00,11.70,0,299.37,304.78,0.0,0.0,0.000,419499.3,419499.3,33282,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464758108,577840.00
06/01/2016 01:15,2,0.000,ALERT,213.29,303.58,59.981,1464758103,"201051344000469","219011344069620",0.00,11.70,0,300.57,305.08,0.0,0.0,0.000,420860.7,420860.7,33214,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464758110,577841.00
06/01/2016 01:15,2,0.000,ALERT,212.61,301.77,59.933,1464758103,"201051344000646","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,424312.9,424312.9,37770,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464758112,577842.00
06/01/2016 01:15,2,0.000,ALERT,212.83,303.28,59.970,1464758103,"274151322000052","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,700188.8,700188.8,26583,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464758114,577843.00
06/01/2016 01:15,2,0.000,ALERT,212.83,302.07,59.986,1464758103,"201051344000585","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,431212.7,431212.7,37771,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464758116,577844.00
06/01/2016 01:15,2,0.000,ALERT,212.83,302.37,59.975,1464758103,"201051344001230","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,427936.5,427936.5,37576,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464758118,577845.00
06/01/2016 01:15,2,0.000,ALERT,213.29,302.68,60.034,1464758103,"201051344000582","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,421336.5,421336.5,37736,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464758119,577846.00
06/01/2016 01:15,2,0.000,ALERT,212.61,301.77,59.991,1464758103,"201051344000955","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,433722.5,433722.5,37675,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464758121,577847.00
06/01/2016 01:15,2,0.000,ALERT,213.29,302.37,59.944,1464758103,"274151322000094","219011344069620",0.00,12.30,0,300.27,303.58,0.0,0.0,0.000,565777.7,565777.7,27634,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464758123,577848.00
06/01/2016 01:15,2,0.000,ALERT,213.51,304.78,59.981,1464758103,"201051344000579","219011344069620",0.00,12.30,0,301.77,305.98,0.0,0.0,0.000,434927.0,434927.0,13286,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464758125,577849.00
06/01/2016 01:15,2,0.000,ALERT,212.83,302.68,59.986,1464758103,"201051344000890","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,430889.7,430889.7,37689,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464758127,577850.00
06/01/2016 01:15,2,0.000,ALERT,213.06,301.77,60.002,1464758103,"201051344000438","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,432904.7,432904.7,37695,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464758128,577851.00
06/01/2016 01:15,2,0.000,ALERT,213.06,301.17,60.012,1464758103,"201051344000417","219011344069620",0.00,12.00,0,299.07,302.37,0.0,0.0,0.000,425372.1,425372.1,37855,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464758130,577852.00
06/01/2016 01:15,2,0.000,ALERT,213.29,302.98,59.981,1464758103,"274151322000083","219011344069620",0.00,12.70,0,301.17,304.48,0.0,0.0,0.000,693879.4,693879.4,26652,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464758132,577853.00
06/01/2016 01:15,2,0.000,ALERT,213.74,303.28,59.975,1464758103,"274151322000076","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,738917.9,738917.9,26653,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464758134,577854.00
06/01/2016 01:15,2,0.000,ALERT,213.51,305.08,59.991,1464758103,"201051344000868","219011344069620",0.00,12.00,0,301.77,306.28,0.0,0.0,0.000,419966.5,419966.5,32935,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464758136,577855.00
06/01/2016 01:15,2,0.000,ALERT,213.29,303.58,60.007,1464758103,"274151322000095","219011344069620",0.00,12.00,0,301.77,305.08,0.0,0.0,0.000,731306.8,731306.8,26568,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464758138,577856.00
06/01/2016 01:15,2,0.000,ALERT,213.29,304.18,60.007,1464758103,"201051344000988","219011344069620",0.00,12.30,0,299.07,305.08,0.0,0.0,0.000,417031.8,417031.8,33232,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464758140,577857.00
06/01/2016 01:15,2,0.000,ALERT,212.61,300.87,59.991,1464758103,"201051344001025","219011344069620",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,430891.9,430891.9,37742,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464758141,577858.00
06/01/2016 01:15,2,0.000,ALERT,213.29,304.18,60.002,1464758103,"201051344000458","219011344069620",0.00,13.00,0,301.77,306.28,0.0,0.0,0.000,427859.5,427859.5,33156,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464758143,577859.00
06/01/2016 01:15,2,0.000,ALERT,213.96,303.88,59.991,1464758103,"201051344000853","219011344069620",0.00,12.00,0,301.17,305.68,0.0,0.0,0.000,426516.2,426516.2,32756,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464758145,577860.00
06/01/2016 01:15,2,0.000,ALERT,213.06,301.77,59.965,1464758103,"201051344000685","219011344069620",0.00,12.00,0,299.67,302.98,0.0,0.0,0.000,432362.0,432362.0,37589,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464758147,577861.00
06/01/2016 01:15,2,0.000,ALERT,212.83,301.17,60.012,1464758103,"201051344000917","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,429209.9,429209.9,37588,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464758149,577862.00
06/01/2016 01:15,2,0.000,ALERT,213.06,301.77,59.986,1464758103,"201051344001145","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,434408.3,434408.3,37440,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464758150,577863.00
06/01/2016 01:15,2,0.000,ALERT,212.83,300.87,59.991,1464758103,"201051344000651","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,426765.2,426765.2,37796,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464758152,577864.00
06/01/2016 01:15,2,0.000,ALERT,212.61,301.77,60.023,1464758103,"274151322000088","219011344069620",0.00,13.00,0,300.57,303.88,0.0,0.0,0.000,670678.9,670678.9,26316,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464758154,577865.00
06/01/2016 01:15,2,0.000,ALERT,213.51,302.07,60.018,1464758103,"274151322000068","219011344069620",0.00,13.30,0,300.57,303.28,0.0,0.0,0.000,565593.7,565593.7,27844,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464758156,577866.00
06/01/2016 01:15,2,0.000,ALERT,212.61,301.47,59.996,1464758103,"201051344001135","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,422820.8,422820.8,37732,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464758158,577867.00
06/01/2016 01:15,2,0.000,ALERT,213.06,304.48,59.981,1464758103,"201051344000594","219011344069620",0.00,12.00,0,301.47,305.98,0.0,0.0,0.000,431715.3,431715.3,33192,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464758159,577868.00
06/01/2016 01:15,2,0.000,ALERT,212.83,301.47,59.991,1464758103,"201051344001203","219011344069620",0.00,12.00,0,299.67,304.78,0.0,0.0,0.000,429829.1,429829.1,37770,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464758161,577869.00
06/01/2016 01:15,2,0.000,ALERT,213.06,303.28,59.991,1464758103,"274151322000054","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,685045.7,685045.7,26345,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464758163,577870.00
06/01/2016 01:15,2,0.000,ALERT,213.74,303.88,59.986,1464758103,"201051344000867","219011344069620",0.00,12.30,0,301.17,305.98,0.0,0.0,0.000,419203.3,419203.3,33200,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464758165,577871.00
06/01/2016 01:15,2,0.000,ALERT,212.83,301.77,59.981,1464758103,"201051344001093","219011344069620",0.00,12.70,0,299.67,302.98,0.0,0.0,0.000,428359.5,428359.5,37638,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464758167,577872.00
06/01/2016 01:15,2,0.000,ALERT,213.29,303.88,59.986,1464758103,"201051344000900","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,434881.2,434881.2,32594,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464758168,577873.00
06/01/2016 01:15,2,0.000,ALERT,213.51,303.58,59.981,1464758103,"201051344000648","219011344069620",0.00,11.30,0,300.87,305.38,0.0,0.0,0.000,426690.2,426690.2,32880,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464758170,577874.00
06/01/2016 01:15,2,0.000,ALERT,213.51,304.48,59.981,1464758103,"201051344000569","219011344069620",0.00,12.00,0,302.07,306.28,0.0,0.0,0.000,435986.6,435986.6,32514,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464758172,577875.00
06/01/2016 01:15,2,0.000,ALERT,213.51,304.48,59.981,1464758103,"201051344000983","219011344069620",0.00,12.30,0,301.77,305.98,0.0,0.0,0.000,427505.5,427505.5,32998,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464758174,577876.00
06/01/2016 01:15,2,0.000,ALERT,213.51,304.18,59.986,1464758103,"201051344001158","219011344069620",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,421813.3,421813.3,33261,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464758176,577877.00
06/01/2016 01:15,2,0.000,ALERT,213.96,304.48,59.986,1464758103,"201051344000576","219011344069620",0.00,11.70,0,301.47,305.68,0.0,0.0,0.000,428818.5,428818.5,32669,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464758178,577878.00
06/01/2016 01:15,2,0.000,ALERT,213.06,302.37,59.975,1464758103,"274151322000087","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,658581.5,658581.5,26443,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464758180,577879.00
06/01/2016 01:30,2,0.000,ALERT,214.19,304.48,59.970,1464759003,"201051344000645","219011344069620",0.00,12.70,0,302.07,305.98,0.0,0.0,0.000,428355.2,428355.2,32805,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464759005,577880.00
06/01/2016 01:30,2,0.000,ALERT,213.29,303.28,59.986,1464759003,"274151322000085","219011344069620",0.00,13.00,0,301.17,304.78,0.0,0.0,0.000,686834.9,686834.9,26353,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759007,577881.00
06/01/2016 01:30,2,0.000,ALERT,213.96,303.88,59.991,1464759003,"201051344000633","219011344069620",0.00,12.00,0,299.97,305.08,0.0,0.0,0.000,419499.3,419499.3,33284,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464759009,577882.00
06/01/2016 01:30,2,0.000,ALERT,213.74,304.18,59.954,1464759003,"201051344000469","219011344069620",0.00,11.70,0,300.87,305.38,0.0,0.0,0.000,420860.7,420860.7,33216,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759011,577883.00
06/01/2016 01:30,2,0.000,ALERT,212.83,302.37,59.949,1464759003,"201051344000646","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,424312.9,424312.9,37772,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759012,577884.00
06/01/2016 01:30,2,0.000,ALERT,212.83,303.28,59.986,1464759003,"274151322000052","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,700188.8,700188.8,26585,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759014,577885.00
06/01/2016 01:30,2,0.000,ALERT,213.06,302.68,59.981,1464759003,"201051344000585","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,431212.7,431212.7,37773,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759016,577886.00
06/01/2016 01:30,2,0.000,ALERT,213.06,302.68,60.007,1464759003,"201051344001230","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,427936.5,427936.5,37578,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759018,577887.00
06/01/2016 01:30,2,0.000,ALERT,213.51,302.98,60.012,1464759003,"201051344000582","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,421336.5,421336.5,37738,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759020,577888.00
06/01/2016 01:30,2,0.000,ALERT,212.61,302.37,59.986,1464759003,"201051344000955","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,433722.5,433722.5,37677,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759021,577889.00
06/01/2016 01:30,2,0.000,ALERT,213.06,302.98,59.981,1464759003,"274151322000094","219011344069620",0.00,12.30,0,301.17,304.18,0.0,0.0,0.000,565777.7,565777.7,27636,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759023,577890.00
06/01/2016 01:30,2,0.000,ALERT,213.51,304.78,59.981,1464759003,"201051344000579","219011344069620",0.00,12.30,0,302.98,306.58,0.0,0.0,0.000,434927.0,434927.0,13288,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759025,577891.00
06/01/2016 01:30,2,0.000,ALERT,212.83,302.68,59.981,1464759003,"201051344000890","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,430889.7,430889.7,37691,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464759027,577892.00
06/01/2016 01:30,2,0.000,ALERT,213.06,302.37,59.975,1464759003,"201051344000438","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,432904.7,432904.7,37697,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759028,577893.00
06/01/2016 01:30,2,0.000,ALERT,213.06,301.47,59.991,1464759003,"201051344000417","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,425372.1,425372.1,37857,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759030,577894.00
06/01/2016 01:30,2,0.000,ALERT,213.29,304.18,59.944,1464759003,"274151322000083","219011344069620",0.00,12.70,0,301.77,305.08,0.0,0.0,0.000,693879.4,693879.4,26654,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464759032,577895.00
06/01/2016 01:30,2,0.000,ALERT,213.74,303.28,59.954,1464759003,"274151322000076","219011344069620",0.00,13.00,0,301.47,305.08,0.0,0.0,0.000,738917.9,738917.9,26655,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759034,577896.00
06/01/2016 01:30,2,0.000,ALERT,213.51,305.08,59.981,1464759003,"201051344000868","219011344069620",0.00,12.30,0,302.98,306.58,0.0,0.0,0.000,419966.5,419966.5,32937,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759036,577897.00
06/01/2016 01:30,2,0.000,ALERT,213.29,304.18,59.981,1464759003,"274151322000095","219011344069620",0.00,12.30,0,302.37,305.68,0.0,0.0,0.000,731306.8,731306.8,26570,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759038,577898.00
06/01/2016 01:30,2,0.000,ALERT,213.51,304.18,59.949,1464759003,"201051344000988","219011344069620",0.00,12.30,0,299.67,305.68,0.0,0.0,0.000,417031.8,417031.8,33234,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759040,577899.00
06/01/2016 01:30,2,0.000,ALERT,212.83,301.77,60.018,1464759003,"201051344001025","219011344069620",0.00,11.70,0,299.07,304.18,0.0,0.0,0.000,430891.9,430891.9,37744,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759042,577900.00
06/01/2016 01:30,2,0.000,ALERT,213.51,304.48,59.981,1464759003,"201051344000458","219011344069620",0.00,13.30,0,302.37,306.58,0.0,0.0,0.000,427859.5,427859.5,33158,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464759044,577901.00
06/01/2016 01:30,2,0.000,ALERT,214.19,304.48,59.938,1464759003,"201051344000853","219011344069620",0.00,12.30,0,302.07,305.98,0.0,0.0,0.000,426516.2,426516.2,32758,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759045,577902.00
06/01/2016 01:30,2,0.000,ALERT,213.29,302.37,59.981,1464759003,"201051344000685","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,432362.0,432362.0,37591,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759047,577903.00
06/01/2016 01:30,2,0.000,ALERT,213.29,301.77,59.975,1464759003,"201051344000917","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,429209.9,429209.9,37590,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464759049,577904.00
06/01/2016 01:30,2,0.000,ALERT,213.29,302.68,59.970,1464759003,"201051344001145","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,434408.3,434408.3,37442,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759051,577905.00
06/01/2016 01:30,2,0.000,ALERT,213.06,301.47,59.970,1464759003,"201051344000651","219011344069620",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,426765.2,426765.2,37798,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759053,577906.00
06/01/2016 01:30,2,0.000,ALERT,212.83,303.28,59.970,1464759003,"274151322000088","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,670678.9,670678.9,26318,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759055,577907.00
06/01/2016 01:30,2,0.000,ALERT,213.74,302.68,59.991,1464759003,"274151322000068","219011344069620",0.00,13.70,0,300.57,303.88,0.0,0.0,0.000,565593.7,565593.7,27846,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759056,577908.00
06/01/2016 01:30,2,0.000,ALERT,212.83,302.37,59.975,1464759003,"201051344001135","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,422820.8,422820.8,37734,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759058,577909.00
06/01/2016 01:30,2,0.000,ALERT,213.29,305.08,59.981,1464759003,"201051344000594","219011344069620",0.00,12.30,0,301.77,306.28,0.0,0.0,0.000,431715.3,431715.3,33194,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464759060,577910.00
06/01/2016 01:30,2,0.000,ALERT,213.06,301.77,59.970,1464759003,"201051344001203","219011344069620",0.00,12.30,0,299.37,305.38,0.0,0.0,0.000,429829.1,429829.1,37772,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759062,577911.00
06/01/2016 01:30,2,0.000,ALERT,212.83,302.98,59.970,1464759003,"274151322000054","219011344069620",0.00,13.30,0,301.47,305.08,0.0,0.0,0.000,685045.7,685045.7,26347,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759064,577912.00
06/01/2016 01:30,2,0.000,ALERT,213.96,304.48,60.018,1464759003,"201051344000867","219011344069620",0.00,12.70,0,301.77,306.28,0.0,0.0,0.000,419203.3,419203.3,33202,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464759065,577913.00
06/01/2016 01:30,2,0.000,ALERT,213.06,302.37,59.970,1464759003,"201051344001093","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,428359.5,428359.5,37640,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759067,577914.00
06/01/2016 01:30,2,0.000,ALERT,213.51,304.18,59.970,1464759003,"201051344000900","219011344069620",0.00,12.30,0,301.77,305.68,0.0,0.0,0.000,434881.2,434881.2,32596,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759069,577915.00
06/01/2016 01:30,2,0.000,ALERT,213.74,303.88,59.975,1464759003,"201051344000648","219011344069620",0.00,11.70,0,301.77,305.98,0.0,0.0,0.000,426690.2,426690.2,32882,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759071,577916.00
06/01/2016 01:30,2,0.000,ALERT,213.51,304.78,59.965,1464759003,"201051344000569","219011344069620",0.00,12.30,0,302.98,306.58,0.0,0.0,0.000,435986.6,435986.6,32516,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759073,577917.00
