ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2016 01:30,2,0.000,ALERT,213.51,304.48,59.965,1464759003,"201051344000983","219011344069620",0.00,12.70,0,302.68,306.28,0.0,0.0,0.000,427505.5,427505.5,33000,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759074,577918.00
06/01/2016 01:30,2,0.000,ALERT,213.74,304.18,59.981,1464759003,"201051344001158","219011344069620",0.00,12.00,0,301.77,305.38,0.0,0.0,0.000,421813.3,421813.3,33263,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759076,577919.00
06/01/2016 01:30,2,0.000,ALERT,214.19,304.78,59.917,1464759003,"201051344000576","219011344069620",0.00,12.00,0,302.37,305.98,0.0,0.0,0.000,428818.5,428818.5,32671,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759078,577920.00
06/01/2016 01:30,2,0.000,ALERT,213.51,302.68,59.975,1464759003,"274151322000087","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,658581.5,658581.5,26445,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759080,577921.00
06/01/2016 01:45,2,0.000,ALERT,213.29,302.98,59.954,1464759903,"201051344000645","219011344069620",0.00,12.70,0,301.77,306.28,0.0,0.0,0.000,428355.2,428355.2,32807,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464759905,577922.00
06/01/2016 01:45,2,0.000,ALERT,212.38,301.77,59.907,1464759903,"274151322000085","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,686834.9,686834.9,26355,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759907,577923.00
06/01/2016 01:45,2,0.000,ALERT,213.51,302.68,59.949,1464759903,"201051344000633","219011344069620",0.00,12.00,0,299.67,305.38,0.0,0.0,0.000,419499.3,419499.3,33286,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759908,577924.00
06/01/2016 01:45,2,0.000,ALERT,212.83,302.98,59.928,1464759903,"201051344000469","219011344069620",0.00,12.00,0,300.57,305.68,0.0,0.0,0.000,420860.7,420860.7,33218,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759910,577925.00
06/01/2016 01:45,2,0.000,ALERT,211.93,301.17,59.949,1464759903,"201051344000646","219011344069620",0.00,12.30,0,299.07,303.88,0.0,0.0,0.000,424312.9,424312.9,37774,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759912,577926.00
06/01/2016 01:45,2,0.000,ALERT,212.16,301.77,59.949,1464759903,"274151322000052","219011344069620",0.00,13.30,0,299.97,305.08,0.0,0.0,0.000,700188.8,700188.8,26587,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759914,577927.00
06/01/2016 01:45,2,0.000,ALERT,212.38,301.47,59.954,1464759903,"201051344000585","219011344069620",0.00,12.70,0,299.07,303.88,0.0,0.0,0.000,431212.7,431212.7,37775,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759916,577928.00
06/01/2016 01:45,2,0.000,ALERT,211.93,301.17,59.959,1464759903,"201051344001230","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,427936.5,427936.5,37580,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759917,577929.00
06/01/2016 01:45,2,0.000,ALERT,212.83,302.37,59.965,1464759903,"201051344000582","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,421336.5,421336.5,37740,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464759919,577930.00
06/01/2016 01:45,2,0.000,ALERT,211.93,301.17,59.954,1464759903,"201051344000955","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,433722.5,433722.5,37679,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759921,577931.00
06/01/2016 01:45,2,0.000,ALERT,212.38,301.47,59.954,1464759903,"274151322000094","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,565777.7,565777.7,27638,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759923,577932.00
06/01/2016 01:45,2,0.000,ALERT,212.83,303.58,59.959,1464759903,"201051344000579","219011344069620",0.00,12.70,0,302.37,306.28,0.0,0.0,0.000,434927.0,434927.0,13290,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759924,577933.00
06/01/2016 01:45,2,0.000,ALERT,211.93,301.17,59.959,1464759903,"201051344000890","219011344069620",0.00,12.70,0,299.97,305.08,0.0,0.0,0.000,430889.7,430889.7,37693,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759926,577934.00
06/01/2016 01:45,2,0.000,ALERT,212.38,301.17,59.959,1464759903,"201051344000438","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,432904.7,432904.7,37699,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759928,577935.00
06/01/2016 01:45,2,0.000,ALERT,212.38,300.57,59.975,1464759903,"201051344000417","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,425372.1,425372.1,37859,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759930,577936.00
06/01/2016 01:45,2,0.000,ALERT,212.16,302.07,59.996,1464759903,"274151322000083","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,693879.4,693879.4,26656,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759932,577937.00
06/01/2016 01:45,2,0.000,ALERT,212.83,301.77,59.959,1464759903,"274151322000076","219011344069620",0.00,13.00,0,300.57,305.08,0.0,0.0,0.000,738917.9,738917.9,26657,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759934,577938.00
06/01/2016 01:45,2,0.000,ALERT,212.61,303.58,59.954,1464759903,"201051344000868","219011344069620",0.00,12.30,0,302.37,306.88,0.0,0.0,0.000,419966.5,419966.5,32939,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759936,577939.00
06/01/2016 01:45,2,0.000,ALERT,212.16,302.68,59.949,1464759903,"274151322000095","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,731306.8,731306.8,26572,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759937,577940.00
06/01/2016 01:45,2,0.000,ALERT,212.61,302.68,59.959,1464759903,"201051344000988","219011344069620",0.00,12.70,0,299.07,305.68,0.0,0.0,0.000,417031.8,417031.8,33236,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759939,577941.00
06/01/2016 01:45,2,0.000,ALERT,211.93,300.27,59.954,1464759903,"201051344001025","219011344069620",0.00,12.00,0,298.77,304.48,0.0,0.0,0.000,430891.9,430891.9,37746,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759941,577942.00
06/01/2016 01:45,2,0.000,ALERT,212.61,303.28,59.954,1464759903,"201051344000458","219011344069620",0.00,13.30,0,301.77,306.88,0.0,0.0,0.000,427859.5,427859.5,33160,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759943,577943.00
06/01/2016 01:45,2,0.000,ALERT,213.29,302.98,59.954,1464759903,"201051344000853","219011344069620",0.00,12.30,0,301.77,306.28,0.0,0.0,0.000,426516.2,426516.2,32760,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759945,577944.00
06/01/2016 01:45,2,0.000,ALERT,212.38,300.87,59.944,1464759903,"201051344000685","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,432362.0,432362.0,37593,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759947,577945.00
06/01/2016 01:45,2,0.000,ALERT,212.61,300.87,59.970,1464759903,"201051344000917","219011344069620",0.00,13.30,0,298.17,302.98,0.0,0.0,0.000,429209.9,429209.9,37592,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759948,577946.00
06/01/2016 01:45,2,0.000,ALERT,212.61,301.47,59.954,1464759903,"201051344001145","219011344069620",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,434408.3,434408.3,37444,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759950,577947.00
06/01/2016 01:45,2,0.000,ALERT,212.38,300.27,59.959,1464759903,"201051344000651","219011344069620",0.00,11.70,0,298.77,303.58,0.0,0.0,0.000,426765.2,426765.2,37800,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759952,577948.00
06/01/2016 01:45,2,0.000,ALERT,211.93,302.37,59.928,1464759903,"274151322000088","219011344069620",0.00,13.30,0,300.27,304.78,0.0,0.0,0.000,670678.9,670678.9,26320,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464759954,577949.00
06/01/2016 01:45,2,0.000,ALERT,212.83,301.17,59.959,1464759903,"274151322000068","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,565593.7,565593.7,27848,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759955,577950.00
06/01/2016 01:45,2,0.000,ALERT,211.70,300.87,59.954,1464759903,"201051344001135","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,422820.8,422820.8,37736,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759957,577951.00
06/01/2016 01:45,2,0.000,ALERT,212.38,303.88,59.954,1464759903,"201051344000594","219011344069620",0.00,12.30,0,301.17,306.28,0.0,0.0,0.000,431715.3,431715.3,33196,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759959,577952.00
06/01/2016 01:45,2,0.000,ALERT,212.16,300.87,59.986,1464759903,"201051344001203","219011344069620",0.00,12.30,0,299.37,305.38,0.0,0.0,0.000,429829.1,429829.1,37774,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464759961,577953.00
06/01/2016 01:45,2,0.000,ALERT,212.16,302.68,59.949,1464759903,"274151322000054","219011344069620",0.00,13.70,0,300.27,305.08,0.0,0.0,0.000,685045.7,685045.7,26349,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759963,577954.00
06/01/2016 01:45,2,0.000,ALERT,213.06,302.98,59.965,1464759903,"201051344000867","219011344069620",0.00,13.00,0,301.47,306.58,0.0,0.0,0.000,419203.3,419203.3,33204,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759965,577955.00
06/01/2016 01:45,2,0.000,ALERT,212.16,300.87,59.970,1464759903,"201051344001093","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,428359.5,428359.5,37642,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464759967,577956.00
06/01/2016 01:45,2,0.000,ALERT,212.61,303.28,59.965,1464759903,"201051344000900","219011344069620",0.00,12.30,0,301.17,305.98,0.0,0.0,0.000,434881.2,434881.2,32598,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464759968,577957.00
06/01/2016 01:45,2,0.000,ALERT,212.83,302.37,59.959,1464759903,"201051344000648","219011344069620",0.00,12.00,0,301.17,305.98,0.0,0.0,0.000,426690.2,426690.2,32884,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464759970,577958.00
06/01/2016 01:45,2,0.000,ALERT,212.83,303.58,59.965,1464759903,"201051344000569","219011344069620",0.00,12.70,0,302.37,306.88,0.0,0.0,0.000,435986.6,435986.6,32518,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759972,577959.00
06/01/2016 01:45,2,0.000,ALERT,212.61,303.28,59.965,1464759903,"201051344000983","219011344069620",0.00,12.70,0,302.07,306.28,0.0,0.0,0.000,427505.5,427505.5,33002,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759974,577960.00
06/01/2016 01:45,2,0.000,ALERT,212.83,302.98,59.970,1464759903,"201051344001158","219011344069620",0.00,12.00,0,300.87,305.68,0.0,0.0,0.000,421813.3,421813.3,33265,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759976,577961.00
06/01/2016 01:45,2,0.000,ALERT,213.06,303.28,59.928,1464759903,"201051344000576","219011344069620",0.00,12.30,0,301.47,305.98,0.0,0.0,0.000,428818.5,428818.5,32673,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464759977,577962.00
06/01/2016 01:45,2,0.000,ALERT,212.16,301.17,59.922,1464759903,"274151322000087","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,658581.5,658581.5,26447,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464759979,577963.00
06/01/2016 02:00,2,0.000,ALERT,213.51,303.28,59.991,1464760804,"201051344000645","219011344069620",0.00,12.70,0,301.47,305.08,0.0,0.0,0.000,428355.2,428355.2,32809,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464760806,577964.00
06/01/2016 02:00,2,0.000,ALERT,212.83,301.47,59.996,1464760804,"274151322000085","219011344069620",0.00,13.30,0,300.57,303.58,0.0,0.0,0.000,686834.9,686834.9,26357,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464760808,577965.00
06/01/2016 02:00,2,0.000,ALERT,213.51,302.68,60.002,1464760804,"201051344000633","219011344069620",0.00,12.00,0,299.07,304.18,0.0,0.0,0.000,419499.3,419499.3,33288,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464760809,577966.00
06/01/2016 02:00,2,0.000,ALERT,213.06,303.28,59.996,1464760804,"201051344000469","219011344069620",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,420860.7,420860.7,33220,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464760811,577967.00
06/01/2016 02:00,2,0.000,ALERT,212.16,300.87,60.023,1464760804,"201051344000646","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,424312.9,424312.9,37776,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464760813,577968.00
06/01/2016 02:00,2,0.000,ALERT,212.38,302.37,59.965,1464760804,"274151322000052","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,700188.8,700188.8,26589,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464760815,577969.00
06/01/2016 02:00,2,0.000,ALERT,212.61,301.17,59.959,1464760804,"201051344000585","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,431212.7,431212.7,37777,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464760817,577970.00
06/01/2016 02:00,2,0.000,ALERT,212.16,301.17,59.991,1464760804,"201051344001230","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,427936.5,427936.5,37582,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464760819,577971.00
06/01/2016 02:00,2,0.000,ALERT,212.83,301.77,60.002,1464760804,"201051344000582","219011344069620",0.00,12.00,0,300.27,303.58,0.0,0.0,0.000,421336.5,421336.5,37742,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464760820,577972.00
06/01/2016 02:00,2,0.000,ALERT,211.93,300.87,59.991,1464760804,"201051344000955","219011344069620",0.00,12.70,0,299.37,302.68,0.0,0.0,0.000,433722.5,433722.5,37681,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464760822,577973.00
06/01/2016 02:00,2,0.000,ALERT,212.61,300.87,59.986,1464760804,"274151322000094","219011344069620",0.00,12.70,0,299.97,302.68,0.0,0.0,0.000,565777.7,565777.7,27640,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464760824,577974.00
06/01/2016 02:00,2,0.000,ALERT,212.83,303.88,59.996,1464760804,"201051344000579","219011344069620",0.00,12.70,0,301.47,305.68,0.0,0.0,0.000,434927.0,434927.0,13292,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464760826,577975.00
06/01/2016 02:00,2,0.000,ALERT,212.16,301.17,59.996,1464760804,"201051344000890","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,430889.7,430889.7,37695,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464760827,577976.00
06/01/2016 02:00,2,0.000,ALERT,212.38,300.87,59.996,1464760804,"201051344000438","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,432904.7,432904.7,37701,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464760829,577977.00
06/01/2016 02:00,2,0.000,ALERT,212.38,300.27,60.002,1464760804,"201051344000417","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,425372.1,425372.1,37861,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464760831,577978.00
06/01/2016 02:00,2,0.000,ALERT,212.61,302.37,59.996,1464760804,"274151322000083","219011344069620",0.00,13.00,0,300.57,303.88,0.0,0.0,0.000,693879.4,693879.4,26658,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464760833,577979.00
06/01/2016 02:00,2,0.000,ALERT,213.06,301.47,59.991,1464760804,"274151322000076","219011344069620",0.00,13.30,0,300.27,303.58,0.0,0.0,0.000,738917.9,738917.9,26659,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464760835,577980.00
06/01/2016 02:00,2,0.000,ALERT,213.06,303.88,59.975,1464760804,"201051344000868","219011344069620",0.00,12.30,0,301.47,305.68,0.0,0.0,0.000,419966.5,419966.5,32941,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464760837,577981.00
06/01/2016 02:00,2,0.000,ALERT,212.61,302.68,60.002,1464760804,"274151322000095","219011344069620",0.00,12.70,0,301.17,304.18,0.0,0.0,0.000,731306.8,731306.8,26574,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464760838,577982.00
06/01/2016 02:00,2,0.000,ALERT,212.83,302.98,60.007,1464760804,"201051344000988","219011344069620",0.00,12.70,0,298.47,304.48,0.0,0.0,0.000,417031.8,417031.8,33238,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464760840,577983.00
06/01/2016 02:00,2,0.000,ALERT,212.16,299.97,59.996,1464760804,"201051344001025","219011344069620",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,430891.9,430891.9,37748,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464760842,577984.00
06/01/2016 02:00,2,0.000,ALERT,212.83,303.28,60.034,1464760804,"201051344000458","219011344069620",0.00,13.30,0,300.87,305.68,0.0,0.0,0.000,427859.5,427859.5,33162,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464760844,577985.00
06/01/2016 02:00,2,0.000,ALERT,213.51,303.28,60.002,1464760804,"201051344000853","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,426516.2,426516.2,32762,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464760846,577986.00
06/01/2016 02:00,2,0.000,ALERT,212.83,301.17,60.034,1464760804,"201051344000685","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,432362.0,432362.0,37595,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464760847,577987.00
06/01/2016 02:00,2,0.000,ALERT,212.38,300.27,60.007,1464760804,"201051344000917","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,429209.9,429209.9,37594,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464760849,577988.00
06/01/2016 02:00,2,0.000,ALERT,212.38,301.17,60.007,1464760804,"201051344001145","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,434408.3,434408.3,37446,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464760851,577989.00
06/01/2016 02:00,2,0.000,ALERT,212.38,300.27,60.002,1464760804,"201051344000651","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,426765.2,426765.2,37802,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464760853,577990.00
06/01/2016 02:00,2,0.000,ALERT,212.16,302.07,60.012,1464760804,"274151322000088","219011344069620",0.00,13.70,0,300.57,303.28,0.0,0.0,0.000,670678.9,670678.9,26322,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464760855,577991.00
06/01/2016 02:00,2,0.000,ALERT,213.29,301.17,60.002,1464760804,"274151322000068","219011344069620",0.00,13.70,0,299.97,302.68,0.0,0.0,0.000,565593.7,565593.7,27850,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464760856,577992.00
06/01/2016 02:00,2,0.000,ALERT,211.93,300.87,60.007,1464760804,"201051344001135","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,422820.8,422820.8,37738,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464760858,577993.00
06/01/2016 02:00,2,0.000,ALERT,212.83,303.88,60.028,1464760804,"201051344000594","219011344069620",0.00,12.30,0,300.87,305.38,0.0,0.0,0.000,431715.3,431715.3,33198,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464760860,577994.00
06/01/2016 02:00,2,0.000,ALERT,212.38,300.57,60.034,1464760804,"201051344001203","219011344069620",0.00,12.30,0,299.07,304.48,0.0,0.0,0.000,429829.1,429829.1,37776,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464760862,577995.00
06/01/2016 02:00,2,0.000,ALERT,212.61,302.07,60.007,1464760804,"274151322000054","219011344069620",0.00,13.70,0,300.57,303.88,0.0,0.0,0.000,685045.7,685045.7,26351,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464760864,577996.00
06/01/2016 02:00,2,0.000,ALERT,213.29,303.28,60.007,1464760804,"201051344000867","219011344069620",0.00,13.00,0,300.87,305.38,0.0,0.0,0.000,419203.3,419203.3,33206,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464760865,577997.00
06/01/2016 02:00,2,0.000,ALERT,212.38,300.87,60.007,1464760804,"201051344001093","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,428359.5,428359.5,37644,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464760867,577998.00
06/01/2016 02:00,2,0.000,ALERT,212.83,303.28,60.002,1464760804,"201051344000900","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,434881.2,434881.2,32600,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464760869,577999.00
06/01/2016 02:00,2,0.000,ALERT,213.06,302.68,59.996,1464760804,"201051344000648","219011344069620",0.00,11.70,0,300.57,305.08,0.0,0.0,0.000,426690.2,426690.2,32886,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464760871,578000.00
06/01/2016 02:00,2,0.000,ALERT,213.06,303.88,60.002,1464760804,"201051344000569","219011344069620",0.00,12.70,0,302.07,305.68,0.0,0.0,0.000,435986.6,435986.6,32520,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464760873,578001.00
06/01/2016 02:00,2,0.000,ALERT,213.06,303.58,60.034,1464760804,"201051344000983","219011344069620",0.00,12.70,0,301.77,305.38,0.0,0.0,0.000,427505.5,427505.5,33004,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464760875,578002.00
06/01/2016 02:00,2,0.000,ALERT,213.06,303.28,59.996,1464760804,"201051344001158","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,421813.3,421813.3,33267,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464760876,578003.00
06/01/2016 02:00,2,0.000,ALERT,213.51,303.88,60.007,1464760804,"201051344000576","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,428818.5,428818.5,32675,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464760878,578004.00
06/01/2016 02:00,2,0.000,ALERT,212.61,300.87,60.002,1464760804,"274151322000087","219011344069620",0.00,13.70,0,299.67,302.98,0.0,0.0,0.000,658581.5,658581.5,26449,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464760880,578005.00
06/01/2016 02:15,2,0.000,ALERT,213.51,302.98,59.975,1464761703,"201051344000645","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,428355.2,428355.2,32811,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464761705,578006.00
06/01/2016 02:15,2,0.000,ALERT,212.83,302.07,59.991,1464761703,"274151322000085","219011344069620",0.00,13.30,0,300.27,303.58,0.0,0.0,0.000,686834.9,686834.9,26359,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464761707,578007.00
06/01/2016 02:15,2,0.000,ALERT,213.74,302.68,59.981,1464761703,"201051344000633","219011344069620",0.00,12.00,0,299.37,304.48,0.0,0.0,0.000,419499.3,419499.3,33290,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464761709,578008.00
06/01/2016 02:15,2,0.000,ALERT,213.06,302.98,59.965,1464761703,"201051344000469","219011344069620",0.00,11.70,0,299.97,304.48,0.0,0.0,0.000,420860.7,420860.7,33222,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464761710,578009.00
06/01/2016 02:15,2,0.000,ALERT,212.16,301.47,59.981,1464761703,"201051344000646","219011344069620",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,424312.9,424312.9,37778,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464761712,578010.00
06/01/2016 02:15,2,0.000,ALERT,212.61,302.07,59.975,1464761703,"274151322000052","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,700188.8,700188.8,26591,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464761714,578011.00
06/01/2016 02:15,2,0.000,ALERT,212.38,301.47,59.970,1464761703,"201051344000585","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,431212.7,431212.7,37779,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464761716,578012.00
06/01/2016 02:15,2,0.000,ALERT,212.38,302.07,59.970,1464761703,"201051344001230","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,427936.5,427936.5,37584,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464761718,578013.00
06/01/2016 02:15,2,0.000,ALERT,213.06,302.68,59.986,1464761703,"201051344000582","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,421336.5,421336.5,37744,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464761719,578014.00
06/01/2016 02:15,2,0.000,ALERT,211.93,301.47,59.970,1464761703,"201051344000955","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,433722.5,433722.5,37683,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464761721,578015.00
06/01/2016 02:15,2,0.000,ALERT,212.83,301.47,60.018,1464761703,"274151322000094","219011344069620",0.00,12.70,0,299.67,302.68,0.0,0.0,0.000,565777.7,565777.7,27642,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464761723,578016.00
06/01/2016 02:15,2,0.000,ALERT,213.06,303.88,59.949,1464761703,"201051344000579","219011344069620",0.00,12.30,0,301.47,305.68,0.0,0.0,0.000,434927.0,434927.0,13294,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464761725,578017.00
06/01/2016 02:15,2,0.000,ALERT,212.38,302.07,60.018,1464761703,"201051344000890","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,430889.7,430889.7,37697,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464761727,578018.00
06/01/2016 02:15,2,0.000,ALERT,212.61,301.47,59.986,1464761703,"201051344000438","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,432904.7,432904.7,37703,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464761729,578019.00
06/01/2016 02:15,2,0.000,ALERT,212.61,300.87,59.970,1464761703,"201051344000417","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,425372.1,425372.1,37863,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464761730,578020.00
06/01/2016 02:15,2,0.000,ALERT,212.61,302.07,59.965,1464761703,"274151322000083","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,693879.4,693879.4,26660,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464761732,578021.00
06/01/2016 02:15,2,0.000,ALERT,213.29,302.07,59.933,1464761703,"274151322000076","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,738917.9,738917.9,26661,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464761734,578022.00
06/01/2016 02:15,2,0.000,ALERT,212.83,303.58,59.965,1464761703,"201051344000868","219011344069620",0.00,12.30,0,301.47,305.68,0.0,0.0,0.000,419966.5,419966.5,32943,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464761736,578023.00
06/01/2016 02:15,2,0.000,ALERT,212.38,302.68,59.965,1464761703,"274151322000095","219011344069620",0.00,12.70,0,300.87,304.18,0.0,0.0,0.000,731306.8,731306.8,26576,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464761737,578024.00
06/01/2016 02:15,2,0.000,ALERT,212.83,302.98,59.975,1464761703,"201051344000988","219011344069620",0.00,12.70,0,298.77,304.78,0.0,0.0,0.000,417031.8,417031.8,33240,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464761739,578025.00
06/01/2016 02:15,2,0.000,ALERT,212.16,300.87,60.012,1464761703,"201051344001025","219011344069620",0.00,12.00,0,298.17,303.58,0.0,0.0,0.000,430891.9,430891.9,37750,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464761741,578026.00
06/01/2016 02:15,2,0.000,ALERT,212.61,302.98,59.981,1464761703,"201051344000458","219011344069620",0.00,13.30,0,301.17,305.68,0.0,0.0,0.000,427859.5,427859.5,33164,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464761743,578027.00
06/01/2016 02:15,2,0.000,ALERT,213.51,302.98,59.981,1464761703,"201051344000853","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,426516.2,426516.2,32764,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464761745,578028.00
06/01/2016 02:15,2,0.000,ALERT,212.61,301.47,59.975,1464761703,"201051344000685","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,432362.0,432362.0,37597,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464761747,578029.00
06/01/2016 02:15,2,0.000,ALERT,212.61,301.17,59.981,1464761703,"201051344000917","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,429209.9,429209.9,37596,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464761749,578030.00
06/01/2016 02:15,2,0.000,ALERT,212.61,301.77,60.012,1464761703,"201051344001145","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,434408.3,434408.3,37448,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464761751,578031.00
06/01/2016 02:15,2,0.000,ALERT,212.61,300.87,59.986,1464761703,"201051344000651","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,426765.2,426765.2,37804,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464761753,578032.00
06/01/2016 02:15,2,0.000,ALERT,212.16,302.07,59.996,1464761703,"274151322000088","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,670678.9,670678.9,26324,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464761754,578033.00
06/01/2016 02:15,2,0.000,ALERT,213.06,301.17,59.986,1464761703,"274151322000068","219011344069620",0.00,13.70,0,299.07,302.37,0.0,0.0,0.000,565593.7,565593.7,27852,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464761756,578034.00
06/01/2016 02:15,2,0.000,ALERT,212.16,301.77,59.981,1464761703,"201051344001135","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,422820.8,422820.8,37740,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464761758,578035.00
06/01/2016 02:15,2,0.000,ALERT,212.61,303.58,60.007,1464761703,"201051344000594","219011344069620",0.00,12.30,0,300.87,305.38,0.0,0.0,0.000,431715.3,431715.3,33200,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464761760,578036.00
06/01/2016 02:15,2,0.000,ALERT,212.38,301.17,59.975,1464761703,"201051344001203","219011344069620",0.00,12.30,0,299.07,304.78,0.0,0.0,0.000,429829.1,429829.1,37778,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464761762,578037.00
06/01/2016 02:15,2,0.000,ALERT,212.16,302.68,60.007,1464761703,"274151322000054","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,685045.7,685045.7,26353,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464761763,578038.00
06/01/2016 02:15,2,0.000,ALERT,213.29,302.98,59.975,1464761703,"201051344000867","219011344069620",0.00,12.70,0,300.87,305.38,0.0,0.0,0.000,419203.3,419203.3,33208,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464761765,578039.00
06/01/2016 02:15,2,0.000,ALERT,212.38,301.47,59.970,1464761703,"201051344001093","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,428359.5,428359.5,37646,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464761767,578040.00
06/01/2016 02:15,2,0.000,ALERT,212.83,302.98,59.970,1464761703,"201051344000900","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,434881.2,434881.2,32602,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464761769,578041.00
06/01/2016 02:15,2,0.000,ALERT,213.06,302.37,59.975,1464761703,"201051344000648","219011344069620",0.00,11.70,0,300.57,305.08,0.0,0.0,0.000,426690.2,426690.2,32888,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464761770,578042.00
06/01/2016 02:15,2,0.000,ALERT,212.83,303.58,59.975,1464761703,"201051344000569","219011344069620",0.00,12.30,0,301.77,305.98,0.0,0.0,0.000,435986.6,435986.6,32522,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464761772,578043.00
06/01/2016 02:15,2,0.000,ALERT,212.83,303.28,59.986,1464761703,"201051344000983","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,427505.5,427505.5,33006,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464761774,578044.00
06/01/2016 02:15,2,0.000,ALERT,212.83,302.68,59.981,1464761703,"201051344001158","219011344069620",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,421813.3,421813.3,33269,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464761776,578045.00
06/01/2016 02:15,2,0.000,ALERT,213.29,303.28,59.975,1464761703,"201051344000576","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,428818.5,428818.5,32677,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464761778,578046.00
06/01/2016 02:15,2,0.000,ALERT,212.61,302.07,59.986,1464761703,"274151322000087","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,658581.5,658581.5,26451,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464761780,578047.00
06/01/2016 02:30,2,0.000,ALERT,213.51,303.58,59.981,1464762603,"201051344000645","219011344069620",0.00,12.70,0,301.47,304.78,0.0,0.0,0.000,428355.2,428355.2,32813,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464762605,578048.00
06/01/2016 02:30,2,0.000,ALERT,212.61,301.77,59.981,1464762603,"274151322000085","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,686834.9,686834.9,26361,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464762607,578049.00
06/01/2016 02:30,2,0.000,ALERT,213.51,302.98,60.023,1464762603,"201051344000633","219011344069620",0.00,12.00,0,299.37,304.18,0.0,0.0,0.000,419499.3,419499.3,33292,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464762609,578050.00
06/01/2016 02:30,2,0.000,ALERT,213.06,303.28,59.981,1464762603,"201051344000469","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,420860.7,420860.7,33224,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464762611,578051.00
06/01/2016 02:30,2,0.000,ALERT,212.16,301.47,59.996,1464762603,"201051344000646","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,424312.9,424312.9,37780,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464762612,578052.00
06/01/2016 02:30,2,0.000,ALERT,212.38,301.77,59.975,1464762603,"274151322000052","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,700188.8,700188.8,26593,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464762614,578053.00
06/01/2016 02:30,2,0.000,ALERT,212.61,301.77,59.991,1464762603,"201051344000585","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,431212.7,431212.7,37781,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464762616,578054.00
06/01/2016 02:30,2,0.000,ALERT,212.38,301.77,59.996,1464762603,"201051344001230","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,427936.5,427936.5,37586,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464762618,578055.00
06/01/2016 02:30,2,0.000,ALERT,212.83,302.37,59.996,1464762603,"201051344000582","219011344069620",0.00,11.70,0,300.57,303.88,0.0,0.0,0.000,421336.5,421336.5,37746,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464762620,578056.00
06/01/2016 02:30,2,0.000,ALERT,212.16,301.77,59.986,1464762603,"201051344000955","219011344069620",0.00,12.30,0,299.67,302.98,0.0,0.0,0.000,433722.5,433722.5,37685,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464762621,578057.00
06/01/2016 02:30,2,0.000,ALERT,212.61,301.77,59.986,1464762603,"274151322000094","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,565777.7,565777.7,27644,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464762623,578058.00
06/01/2016 02:30,2,0.000,ALERT,213.06,304.18,59.981,1464762603,"201051344000579","219011344069620",0.00,12.30,0,302.07,305.38,0.0,0.0,0.000,434927.0,434927.0,13296,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464762625,578059.00
06/01/2016 02:30,2,0.000,ALERT,212.38,302.07,59.991,1464762603,"201051344000890","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,430889.7,430889.7,37699,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464762627,578060.00
06/01/2016 02:30,2,0.000,ALERT,212.61,301.47,59.981,1464762603,"201051344000438","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,432904.7,432904.7,37705,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464762629,578061.00
06/01/2016 02:30,2,0.000,ALERT,212.38,300.87,59.981,1464762603,"201051344000417","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,425372.1,425372.1,37865,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464762630,578062.00
