ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2016 02:30,2,0.000,ALERT,212.61,302.37,59.996,1464762603,"274151322000083","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,693879.4,693879.4,26662,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464762632,578063.00
06/01/2016 02:30,2,0.000,ALERT,213.06,302.07,60.023,1464762603,"274151322000076","219011344069620",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,738917.9,738917.9,26663,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464762634,578064.00
06/01/2016 02:30,2,0.000,ALERT,213.06,304.48,59.996,1464762603,"201051344000868","219011344069620",0.00,12.00,0,301.77,305.68,0.0,0.0,0.000,419966.5,419966.5,32945,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464762636,578065.00
06/01/2016 02:30,2,0.000,ALERT,212.61,303.28,59.991,1464762603,"274151322000095","219011344069620",0.00,12.30,0,301.17,304.18,0.0,0.0,0.000,731306.8,731306.8,26578,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464762638,578066.00
06/01/2016 02:30,2,0.000,ALERT,212.83,303.28,59.996,1464762603,"201051344000988","219011344069620",0.00,12.30,0,298.77,304.48,0.0,0.0,0.000,417031.8,417031.8,33242,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464762639,578067.00
06/01/2016 02:30,2,0.000,ALERT,212.38,300.87,60.002,1464762603,"201051344001025","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,430891.9,430891.9,37752,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464762641,578068.00
06/01/2016 02:30,2,0.000,ALERT,212.83,303.58,59.996,1464762603,"201051344000458","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,427859.5,427859.5,33166,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464762643,578069.00
06/01/2016 02:30,2,0.000,ALERT,213.51,303.58,59.991,1464762603,"201051344000853","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,426516.2,426516.2,32766,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464762645,578070.00
06/01/2016 02:30,2,0.000,ALERT,212.83,301.77,59.996,1464762603,"201051344000685","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,432362.0,432362.0,37599,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464762647,578071.00
06/01/2016 02:30,2,0.000,ALERT,212.61,301.17,60.039,1464762603,"201051344000917","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,429209.9,429209.9,37598,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464762649,578072.00
06/01/2016 02:30,2,0.000,ALERT,212.83,302.07,59.986,1464762603,"201051344001145","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,434408.3,434408.3,37450,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464762651,578073.00
06/01/2016 02:30,2,0.000,ALERT,212.61,300.87,59.991,1464762603,"201051344000651","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,426765.2,426765.2,37806,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464762652,578074.00
06/01/2016 02:30,2,0.000,ALERT,212.38,302.68,59.986,1464762603,"274151322000088","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,670678.9,670678.9,26326,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464762654,578075.00
06/01/2016 02:30,2,0.000,ALERT,213.51,301.47,59.991,1464762603,"274151322000068","219011344069620",0.00,13.70,0,299.37,302.68,0.0,0.0,0.000,565593.7,565593.7,27854,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464762656,578076.00
06/01/2016 02:30,2,0.000,ALERT,212.16,301.47,59.996,1464762603,"201051344001135","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,422820.8,422820.8,37742,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464762658,578077.00
06/01/2016 02:30,2,0.000,ALERT,212.83,304.18,59.996,1464762603,"201051344000594","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,431715.3,431715.3,33202,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464762660,578078.00
06/01/2016 02:30,2,0.000,ALERT,212.61,301.47,59.991,1464762603,"201051344001203","219011344069620",0.00,12.30,0,299.37,304.78,0.0,0.0,0.000,429829.1,429829.1,37780,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464762661,578079.00
06/01/2016 02:30,2,0.000,ALERT,212.61,302.07,60.002,1464762603,"274151322000054","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,685045.7,685045.7,26355,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464762663,578080.00
06/01/2016 02:30,2,0.000,ALERT,213.29,303.28,60.034,1464762603,"201051344000867","219011344069620",0.00,12.70,0,300.87,305.38,0.0,0.0,0.000,419203.3,419203.3,33210,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464762665,578081.00
06/01/2016 02:30,2,0.000,ALERT,212.38,301.47,60.002,1464762603,"201051344001093","219011344069620",0.00,13.00,0,299.67,302.98,0.0,0.0,0.000,428359.5,428359.5,37648,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464762667,578082.00
06/01/2016 02:30,2,0.000,ALERT,212.83,303.58,59.986,1464762603,"201051344000900","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,434881.2,434881.2,32604,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464762669,578083.00
06/01/2016 02:30,2,0.000,ALERT,213.06,302.68,59.986,1464762603,"201051344000648","219011344069620",0.00,11.70,0,300.57,305.08,0.0,0.0,0.000,426690.2,426690.2,32890,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464762670,578084.00
06/01/2016 02:30,2,0.000,ALERT,213.06,304.18,59.986,1464762603,"201051344000569","219011344069620",0.00,12.30,0,301.77,305.68,0.0,0.0,0.000,435986.6,435986.6,32524,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464762672,578085.00
06/01/2016 02:30,2,0.000,ALERT,213.06,303.58,59.986,1464762603,"201051344000983","219011344069620",0.00,12.30,0,301.77,305.38,0.0,0.0,0.000,427505.5,427505.5,33008,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464762674,578086.00
06/01/2016 02:30,2,0.000,ALERT,212.83,302.98,59.986,1464762603,"201051344001158","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,421813.3,421813.3,33271,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464762676,578087.00
06/01/2016 02:30,2,0.000,ALERT,213.51,304.48,59.991,1464762603,"201051344000576","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,428818.5,428818.5,32679,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464762678,578088.00
06/01/2016 02:30,2,0.000,ALERT,212.83,301.17,60.002,1464762603,"274151322000087","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,658581.5,658581.5,26453,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464762679,578089.00
06/01/2016 02:45,2,0.000,ALERT,213.74,303.58,59.954,1464763504,"201051344000645","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,428355.2,428355.2,32815,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464763506,578090.00
06/01/2016 02:45,2,0.000,ALERT,212.83,302.68,59.991,1464763504,"274151322000085","219011344069620",0.00,13.00,0,300.87,304.18,0.0,0.0,0.000,686834.9,686834.9,26363,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464763507,578091.00
06/01/2016 02:45,2,0.000,ALERT,213.74,303.58,60.018,1464763504,"201051344000633","219011344069620",0.00,11.70,0,299.37,304.78,0.0,0.0,0.000,419499.3,419499.3,33294,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464763509,578092.00
06/01/2016 02:45,2,0.000,ALERT,213.29,303.58,60.018,1464763504,"201051344000469","219011344069620",0.00,11.70,0,300.57,304.78,0.0,0.0,0.000,420860.7,420860.7,33226,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464763511,578093.00
06/01/2016 02:45,2,0.000,ALERT,212.38,301.77,59.991,1464763504,"201051344000646","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,424312.9,424312.9,37782,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464763513,578094.00
06/01/2016 02:45,2,0.000,ALERT,212.16,301.47,59.981,1464763504,"274151322000052","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,700188.8,700188.8,26595,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464763515,578095.00
06/01/2016 02:45,2,0.000,ALERT,212.61,302.07,59.996,1464763504,"201051344000585","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,431212.7,431212.7,37783,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464763517,578096.00
06/01/2016 02:45,2,0.000,ALERT,212.38,302.07,60.018,1464763504,"201051344001230","219011344069620",0.00,12.00,0,299.97,303.28,0.0,0.0,0.000,427936.5,427936.5,37588,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464763518,578097.00
06/01/2016 02:45,2,0.000,ALERT,213.06,302.37,60.012,1464763504,"201051344000582","219011344069620",0.00,12.00,0,300.57,303.88,0.0,0.0,0.000,421336.5,421336.5,37748,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464763520,578098.00
06/01/2016 02:45,2,0.000,ALERT,212.38,301.77,59.996,1464763504,"201051344000955","219011344069620",0.00,12.30,0,299.67,302.98,0.0,0.0,0.000,433722.5,433722.5,37687,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464763522,578099.00
06/01/2016 02:45,2,0.000,ALERT,212.61,301.77,60.028,1464763504,"274151322000094","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,565777.7,565777.7,27646,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464763524,578100.00
06/01/2016 02:45,2,0.000,ALERT,213.06,304.18,60.002,1464763504,"201051344000579","219011344069620",0.00,12.30,0,302.37,305.98,0.0,0.0,0.000,434927.0,434927.0,13298,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464763525,578101.00
06/01/2016 02:45,2,0.000,ALERT,212.38,301.77,60.018,1464763504,"201051344000890","219011344069620",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,430889.7,430889.7,37701,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464763527,578102.00
06/01/2016 02:45,2,0.000,ALERT,212.61,301.47,59.991,1464763504,"201051344000438","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,432904.7,432904.7,37707,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464763529,578103.00
06/01/2016 02:45,2,0.000,ALERT,212.83,301.17,59.996,1464763504,"201051344000417","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,425372.1,425372.1,37867,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464763531,578104.00
06/01/2016 02:45,2,0.000,ALERT,212.83,302.37,59.986,1464763504,"274151322000083","219011344069620",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,693879.4,693879.4,26664,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464763533,578105.00
06/01/2016 02:45,2,0.000,ALERT,213.29,302.37,59.991,1464763504,"274151322000076","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,738917.9,738917.9,26665,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464763535,578106.00
06/01/2016 02:45,2,0.000,ALERT,213.06,304.18,59.986,1464763504,"201051344000868","219011344069620",0.00,12.30,0,302.37,305.98,0.0,0.0,0.000,419966.5,419966.5,32947,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464763537,578107.00
06/01/2016 02:45,2,0.000,ALERT,212.83,303.28,59.991,1464763504,"274151322000095","219011344069620",0.00,12.70,0,302.07,305.08,0.0,0.0,0.000,731306.8,731306.8,26580,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464763538,578108.00
06/01/2016 02:45,2,0.000,ALERT,213.06,303.58,59.954,1464763504,"201051344000988","219011344069620",0.00,12.30,0,299.07,305.08,0.0,0.0,0.000,417031.8,417031.8,33244,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464763540,578109.00
06/01/2016 02:45,2,0.000,ALERT,212.38,300.87,59.986,1464763504,"201051344001025","219011344069620",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,430891.9,430891.9,37754,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464763542,578110.00
06/01/2016 02:45,2,0.000,ALERT,212.83,303.58,59.986,1464763504,"201051344000458","219011344069620",0.00,13.00,0,301.77,305.98,0.0,0.0,0.000,427859.5,427859.5,33168,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464763544,578111.00
06/01/2016 02:45,2,0.000,ALERT,213.74,303.58,59.996,1464763504,"201051344000853","219011344069620",0.00,12.00,0,301.77,305.68,0.0,0.0,0.000,426516.2,426516.2,32768,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464763546,578112.00
06/01/2016 02:45,2,0.000,ALERT,212.83,301.17,59.944,1464763504,"201051344000685","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,432362.0,432362.0,37601,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464763547,578113.00
06/01/2016 02:45,2,0.000,ALERT,212.61,300.87,59.991,1464763504,"201051344000917","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,429209.9,429209.9,37600,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464763549,578114.00
06/01/2016 02:45,2,0.000,ALERT,212.83,301.77,59.986,1464763504,"201051344001145","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,434408.3,434408.3,37452,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464763551,578115.00
06/01/2016 02:45,2,0.000,ALERT,212.61,300.87,59.986,1464763504,"201051344000651","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,426765.2,426765.2,37808,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464763553,578116.00
06/01/2016 02:45,2,0.000,ALERT,212.38,302.37,59.975,1464763504,"274151322000088","219011344069620",0.00,13.30,0,300.57,303.88,0.0,0.0,0.000,670678.9,670678.9,26328,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464763555,578117.00
06/01/2016 02:45,2,0.000,ALERT,213.29,302.07,59.981,1464763504,"274151322000068","219011344069620",0.00,13.30,0,300.57,303.28,0.0,0.0,0.000,565593.7,565593.7,27856,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464763557,578118.00
06/01/2016 02:45,2,0.000,ALERT,212.16,301.47,59.986,1464763504,"201051344001135","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,422820.8,422820.8,37744,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464763558,578119.00
06/01/2016 02:45,2,0.000,ALERT,212.83,304.18,59.986,1464763504,"201051344000594","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,431715.3,431715.3,33204,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464763560,578120.00
06/01/2016 02:45,2,0.000,ALERT,212.61,301.17,59.975,1464763504,"201051344001203","219011344069620",0.00,12.00,0,299.67,304.78,0.0,0.0,0.000,429829.1,429829.1,37782,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464763562,578121.00
06/01/2016 02:45,2,0.000,ALERT,212.61,303.28,59.986,1464763504,"274151322000054","219011344069620",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,685045.7,685045.7,26357,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464763564,578122.00
06/01/2016 02:45,2,0.000,ALERT,213.29,303.58,60.007,1464763504,"201051344000867","219011344069620",0.00,12.70,0,301.17,305.68,0.0,0.0,0.000,419203.3,419203.3,33212,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464763565,578123.00
06/01/2016 02:45,2,0.000,ALERT,212.38,301.47,59.975,1464763504,"201051344001093","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,428359.5,428359.5,37650,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464763567,578124.00
06/01/2016 02:45,2,0.000,ALERT,213.06,303.58,59.970,1464763504,"201051344000900","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,434881.2,434881.2,32606,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464763569,578125.00
06/01/2016 02:45,2,0.000,ALERT,213.51,303.28,59.981,1464763504,"201051344000648","219011344069620",0.00,11.70,0,301.17,305.38,0.0,0.0,0.000,426690.2,426690.2,32892,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464763571,578126.00
06/01/2016 02:45,2,0.000,ALERT,213.29,304.48,59.981,1464763504,"201051344000569","219011344069620",0.00,12.30,0,302.37,306.28,0.0,0.0,0.000,435986.6,435986.6,32526,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464763573,578127.00
06/01/2016 02:45,2,0.000,ALERT,213.06,303.88,59.975,1464763504,"201051344000983","219011344069620",0.00,12.30,0,302.07,305.68,0.0,0.0,0.000,427505.5,427505.5,33010,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464763575,578128.00
06/01/2016 02:45,2,0.000,ALERT,213.29,303.58,59.965,1464763504,"201051344001158","219011344069620",0.00,11.70,0,301.17,304.78,0.0,0.0,0.000,421813.3,421813.3,33273,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464763576,578129.00
06/01/2016 02:45,2,0.000,ALERT,213.51,303.88,59.981,1464763504,"201051344000576","219011344069620",0.00,12.00,0,301.77,305.38,0.0,0.0,0.000,428818.5,428818.5,32681,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464763578,578130.00
06/01/2016 02:45,2,0.000,ALERT,212.83,301.77,59.981,1464763504,"274151322000087","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,658581.5,658581.5,26455,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464763580,578131.00
06/01/2016 03:00,2,0.000,ALERT,212.83,302.68,60.007,1464764404,"201051344000645","219011344069620",0.00,12.30,0,302.07,305.38,0.0,0.0,0.000,428355.2,428355.2,32817,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464764406,578132.00
06/01/2016 03:00,2,0.000,ALERT,212.38,302.37,59.981,1464764404,"274151322000085","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,686834.9,686834.9,26365,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464764408,578133.00
06/01/2016 03:00,2,0.000,ALERT,213.06,302.68,59.986,1464764404,"201051344000633","219011344069620",0.00,11.70,0,299.67,304.78,0.0,0.0,0.000,419499.3,419499.3,33296,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464764409,578134.00
06/01/2016 03:00,2,0.000,ALERT,212.61,302.68,59.981,1464764404,"201051344000469","219011344069620",0.00,11.30,0,300.57,305.08,0.0,0.0,0.000,420860.7,420860.7,33228,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464764411,578135.00
06/01/2016 03:00,2,0.000,ALERT,211.93,300.87,59.975,1464764404,"201051344000646","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,424312.9,424312.9,37784,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464764413,578136.00
06/01/2016 03:00,2,0.000,ALERT,212.16,302.98,60.002,1464764404,"274151322000052","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,700188.8,700188.8,26597,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464764415,578137.00
06/01/2016 03:00,2,0.000,ALERT,212.61,301.47,59.996,1464764404,"201051344000585","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,431212.7,431212.7,37785,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464764417,578138.00
06/01/2016 03:00,2,0.000,ALERT,212.38,301.77,59.970,1464764404,"201051344001230","219011344069620",0.00,12.00,0,300.27,303.58,0.0,0.0,0.000,427936.5,427936.5,37590,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464764419,578139.00
06/01/2016 03:00,2,0.000,ALERT,213.06,302.07,60.012,1464764404,"201051344000582","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,421336.5,421336.5,37750,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464764420,578140.00
06/01/2016 03:00,2,0.000,ALERT,212.16,301.47,59.965,1464764404,"201051344000955","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,433722.5,433722.5,37689,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464764422,578141.00
06/01/2016 03:00,2,0.000,ALERT,212.38,301.47,59.975,1464764404,"274151322000094","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,565777.7,565777.7,27648,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464764424,578142.00
06/01/2016 03:00,2,0.000,ALERT,212.83,303.88,59.959,1464764404,"201051344000579","219011344069620",0.00,12.00,0,302.37,305.68,0.0,0.0,0.000,434927.0,434927.0,13300,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464764426,578143.00
06/01/2016 03:00,2,0.000,ALERT,212.38,301.77,59.970,1464764404,"201051344000890","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,430889.7,430889.7,37703,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464764428,578144.00
06/01/2016 03:00,2,0.000,ALERT,212.61,301.17,59.954,1464764404,"201051344000438","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,432904.7,432904.7,37709,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464764429,578145.00
06/01/2016 03:00,2,0.000,ALERT,212.61,300.87,59.965,1464764404,"201051344000417","219011344069620",0.00,12.00,0,299.07,302.37,0.0,0.0,0.000,425372.1,425372.1,37869,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464764431,578146.00
06/01/2016 03:00,2,0.000,ALERT,212.38,302.37,59.959,1464764404,"274151322000083","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,693879.4,693879.4,26666,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464764433,578147.00
06/01/2016 03:00,2,0.000,ALERT,213.06,302.37,59.954,1464764404,"274151322000076","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,738917.9,738917.9,26667,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464764435,578148.00
06/01/2016 03:00,2,0.000,ALERT,212.83,303.88,59.975,1464764404,"201051344000868","219011344069620",0.00,12.00,0,302.37,305.98,0.0,0.0,0.000,419966.5,419966.5,32949,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464764436,578149.00
06/01/2016 03:00,2,0.000,ALERT,212.61,303.28,59.933,1464764404,"274151322000095","219011344069620",0.00,12.30,0,301.17,304.78,0.0,0.0,0.000,731306.8,731306.8,26582,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464764438,578150.00
06/01/2016 03:00,2,0.000,ALERT,212.61,302.98,59.959,1464764404,"201051344000988","219011344069620",0.00,12.00,0,299.07,304.78,0.0,0.0,0.000,417031.8,417031.8,33246,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464764440,578151.00
06/01/2016 03:00,2,0.000,ALERT,212.38,300.87,59.965,1464764404,"201051344001025","219011344069620",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,430891.9,430891.9,37756,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464764442,578152.00
06/01/2016 03:00,2,0.000,ALERT,212.61,303.28,59.965,1464764404,"201051344000458","219011344069620",0.00,12.70,0,301.77,305.98,0.0,0.0,0.000,427859.5,427859.5,33170,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464764444,578153.00
06/01/2016 03:00,2,0.000,ALERT,213.29,302.98,59.965,1464764404,"201051344000853","219011344069620",0.00,11.70,0,301.77,305.38,0.0,0.0,0.000,426516.2,426516.2,32770,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464764446,578154.00
06/01/2016 03:00,2,0.000,ALERT,212.83,301.47,59.949,1464764404,"201051344000685","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,432362.0,432362.0,37603,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464764448,578155.00
06/01/2016 03:00,2,0.000,ALERT,212.61,300.87,59.949,1464764404,"201051344000917","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,429209.9,429209.9,37602,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464764450,578156.00
06/01/2016 03:00,2,0.000,ALERT,212.83,301.77,59.954,1464764404,"201051344001145","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,434408.3,434408.3,37454,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464764452,578157.00
06/01/2016 03:00,2,0.000,ALERT,212.83,300.87,59.965,1464764404,"201051344000651","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,426765.2,426765.2,37810,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464764454,578158.00
06/01/2016 03:00,2,0.000,ALERT,212.16,302.07,59.954,1464764404,"274151322000088","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,670678.9,670678.9,26330,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464764456,578159.00
06/01/2016 03:00,2,0.000,ALERT,213.06,302.07,59.959,1464764404,"274151322000068","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,565593.7,565593.7,27858,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464764457,578160.00
06/01/2016 03:00,2,0.000,ALERT,212.16,301.17,59.959,1464764404,"201051344001135","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,422820.8,422820.8,37746,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464764459,578161.00
06/01/2016 03:00,2,0.000,ALERT,212.61,303.88,60.002,1464764404,"201051344000594","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,431715.3,431715.3,33206,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464764461,578162.00
06/01/2016 03:00,2,0.000,ALERT,212.61,301.17,59.965,1464764404,"201051344001203","219011344069620",0.00,12.00,0,299.67,304.48,0.0,0.0,0.000,429829.1,429829.1,37784,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464764463,578163.00
06/01/2016 03:00,2,0.000,ALERT,212.61,302.37,59.986,1464764404,"274151322000054","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,685045.7,685045.7,26359,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464764465,578164.00
06/01/2016 03:00,2,0.000,ALERT,212.83,302.98,59.965,1464764404,"201051344000867","219011344069620",0.00,12.30,0,301.47,305.68,0.0,0.0,0.000,419203.3,419203.3,33214,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464764466,578165.00
06/01/2016 03:00,2,0.000,ALERT,212.61,301.17,59.965,1464764404,"201051344001093","219011344069620",0.00,12.70,0,299.67,302.98,0.0,0.0,0.000,428359.5,428359.5,37652,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464764468,578166.00
06/01/2016 03:00,2,0.000,ALERT,212.61,302.98,59.965,1464764404,"201051344000900","219011344069620",0.00,12.00,0,301.47,305.08,0.0,0.0,0.000,434881.2,434881.2,32608,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464764470,578167.00
06/01/2016 03:00,2,0.000,ALERT,212.61,302.37,59.981,1464764404,"201051344000648","219011344069620",0.00,11.30,0,300.87,305.38,0.0,0.0,0.000,426690.2,426690.2,32894,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464764472,578168.00
06/01/2016 03:00,2,0.000,ALERT,212.61,303.58,59.965,1464764404,"201051344000569","219011344069620",0.00,12.00,0,302.68,306.28,0.0,0.0,0.000,435986.6,435986.6,32528,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464764474,578169.00
06/01/2016 03:00,2,0.000,ALERT,212.61,303.58,59.959,1464764404,"201051344000983","219011344069620",0.00,12.30,0,301.77,305.68,0.0,0.0,0.000,427505.5,427505.5,33012,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464764476,578170.00
06/01/2016 03:00,2,0.000,ALERT,212.83,302.98,59.954,1464764404,"201051344001158","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,421813.3,421813.3,33275,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464764477,578171.00
06/01/2016 03:00,2,0.000,ALERT,213.29,303.58,59.970,1464764404,"201051344000576","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,428818.5,428818.5,32683,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464764479,578172.00
06/01/2016 03:00,2,0.000,ALERT,212.61,301.77,59.965,1464764404,"274151322000087","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,658581.5,658581.5,26457,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464764481,578173.00
06/01/2016 03:15,2,0.000,ALERT,213.06,302.98,59.975,1464765303,"201051344000645","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,428355.2,428355.2,32819,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464765305,578174.00
06/01/2016 03:15,2,0.000,ALERT,212.83,302.07,59.975,1464765303,"274151322000085","219011344069620",0.00,13.00,0,300.87,304.18,0.0,0.0,0.000,686834.9,686834.9,26367,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464765307,578175.00
06/01/2016 03:15,2,0.000,ALERT,213.51,302.98,59.991,1464765303,"201051344000633","219011344069620",0.00,11.70,0,299.07,304.48,0.0,0.0,0.000,419499.3,419499.3,33298,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464765309,578176.00
06/01/2016 03:15,2,0.000,ALERT,212.83,303.28,59.975,1464765303,"201051344000469","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,420860.7,420860.7,33230,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464765311,578177.00
06/01/2016 03:15,2,0.000,ALERT,211.93,301.17,59.949,1464765303,"201051344000646","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,424312.9,424312.9,37786,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464765313,578178.00
06/01/2016 03:15,2,0.000,ALERT,212.38,302.68,59.970,1464765303,"274151322000052","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,700188.8,700188.8,26599,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464765315,578179.00
06/01/2016 03:15,2,0.000,ALERT,212.38,301.17,59.981,1464765303,"201051344000585","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,431212.7,431212.7,37787,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464765316,578180.00
06/01/2016 03:15,2,0.000,ALERT,212.16,301.47,59.981,1464765303,"201051344001230","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,427936.5,427936.5,37592,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464765318,578181.00
06/01/2016 03:15,2,0.000,ALERT,212.83,302.07,59.986,1464765303,"201051344000582","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,421336.5,421336.5,37752,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464765320,578182.00
06/01/2016 03:15,2,0.000,ALERT,211.93,301.17,60.018,1464765303,"201051344000955","219011344069620",0.00,12.00,0,299.37,302.68,0.0,0.0,0.000,433722.5,433722.5,37691,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464765322,578183.00
06/01/2016 03:15,2,0.000,ALERT,212.61,301.77,59.975,1464765303,"274151322000094","219011344069620",0.00,12.30,0,300.27,303.28,0.0,0.0,0.000,565777.7,565777.7,27650,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464765324,578184.00
06/01/2016 03:15,2,0.000,ALERT,212.61,303.58,59.975,1464765303,"201051344000579","219011344069620",0.00,11.70,0,301.77,305.68,0.0,0.0,0.000,434927.0,434927.0,13302,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464765325,578185.00
06/01/2016 03:15,2,0.000,ALERT,212.16,301.47,59.986,1464765303,"201051344000890","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,430889.7,430889.7,37705,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464765327,578186.00
06/01/2016 03:15,2,0.000,ALERT,212.38,301.17,59.981,1464765303,"201051344000438","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,432904.7,432904.7,37711,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464765329,578187.00
06/01/2016 03:15,2,0.000,ALERT,212.38,300.57,59.970,1464765303,"201051344000417","219011344069620",0.00,12.00,0,299.07,302.37,0.0,0.0,0.000,425372.1,425372.1,37871,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464765331,578188.00
06/01/2016 03:15,2,0.000,ALERT,212.61,302.98,59.981,1464765303,"274151322000083","219011344069620",0.00,12.70,0,300.87,304.18,0.0,0.0,0.000,693879.4,693879.4,26668,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464765333,578189.00
06/01/2016 03:15,2,0.000,ALERT,213.06,302.07,59.975,1464765303,"274151322000076","219011344069620",0.00,12.70,0,300.87,304.18,0.0,0.0,0.000,738917.9,738917.9,26669,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464765334,578190.00
06/01/2016 03:15,2,0.000,ALERT,212.83,304.18,59.975,1464765303,"201051344000868","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,419966.5,419966.5,32951,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464765336,578191.00
06/01/2016 03:15,2,0.000,ALERT,212.61,303.28,59.959,1464765303,"274151322000095","219011344069620",0.00,12.30,0,301.77,304.78,0.0,0.0,0.000,731306.8,731306.8,26584,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464765338,578192.00
06/01/2016 03:15,2,0.000,ALERT,212.83,303.28,59.986,1464765303,"201051344000988","219011344069620",0.00,12.00,0,298.77,304.78,0.0,0.0,0.000,417031.8,417031.8,33248,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464765340,578193.00
06/01/2016 03:15,2,0.000,ALERT,212.16,300.27,59.975,1464765303,"201051344001025","219011344069620",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,430891.9,430891.9,37758,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464765342,578194.00
06/01/2016 03:15,2,0.000,ALERT,212.83,303.58,59.981,1464765303,"201051344000458","219011344069620",0.00,12.70,0,301.47,305.68,0.0,0.0,0.000,427859.5,427859.5,33172,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464765344,578195.00
06/01/2016 03:15,2,0.000,ALERT,213.51,303.28,59.959,1464765303,"201051344000853","219011344069620",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,426516.2,426516.2,32772,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464765345,578196.00
06/01/2016 03:15,2,0.000,ALERT,212.83,301.17,59.949,1464765303,"201051344000685","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,432362.0,432362.0,37605,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464765347,578197.00
06/01/2016 03:15,2,0.000,ALERT,212.61,300.87,59.981,1464765303,"201051344000917","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,429209.9,429209.9,37604,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464765349,578198.00
06/01/2016 03:15,2,0.000,ALERT,212.61,301.47,59.975,1464765303,"201051344001145","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,434408.3,434408.3,37456,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464765351,578199.00
06/01/2016 03:15,2,0.000,ALERT,212.61,300.87,59.949,1464765303,"201051344000651","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,426765.2,426765.2,37812,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464765353,578200.00
06/01/2016 03:15,2,0.000,ALERT,212.16,302.07,59.938,1464765303,"274151322000088","219011344069620",0.00,13.00,0,300.57,303.88,0.0,0.0,0.000,670678.9,670678.9,26332,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464765355,578201.00
06/01/2016 03:15,2,0.000,ALERT,213.29,301.47,59.975,1464765303,"274151322000068","219011344069620",0.00,13.30,0,299.97,302.98,0.0,0.0,0.000,565593.7,565593.7,27860,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464765356,578202.00
06/01/2016 03:15,2,0.000,ALERT,212.16,301.47,59.986,1464765303,"201051344001135","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,422820.8,422820.8,37748,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464765358,578203.00
06/01/2016 03:15,2,0.000,ALERT,212.61,304.18,59.959,1464765303,"201051344000594","219011344069620",0.00,11.70,0,301.17,305.38,0.0,0.0,0.000,431715.3,431715.3,33208,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464765360,578204.00
06/01/2016 03:15,2,0.000,ALERT,212.38,300.87,59.981,1464765303,"201051344001203","219011344069620",0.00,12.00,0,299.67,304.48,0.0,0.0,0.000,429829.1,429829.1,37786,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464765362,578205.00
06/01/2016 03:15,2,0.000,ALERT,212.61,302.68,59.970,1464765303,"274151322000054","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,685045.7,685045.7,26361,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464765364,578206.00
06/01/2016 03:15,2,0.000,ALERT,213.29,303.58,59.965,1464765303,"201051344000867","219011344069620",0.00,12.30,0,300.57,305.38,0.0,0.0,0.000,419203.3,419203.3,33216,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464765365,578207.00
