ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2016 03:15,2,0.000,ALERT,212.38,301.17,59.981,1464765303,"201051344001093","219011344069620",0.00,12.70,0,299.37,302.68,0.0,0.0,0.000,428359.5,428359.5,37654,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464765367,578208.00
06/01/2016 03:15,2,0.000,ALERT,213.06,303.88,59.986,1464765303,"201051344000900","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,434881.2,434881.2,32610,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464765369,578209.00
06/01/2016 03:15,2,0.000,ALERT,213.06,302.98,59.981,1464765303,"201051344000648","219011344069620",0.00,11.30,0,300.57,305.08,0.0,0.0,0.000,426690.2,426690.2,32896,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464765371,578210.00
06/01/2016 03:15,2,0.000,ALERT,213.06,304.48,59.954,1464765303,"201051344000569","219011344069620",0.00,12.00,0,301.77,305.98,0.0,0.0,0.000,435986.6,435986.6,32530,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464765373,578211.00
06/01/2016 03:15,2,0.000,ALERT,212.83,303.88,59.986,1464765303,"201051344000983","219011344069620",0.00,12.00,0,301.77,305.38,0.0,0.0,0.000,427505.5,427505.5,33014,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464765374,578212.00
06/01/2016 03:15,2,0.000,ALERT,213.06,303.28,59.981,1464765303,"201051344001158","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,421813.3,421813.3,33277,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464765376,578213.00
06/01/2016 03:15,2,0.000,ALERT,213.29,303.88,59.965,1464765303,"201051344000576","219011344069620",0.00,11.70,0,301.47,305.08,0.0,0.0,0.000,428818.5,428818.5,32685,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464765378,578214.00
06/01/2016 03:15,2,0.000,ALERT,212.83,301.47,59.959,1464765303,"274151322000087","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,658581.5,658581.5,26459,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464765380,578215.00
06/01/2016 03:30,2,0.000,ALERT,213.29,303.28,60.002,1464766204,"201051344000645","219011344069620",0.00,12.30,0,301.47,305.68,0.0,0.0,0.000,428355.2,428355.2,32821,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464766206,578216.00
06/01/2016 03:30,2,0.000,ALERT,212.83,302.68,59.986,1464766204,"274151322000085","219011344069620",0.00,13.00,0,300.87,304.18,0.0,0.0,0.000,686834.9,686834.9,26369,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464766208,578217.00
06/01/2016 03:30,2,0.000,ALERT,213.29,302.68,59.991,1464766204,"201051344000633","219011344069620",0.00,11.70,0,299.37,305.68,0.0,0.0,0.000,419499.3,419499.3,33300,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464766209,578218.00
06/01/2016 03:30,2,0.000,ALERT,212.83,303.28,59.996,1464766204,"201051344000469","219011344069620",0.00,11.30,0,300.27,305.68,0.0,0.0,0.000,420860.7,420860.7,33232,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464766211,578219.00
06/01/2016 03:30,2,0.000,ALERT,212.16,301.17,59.981,1464766204,"201051344000646","219011344069620",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,424312.9,424312.9,37788,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464766213,578220.00
06/01/2016 03:30,2,0.000,ALERT,212.16,301.77,59.959,1464766204,"274151322000052","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,700188.8,700188.8,26601,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464766215,578221.00
06/01/2016 03:30,2,0.000,ALERT,212.61,301.47,60.007,1464766204,"201051344000585","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,431212.7,431212.7,37789,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464766216,578222.00
06/01/2016 03:30,2,0.000,ALERT,212.38,301.77,59.996,1464766204,"201051344001230","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,427936.5,427936.5,37594,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464766218,578223.00
06/01/2016 03:30,2,0.000,ALERT,212.83,302.07,60.007,1464766204,"201051344000582","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,421336.5,421336.5,37754,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464766220,578224.00
06/01/2016 03:30,2,0.000,ALERT,212.16,301.47,59.959,1464766204,"201051344000955","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,433722.5,433722.5,37693,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464766222,578225.00
06/01/2016 03:30,2,0.000,ALERT,212.83,301.77,59.996,1464766204,"274151322000094","219011344069620",0.00,12.30,0,300.27,303.58,0.0,0.0,0.000,565777.7,565777.7,27652,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464766224,578226.00
06/01/2016 03:30,2,0.000,ALERT,212.83,304.18,59.954,1464766204,"201051344000579","219011344069620",0.00,12.00,0,302.07,306.28,0.0,0.0,0.000,434927.0,434927.0,13304,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464766225,578227.00
06/01/2016 03:30,2,0.000,ALERT,212.16,301.47,60.039,1464766204,"201051344000890","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,430889.7,430889.7,37707,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464766227,578228.00
06/01/2016 03:30,2,0.000,ALERT,212.61,301.17,59.996,1464766204,"201051344000438","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,432904.7,432904.7,37713,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464766229,578229.00
06/01/2016 03:30,2,0.000,ALERT,212.61,300.57,59.996,1464766204,"201051344000417","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,425372.1,425372.1,37873,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464766231,578230.00
06/01/2016 03:30,2,0.000,ALERT,212.61,302.68,59.959,1464766204,"274151322000083","219011344069620",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,693879.4,693879.4,26670,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464766233,578231.00
06/01/2016 03:30,2,0.000,ALERT,213.06,302.98,59.991,1464766204,"274151322000076","219011344069620",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,738917.9,738917.9,26671,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464766234,578232.00
06/01/2016 03:30,2,0.000,ALERT,212.83,303.88,59.991,1464766204,"201051344000868","219011344069620",0.00,12.00,0,302.07,306.58,0.0,0.0,0.000,419966.5,419966.5,32953,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464766236,578233.00
06/01/2016 03:30,2,0.000,ALERT,212.61,303.58,59.981,1464766204,"274151322000095","219011344069620",0.00,12.00,0,301.77,305.08,0.0,0.0,0.000,731306.8,731306.8,26586,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464766238,578234.00
06/01/2016 03:30,2,0.000,ALERT,212.61,302.98,59.991,1464766204,"201051344000988","219011344069620",0.00,12.00,0,299.07,305.68,0.0,0.0,0.000,417031.8,417031.8,33250,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464766240,578235.00
06/01/2016 03:30,2,0.000,ALERT,212.16,300.27,59.981,1464766204,"201051344001025","219011344069620",0.00,11.30,0,298.47,303.28,0.0,0.0,0.000,430891.9,430891.9,37760,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464766242,578236.00
06/01/2016 03:30,2,0.000,ALERT,212.83,303.58,59.996,1464766204,"201051344000458","219011344069620",0.00,12.70,0,301.77,306.28,0.0,0.0,0.000,427859.5,427859.5,33174,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464766244,578237.00
06/01/2016 03:30,2,0.000,ALERT,213.29,303.28,59.991,1464766204,"201051344000853","219011344069620",0.00,11.70,0,301.47,305.68,0.0,0.0,0.000,426516.2,426516.2,32774,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464766246,578238.00
06/01/2016 03:30,2,0.000,ALERT,212.83,301.47,59.996,1464766204,"201051344000685","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,432362.0,432362.0,37607,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464766247,578239.00
06/01/2016 03:30,2,0.000,ALERT,212.61,300.87,59.996,1464766204,"201051344000917","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,429209.9,429209.9,37606,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464766249,578240.00
06/01/2016 03:30,2,0.000,ALERT,212.83,301.47,59.996,1464766204,"201051344001145","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,434408.3,434408.3,37458,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464766251,578241.00
06/01/2016 03:30,2,0.000,ALERT,212.61,300.57,60.028,1464766204,"201051344000651","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,426765.2,426765.2,37814,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464766253,578242.00
06/01/2016 03:30,2,0.000,ALERT,212.16,302.68,60.002,1464766204,"274151322000088","219011344069620",0.00,13.30,0,300.87,303.88,0.0,0.0,0.000,670678.9,670678.9,26334,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464766255,578243.00
06/01/2016 03:30,2,0.000,ALERT,213.29,301.77,59.986,1464766204,"274151322000068","219011344069620",0.00,13.30,0,300.57,303.28,0.0,0.0,0.000,565593.7,565593.7,27862,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464766256,578244.00
06/01/2016 03:30,2,0.000,ALERT,212.16,301.17,59.996,1464766204,"201051344001135","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,422820.8,422820.8,37750,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464766258,578245.00
06/01/2016 03:30,2,0.000,ALERT,212.61,304.18,59.954,1464766204,"201051344000594","219011344069620",0.00,11.70,0,301.47,306.58,0.0,0.0,0.000,431715.3,431715.3,33210,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464766260,578246.00
06/01/2016 03:30,2,0.000,ALERT,212.61,300.87,60.007,1464766204,"201051344001203","219011344069620",0.00,11.70,0,299.37,304.48,0.0,0.0,0.000,429829.1,429829.1,37788,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464766262,578247.00
06/01/2016 03:30,2,0.000,ALERT,212.61,302.98,60.028,1464766204,"274151322000054","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,685045.7,685045.7,26363,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464766264,578248.00
06/01/2016 03:30,2,0.000,ALERT,213.06,303.28,59.986,1464766204,"201051344000867","219011344069620",0.00,12.30,0,301.17,305.98,0.0,0.0,0.000,419203.3,419203.3,33218,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464766265,578249.00
06/01/2016 03:30,2,0.000,ALERT,212.16,300.87,60.012,1464766204,"201051344001093","219011344069620",0.00,12.70,0,299.37,302.68,0.0,0.0,0.000,428359.5,428359.5,37656,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464766267,578250.00
06/01/2016 03:30,2,0.000,ALERT,212.83,303.58,60.002,1464766204,"201051344000900","219011344069620",0.00,11.70,0,301.47,305.68,0.0,0.0,0.000,434881.2,434881.2,32612,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464766269,578251.00
06/01/2016 03:30,2,0.000,ALERT,213.06,302.68,59.981,1464766204,"201051344000648","219011344069620",0.00,11.30,0,301.47,305.68,0.0,0.0,0.000,426690.2,426690.2,32898,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464766271,578252.00
06/01/2016 03:30,2,0.000,ALERT,212.83,304.18,59.996,1464766204,"201051344000569","219011344069620",0.00,12.00,0,302.68,306.28,0.0,0.0,0.000,435986.6,435986.6,32532,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464766273,578253.00
06/01/2016 03:30,2,0.000,ALERT,212.83,303.88,59.991,1464766204,"201051344000983","219011344069620",0.00,12.00,0,302.37,305.98,0.0,0.0,0.000,427505.5,427505.5,33016,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464766274,578254.00
06/01/2016 03:30,2,0.000,ALERT,212.83,303.28,59.981,1464766204,"201051344001158","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,421813.3,421813.3,33279,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464766276,578255.00
06/01/2016 03:30,2,0.000,ALERT,213.29,303.88,59.991,1464766204,"201051344000576","219011344069620",0.00,11.70,0,301.17,305.98,0.0,0.0,0.000,428818.5,428818.5,32687,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464766278,578256.00
06/01/2016 03:30,2,0.000,ALERT,212.38,301.77,59.986,1464766204,"274151322000087","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,658581.5,658581.5,26461,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464766280,578257.00
06/01/2016 03:45,2,0.000,ALERT,213.29,302.98,59.975,1464767103,"201051344000645","219011344069620",0.00,12.30,0,301.47,305.08,0.0,0.0,0.000,428355.2,428355.2,32823,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464767105,578258.00
06/01/2016 03:45,2,0.000,ALERT,212.61,302.37,59.965,1464767103,"274151322000085","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,686834.9,686834.9,26371,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464767107,578259.00
06/01/2016 03:45,2,0.000,ALERT,213.29,302.68,59.970,1464767103,"201051344000633","219011344069620",0.00,11.70,0,299.37,304.48,0.0,0.0,0.000,419499.3,419499.3,33302,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464767108,578260.00
06/01/2016 03:45,2,0.000,ALERT,212.83,302.98,59.975,1464767103,"201051344000469","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,420860.7,420860.7,33234,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464767110,578261.00
06/01/2016 03:45,2,0.000,ALERT,212.16,301.47,59.981,1464767103,"201051344000646","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,424312.9,424312.9,37790,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464767112,578262.00
06/01/2016 03:45,2,0.000,ALERT,212.16,302.68,59.965,1464767103,"274151322000052","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,700188.8,700188.8,26603,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464767114,578263.00
06/01/2016 03:45,2,0.000,ALERT,212.61,301.77,60.028,1464767103,"201051344000585","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,431212.7,431212.7,37791,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464767116,578264.00
06/01/2016 03:45,2,0.000,ALERT,212.38,301.77,59.981,1464767103,"201051344001230","219011344069620",0.00,12.00,0,299.67,302.98,0.0,0.0,0.000,427936.5,427936.5,37596,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464767117,578265.00
06/01/2016 03:45,2,0.000,ALERT,212.83,302.37,59.975,1464767103,"201051344000582","219011344069620",0.00,11.70,0,300.27,303.58,0.0,0.0,0.000,421336.5,421336.5,37756,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464767119,578266.00
06/01/2016 03:45,2,0.000,ALERT,212.16,301.47,59.975,1464767103,"201051344000955","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,433722.5,433722.5,37695,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464767121,578267.00
06/01/2016 03:45,2,0.000,ALERT,212.61,302.07,59.938,1464767103,"274151322000094","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,565777.7,565777.7,27654,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464767123,578268.00
06/01/2016 03:45,2,0.000,ALERT,212.83,303.58,59.970,1464767103,"201051344000579","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,434927.0,434927.0,13306,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464767125,578269.00
06/01/2016 03:45,2,0.000,ALERT,212.38,302.07,59.975,1464767103,"201051344000890","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,430889.7,430889.7,37709,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464767127,578270.00
06/01/2016 03:45,2,0.000,ALERT,212.61,301.47,59.970,1464767103,"201051344000438","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,432904.7,432904.7,37715,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464767128,578271.00
06/01/2016 03:45,2,0.000,ALERT,212.61,300.87,59.975,1464767103,"201051344000417","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,425372.1,425372.1,37875,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464767130,578272.00
06/01/2016 03:45,2,0.000,ALERT,212.61,303.58,60.023,1464767103,"274151322000083","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,693879.4,693879.4,26672,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464767132,578273.00
06/01/2016 03:45,2,0.000,ALERT,213.06,302.37,59.970,1464767103,"274151322000076","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,738917.9,738917.9,26673,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464767134,578274.00
06/01/2016 03:45,2,0.000,ALERT,212.83,303.88,59.986,1464767103,"201051344000868","219011344069620",0.00,12.00,0,302.37,305.98,0.0,0.0,0.000,419966.5,419966.5,32955,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464767136,578275.00
06/01/2016 03:45,2,0.000,ALERT,212.61,303.58,59.986,1464767103,"274151322000095","219011344069620",0.00,12.30,0,301.17,304.78,0.0,0.0,0.000,731306.8,731306.8,26588,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464767137,578276.00
06/01/2016 03:45,2,0.000,ALERT,212.61,302.98,59.954,1464767103,"201051344000988","219011344069620",0.00,12.30,0,299.07,304.78,0.0,0.0,0.000,417031.8,417031.8,33252,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464767139,578277.00
06/01/2016 03:45,2,0.000,ALERT,212.16,300.57,59.986,1464767103,"201051344001025","219011344069620",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,430891.9,430891.9,37762,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464767141,578278.00
06/01/2016 03:45,2,0.000,ALERT,212.61,303.28,59.991,1464767103,"201051344000458","219011344069620",0.00,12.70,0,301.17,305.68,0.0,0.0,0.000,427859.5,427859.5,33176,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464767143,578279.00
06/01/2016 03:45,2,0.000,ALERT,213.29,302.98,59.981,1464767103,"201051344000853","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,426516.2,426516.2,32776,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464767145,578280.00
06/01/2016 03:45,2,0.000,ALERT,212.83,301.77,59.986,1464767103,"201051344000685","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,432362.0,432362.0,37609,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464767147,578281.00
06/01/2016 03:45,2,0.000,ALERT,212.61,301.17,59.975,1464767103,"201051344000917","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,429209.9,429209.9,37608,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464767148,578282.00
06/01/2016 03:45,2,0.000,ALERT,212.61,301.77,59.981,1464767103,"201051344001145","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,434408.3,434408.3,37460,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464767150,578283.00
06/01/2016 03:45,2,0.000,ALERT,212.61,300.87,59.981,1464767103,"201051344000651","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,426765.2,426765.2,37816,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464767152,578284.00
06/01/2016 03:45,2,0.000,ALERT,212.38,302.37,59.975,1464767103,"274151322000088","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,670678.9,670678.9,26336,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464767154,578285.00
06/01/2016 03:45,2,0.000,ALERT,213.29,301.77,59.975,1464767103,"274151322000068","219011344069620",0.00,13.70,0,299.67,302.98,0.0,0.0,0.000,565593.7,565593.7,27864,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464767156,578286.00
06/01/2016 03:45,2,0.000,ALERT,212.38,301.77,59.981,1464767103,"201051344001135","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,422820.8,422820.8,37752,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464767157,578287.00
06/01/2016 03:45,2,0.000,ALERT,212.61,303.88,59.970,1464767103,"201051344000594","219011344069620",0.00,12.00,0,301.17,305.68,0.0,0.0,0.000,431715.3,431715.3,33212,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464767159,578288.00
06/01/2016 03:45,2,0.000,ALERT,212.61,301.47,59.975,1464767103,"201051344001203","219011344069620",0.00,12.00,0,299.07,304.48,0.0,0.0,0.000,429829.1,429829.1,37790,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464767161,578289.00
06/01/2016 03:45,2,0.000,ALERT,212.61,302.98,59.975,1464767103,"274151322000054","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,685045.7,685045.7,26365,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464767163,578290.00
06/01/2016 03:45,2,0.000,ALERT,213.06,302.98,59.975,1464767103,"201051344000867","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,419203.3,419203.3,33220,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464767165,578291.00
06/01/2016 03:45,2,0.000,ALERT,212.38,301.47,59.938,1464767103,"201051344001093","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,428359.5,428359.5,37658,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464767167,578292.00
06/01/2016 03:45,2,0.000,ALERT,212.83,303.28,59.954,1464767103,"201051344000900","219011344069620",0.00,12.00,0,301.17,304.78,0.0,0.0,0.000,434881.2,434881.2,32614,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464767168,578293.00
06/01/2016 03:45,2,0.000,ALERT,212.83,302.68,59.949,1464767103,"201051344000648","219011344069620",0.00,11.30,0,300.87,305.08,0.0,0.0,0.000,426690.2,426690.2,32900,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464767170,578294.00
06/01/2016 03:45,2,0.000,ALERT,212.83,303.88,59.975,1464767103,"201051344000569","219011344069620",0.00,12.00,0,302.37,305.98,0.0,0.0,0.000,435986.6,435986.6,32534,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464767172,578295.00
06/01/2016 03:45,2,0.000,ALERT,212.83,303.28,59.970,1464767103,"201051344000983","219011344069620",0.00,12.30,0,301.77,305.68,0.0,0.0,0.000,427505.5,427505.5,33018,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464767174,578296.00
06/01/2016 03:45,2,0.000,ALERT,212.83,302.98,60.002,1464767103,"201051344001158","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,421813.3,421813.3,33281,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464767176,578297.00
06/01/2016 03:45,2,0.000,ALERT,213.29,303.88,60.023,1464767103,"201051344000576","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,428818.5,428818.5,32689,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464767177,578298.00
06/01/2016 03:45,2,0.000,ALERT,212.83,302.07,59.959,1464767103,"274151322000087","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,658581.5,658581.5,26463,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464767179,578299.00
06/01/2016 04:00,2,0.000,ALERT,213.51,303.28,59.933,1464768003,"201051344000645","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,428355.2,428355.2,32825,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464768005,578300.00
06/01/2016 04:00,2,0.000,ALERT,212.83,302.98,59.965,1464768003,"274151322000085","219011344069620",0.00,13.30,0,301.17,304.18,0.0,0.0,0.000,686834.9,686834.9,26373,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768007,578301.00
06/01/2016 04:00,2,0.000,ALERT,213.74,303.28,60.007,1464768003,"201051344000633","219011344069620",0.00,11.70,0,299.37,304.48,0.0,0.0,0.000,419499.3,419499.3,33304,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768008,578302.00
06/01/2016 04:00,2,0.000,ALERT,213.06,303.28,59.970,1464768003,"201051344000469","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,420860.7,420860.7,33236,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464768010,578303.00
06/01/2016 04:00,2,0.000,ALERT,212.61,301.77,59.986,1464768003,"201051344000646","219011344069620",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,424312.9,424312.9,37792,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464768012,578304.00
06/01/2016 04:00,2,0.000,ALERT,212.38,302.68,59.959,1464768003,"274151322000052","219011344069620",0.00,13.00,0,301.17,304.78,0.0,0.0,0.000,700188.8,700188.8,26605,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464768014,578305.00
06/01/2016 04:00,2,0.000,ALERT,212.83,301.77,59.949,1464768003,"201051344000585","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,431212.7,431212.7,37793,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768016,578306.00
06/01/2016 04:00,2,0.000,ALERT,212.61,302.07,59.975,1464768003,"201051344001230","219011344069620",0.00,12.00,0,299.97,303.28,0.0,0.0,0.000,427936.5,427936.5,37598,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768018,578307.00
06/01/2016 04:00,2,0.000,ALERT,213.06,302.37,59.965,1464768003,"201051344000582","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,421336.5,421336.5,37758,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768019,578308.00
06/01/2016 04:00,2,0.000,ALERT,212.16,301.77,60.023,1464768003,"201051344000955","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,433722.5,433722.5,37697,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464768021,578309.00
06/01/2016 04:00,2,0.000,ALERT,212.83,302.37,59.970,1464768003,"274151322000094","219011344069620",0.00,12.70,0,300.87,303.58,0.0,0.0,0.000,565777.7,565777.7,27656,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768023,578310.00
06/01/2016 04:00,2,0.000,ALERT,213.06,304.18,59.975,1464768003,"201051344000579","219011344069620",0.00,12.30,0,301.77,305.68,0.0,0.0,0.000,434927.0,434927.0,13308,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768025,578311.00
06/01/2016 04:00,2,0.000,ALERT,212.61,302.07,59.970,1464768003,"201051344000890","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,430889.7,430889.7,37711,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768027,578312.00
06/01/2016 04:00,2,0.000,ALERT,212.83,301.77,59.975,1464768003,"201051344000438","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,432904.7,432904.7,37717,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464768029,578313.00
06/01/2016 04:00,2,0.000,ALERT,212.83,301.17,59.970,1464768003,"201051344000417","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,425372.1,425372.1,37877,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768031,578314.00
06/01/2016 04:00,2,0.000,ALERT,212.83,303.88,59.954,1464768003,"274151322000083","219011344069620",0.00,13.00,0,301.47,304.78,0.0,0.0,0.000,693879.4,693879.4,26674,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768032,578315.00
06/01/2016 04:00,2,0.000,ALERT,213.29,302.98,59.970,1464768003,"274151322000076","219011344069620",0.00,13.00,0,301.17,304.48,0.0,0.0,0.000,738917.9,738917.9,26675,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768034,578316.00
06/01/2016 04:00,2,0.000,ALERT,213.06,304.18,59.975,1464768003,"201051344000868","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,419966.5,419966.5,32957,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464768036,578317.00
06/01/2016 04:00,2,0.000,ALERT,212.83,303.88,59.959,1464768003,"274151322000095","219011344069620",0.00,12.30,0,302.37,305.38,0.0,0.0,0.000,731306.8,731306.8,26590,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768038,578318.00
06/01/2016 04:00,2,0.000,ALERT,212.83,303.28,59.975,1464768003,"201051344000988","219011344069620",0.00,12.30,0,298.77,304.78,0.0,0.0,0.000,417031.8,417031.8,33254,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464768040,578319.00
06/01/2016 04:00,2,0.000,ALERT,212.38,300.87,59.975,1464768003,"201051344001025","219011344069620",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,430891.9,430891.9,37764,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768041,578320.00
06/01/2016 04:00,2,0.000,ALERT,212.83,303.88,59.981,1464768003,"201051344000458","219011344069620",0.00,13.00,0,301.77,305.68,0.0,0.0,0.000,427859.5,427859.5,33178,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768044,578321.00
06/01/2016 04:00,2,0.000,ALERT,213.51,303.58,59.981,1464768003,"201051344000853","219011344069620",0.00,12.00,0,301.47,305.08,0.0,0.0,0.000,426516.2,426516.2,32778,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768045,578322.00
06/01/2016 04:00,2,0.000,ALERT,212.83,301.77,59.975,1464768003,"201051344000685","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,432362.0,432362.0,37611,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768047,578323.00
06/01/2016 04:00,2,0.000,ALERT,212.61,300.87,59.986,1464768003,"201051344000917","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,429209.9,429209.9,37610,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768049,578324.00
06/01/2016 04:00,2,0.000,ALERT,212.83,301.77,59.986,1464768003,"201051344001145","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,434408.3,434408.3,37462,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768051,578325.00
06/01/2016 04:00,2,0.000,ALERT,212.83,300.87,59.975,1464768003,"201051344000651","219011344069620",0.00,11.30,0,299.37,302.68,0.0,0.0,0.000,426765.2,426765.2,37818,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768053,578326.00
06/01/2016 04:00,2,0.000,ALERT,212.16,302.37,59.975,1464768003,"274151322000088","219011344069620",0.00,13.30,0,301.17,303.88,0.0,0.0,0.000,670678.9,670678.9,26338,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768054,578327.00
06/01/2016 04:00,2,0.000,ALERT,213.29,302.07,59.986,1464768003,"274151322000068","219011344069620",0.00,13.70,0,300.87,303.28,0.0,0.0,0.000,565593.7,565593.7,27866,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768056,578328.00
06/01/2016 04:00,2,0.000,ALERT,212.16,301.47,59.970,1464768003,"201051344001135","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,422820.8,422820.8,37754,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768058,578329.00
06/01/2016 04:00,2,0.000,ALERT,212.61,304.18,59.981,1464768003,"201051344000594","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,431715.3,431715.3,33214,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768060,578330.00
06/01/2016 04:00,2,0.000,ALERT,212.61,301.17,59.986,1464768003,"201051344001203","219011344069620",0.00,12.00,0,299.67,304.78,0.0,0.0,0.000,429829.1,429829.1,37792,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768062,578331.00
06/01/2016 04:00,2,0.000,ALERT,212.61,302.68,59.975,1464768003,"274151322000054","219011344069620",0.00,13.30,0,301.47,304.78,0.0,0.0,0.000,685045.7,685045.7,26367,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464768063,578332.00
06/01/2016 04:00,2,0.000,ALERT,213.29,303.58,59.996,1464768003,"201051344000867","219011344069620",0.00,12.70,0,300.87,305.38,0.0,0.0,0.000,419203.3,419203.3,33222,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768065,578333.00
06/01/2016 04:00,2,0.000,ALERT,212.61,301.77,59.981,1464768003,"201051344001093","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,428359.5,428359.5,37660,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768067,578334.00
06/01/2016 04:00,2,0.000,ALERT,213.06,303.88,59.986,1464768003,"201051344000900","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,434881.2,434881.2,32616,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768069,578335.00
06/01/2016 04:00,2,0.000,ALERT,213.29,303.28,59.965,1464768003,"201051344000648","219011344069620",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,426690.2,426690.2,32902,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768071,578336.00
06/01/2016 04:00,2,0.000,ALERT,213.29,304.48,59.991,1464768003,"201051344000569","219011344069620",0.00,12.30,0,302.07,305.98,0.0,0.0,0.000,435986.6,435986.6,32536,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768072,578337.00
06/01/2016 04:00,2,0.000,ALERT,213.06,304.18,59.986,1464768003,"201051344000983","219011344069620",0.00,12.30,0,301.77,305.68,0.0,0.0,0.000,427505.5,427505.5,33020,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464768074,578338.00
06/01/2016 04:00,2,0.000,ALERT,213.06,303.58,59.975,1464768003,"201051344001158","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,421813.3,421813.3,33283,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768076,578339.00
06/01/2016 04:00,2,0.000,ALERT,213.51,304.48,60.034,1464768003,"201051344000576","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,428818.5,428818.5,32691,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768078,578340.00
06/01/2016 04:00,2,0.000,ALERT,212.83,302.68,59.959,1464768003,"274151322000087","219011344069620",0.00,13.70,0,300.57,303.88,0.0,0.0,0.000,658581.5,658581.5,26465,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768080,578341.00
06/01/2016 04:15,2,0.000,ALERT,213.51,303.58,59.981,1464768903,"201051344000645","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,428355.2,428355.2,32827,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768906,578342.00
06/01/2016 04:15,2,0.000,ALERT,212.61,302.68,59.954,1464768903,"274151322000085","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,686834.9,686834.9,26375,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768908,578343.00
06/01/2016 04:15,2,0.000,ALERT,213.51,303.28,59.996,1464768903,"201051344000633","219011344069620",0.00,11.70,0,299.97,304.78,0.0,0.0,0.000,419499.3,419499.3,33306,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768910,578344.00
06/01/2016 04:15,2,0.000,ALERT,213.06,303.58,60.018,1464768903,"201051344000469","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,420860.7,420860.7,33238,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768911,578345.00
06/01/2016 04:15,2,0.000,ALERT,212.16,301.47,59.991,1464768903,"201051344000646","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,424312.9,424312.9,37794,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768913,578346.00
06/01/2016 04:15,2,0.000,ALERT,212.38,303.58,59.991,1464768903,"274151322000052","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,700188.8,700188.8,26607,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768915,578347.00
06/01/2016 04:15,2,0.000,ALERT,212.61,301.77,59.996,1464768903,"201051344000585","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,431212.7,431212.7,37795,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768917,578348.00
06/01/2016 04:15,2,0.000,ALERT,212.61,302.07,59.996,1464768903,"201051344001230","219011344069620",0.00,12.00,0,299.97,303.28,0.0,0.0,0.000,427936.5,427936.5,37600,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768919,578349.00
06/01/2016 04:15,2,0.000,ALERT,213.06,302.68,60.039,1464768903,"201051344000582","219011344069620",0.00,12.00,0,300.27,303.58,0.0,0.0,0.000,421336.5,421336.5,37760,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464768920,578350.00
06/01/2016 04:15,2,0.000,ALERT,212.16,301.77,60.007,1464768903,"201051344000955","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,433722.5,433722.5,37699,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768922,578351.00
06/01/2016 04:15,2,0.000,ALERT,212.83,302.37,60.028,1464768903,"274151322000094","219011344069620",0.00,12.70,0,300.27,303.58,0.0,0.0,0.000,565777.7,565777.7,27658,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768924,578352.00
