ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2016 04:15,2,0.000,ALERT,213.06,304.18,59.996,1464768903,"201051344000579","219011344069620",0.00,12.30,0,302.68,306.28,0.0,0.0,0.000,434927.0,434927.0,13310,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464768926,578353.00
06/01/2016 04:15,2,0.000,ALERT,212.38,302.37,59.996,1464768903,"201051344000890","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,430889.7,430889.7,37713,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768928,578354.00
06/01/2016 04:15,2,0.000,ALERT,212.61,301.47,59.986,1464768903,"201051344000438","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,432904.7,432904.7,37719,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464768930,578355.00
06/01/2016 04:15,2,0.000,ALERT,212.83,301.17,59.996,1464768903,"201051344000417","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,425372.1,425372.1,37879,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464768931,578356.00
06/01/2016 04:15,2,0.000,ALERT,212.83,302.98,60.018,1464768903,"274151322000083","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,693879.4,693879.4,26676,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768933,578357.00
06/01/2016 04:15,2,0.000,ALERT,213.29,303.28,60.023,1464768903,"274151322000076","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,738917.9,738917.9,26677,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768935,578358.00
06/01/2016 04:15,2,0.000,ALERT,212.83,304.18,59.991,1464768903,"201051344000868","219011344069620",0.00,12.00,0,302.68,305.98,0.0,0.0,0.000,419966.5,419966.5,32959,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768937,578359.00
06/01/2016 04:15,2,0.000,ALERT,212.38,303.58,60.002,1464768903,"274151322000095","219011344069620",0.00,12.70,0,302.07,305.08,0.0,0.0,0.000,731306.8,731306.8,26592,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464768939,578360.00
06/01/2016 04:15,2,0.000,ALERT,212.83,303.58,60.002,1464768903,"201051344000988","219011344069620",0.00,12.30,0,299.07,305.38,0.0,0.0,0.000,417031.8,417031.8,33256,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768941,578361.00
06/01/2016 04:15,2,0.000,ALERT,212.16,300.87,59.991,1464768903,"201051344001025","219011344069620",0.00,11.70,0,299.07,303.88,0.0,0.0,0.000,430891.9,430891.9,37766,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768942,578362.00
06/01/2016 04:15,2,0.000,ALERT,212.83,303.58,60.002,1464768903,"201051344000458","219011344069620",0.00,13.00,0,301.47,306.28,0.0,0.0,0.000,427859.5,427859.5,33180,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768944,578363.00
06/01/2016 04:15,2,0.000,ALERT,213.51,303.28,60.002,1464768903,"201051344000853","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,426516.2,426516.2,32780,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768946,578364.00
06/01/2016 04:15,2,0.000,ALERT,212.83,301.77,59.996,1464768903,"201051344000685","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,432362.0,432362.0,37613,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464768948,578365.00
06/01/2016 04:15,2,0.000,ALERT,212.61,301.17,59.996,1464768903,"201051344000917","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,429209.9,429209.9,37612,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464768950,578366.00
06/01/2016 04:15,2,0.000,ALERT,212.83,302.07,59.954,1464768903,"201051344001145","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,434408.3,434408.3,37464,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768951,578367.00
06/01/2016 04:15,2,0.000,ALERT,212.61,300.87,60.007,1464768903,"201051344000651","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,426765.2,426765.2,37820,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768953,578368.00
06/01/2016 04:15,2,0.000,ALERT,212.16,302.98,59.986,1464768903,"274151322000088","219011344069620",0.00,13.70,0,300.87,304.18,0.0,0.0,0.000,670678.9,670678.9,26340,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768955,578369.00
06/01/2016 04:15,2,0.000,ALERT,213.29,302.07,59.986,1464768903,"274151322000068","219011344069620",0.00,13.70,0,300.27,303.58,0.0,0.0,0.000,565593.7,565593.7,27868,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768957,578370.00
06/01/2016 04:15,2,0.000,ALERT,212.16,301.47,59.986,1464768903,"201051344001135","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,422820.8,422820.8,37756,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768959,578371.00
06/01/2016 04:15,2,0.000,ALERT,212.83,304.48,59.986,1464768903,"201051344000594","219011344069620",0.00,12.00,0,301.77,305.68,0.0,0.0,0.000,431715.3,431715.3,33216,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768960,578372.00
06/01/2016 04:15,2,0.000,ALERT,212.61,301.17,59.981,1464768903,"201051344001203","219011344069620",0.00,12.00,0,299.67,304.78,0.0,0.0,0.000,429829.1,429829.1,37794,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768962,578373.00
06/01/2016 04:15,2,0.000,ALERT,212.38,302.98,59.975,1464768903,"274151322000054","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,685045.7,685045.7,26369,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768964,578374.00
06/01/2016 04:15,2,0.000,ALERT,213.29,303.58,59.975,1464768903,"201051344000867","219011344069620",0.00,12.70,0,301.47,305.68,0.0,0.0,0.000,419203.3,419203.3,33224,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464768966,578375.00
06/01/2016 04:15,2,0.000,ALERT,212.61,301.47,59.970,1464768903,"201051344001093","219011344069620",0.00,13.00,0,299.67,302.98,0.0,0.0,0.000,428359.5,428359.5,37662,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768968,578376.00
06/01/2016 04:15,2,0.000,ALERT,212.83,303.58,59.981,1464768903,"201051344000900","219011344069620",0.00,12.30,0,301.77,305.38,0.0,0.0,0.000,434881.2,434881.2,32618,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768969,578377.00
06/01/2016 04:15,2,0.000,ALERT,213.06,302.98,59.986,1464768903,"201051344000648","219011344069620",0.00,11.70,0,301.17,305.38,0.0,0.0,0.000,426690.2,426690.2,32904,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768971,578378.00
06/01/2016 04:15,2,0.000,ALERT,213.06,304.18,59.986,1464768903,"201051344000569","219011344069620",0.00,12.30,0,302.98,306.28,0.0,0.0,0.000,435986.6,435986.6,32538,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768973,578379.00
06/01/2016 04:15,2,0.000,ALERT,212.83,303.58,59.981,1464768903,"201051344000983","219011344069620",0.00,12.30,0,302.37,305.98,0.0,0.0,0.000,427505.5,427505.5,33022,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768975,578380.00
06/01/2016 04:15,2,0.000,ALERT,213.06,303.28,59.928,1464768903,"201051344001158","219011344069620",0.00,11.70,0,301.47,305.08,0.0,0.0,0.000,421813.3,421813.3,33285,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768977,578381.00
06/01/2016 04:15,2,0.000,ALERT,213.29,303.88,59.975,1464768903,"201051344000576","219011344069620",0.00,12.00,0,302.37,305.98,0.0,0.0,0.000,428818.5,428818.5,32693,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464768979,578382.00
06/01/2016 04:15,2,0.000,ALERT,212.83,301.47,59.975,1464768903,"274151322000087","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,658581.5,658581.5,26467,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464768980,578383.00
06/01/2016 04:30,2,0.000,ALERT,213.06,303.28,59.981,1464769803,"201051344000645","219011344069620",0.00,12.70,0,301.77,305.38,0.0,0.0,0.000,428355.2,428355.2,32829,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464769805,578384.00
06/01/2016 04:30,2,0.000,ALERT,212.83,302.37,59.970,1464769803,"274151322000085","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,686834.9,686834.9,26377,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464769807,578385.00
06/01/2016 04:30,2,0.000,ALERT,213.51,302.98,60.007,1464769803,"201051344000633","219011344069620",0.00,12.00,0,299.97,304.78,0.0,0.0,0.000,419499.3,419499.3,33308,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464769809,578386.00
06/01/2016 04:30,2,0.000,ALERT,212.83,302.98,59.970,1464769803,"201051344000469","219011344069620",0.00,11.70,0,300.57,304.78,0.0,0.0,0.000,420860.7,420860.7,33240,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464769810,578387.00
06/01/2016 04:30,2,0.000,ALERT,212.16,300.87,59.970,1464769803,"201051344000646","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,424312.9,424312.9,37796,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464769812,578388.00
06/01/2016 04:30,2,0.000,ALERT,212.38,302.98,59.970,1464769803,"274151322000052","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,700188.8,700188.8,26609,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464769814,578389.00
06/01/2016 04:30,2,0.000,ALERT,212.61,300.87,59.970,1464769803,"201051344000585","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,431212.7,431212.7,37797,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464769816,578390.00
06/01/2016 04:30,2,0.000,ALERT,212.38,301.17,59.975,1464769803,"201051344001230","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,427936.5,427936.5,37602,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464769818,578391.00
06/01/2016 04:30,2,0.000,ALERT,213.06,301.77,59.970,1464769803,"201051344000582","219011344069620",0.00,12.00,0,300.57,303.88,0.0,0.0,0.000,421336.5,421336.5,37762,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464769819,578392.00
06/01/2016 04:30,2,0.000,ALERT,212.16,300.87,59.975,1464769803,"201051344000955","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,433722.5,433722.5,37701,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464769821,578393.00
06/01/2016 04:30,2,0.000,ALERT,212.61,302.37,59.975,1464769803,"274151322000094","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,565777.7,565777.7,27660,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464769823,578394.00
06/01/2016 04:30,2,0.000,ALERT,212.83,303.58,59.970,1464769803,"201051344000579","219011344069620",0.00,12.30,0,302.37,305.98,0.0,0.0,0.000,434927.0,434927.0,13312,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464769825,578395.00
06/01/2016 04:30,2,0.000,ALERT,212.38,301.17,60.007,1464769803,"201051344000890","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,430889.7,430889.7,37715,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464769827,578396.00
06/01/2016 04:30,2,0.000,ALERT,212.61,300.87,59.970,1464769803,"201051344000438","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,432904.7,432904.7,37721,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464769828,578397.00
06/01/2016 04:30,2,0.000,ALERT,212.61,300.27,60.023,1464769803,"201051344000417","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,425372.1,425372.1,37881,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464769830,578398.00
06/01/2016 04:30,2,0.000,ALERT,212.61,302.98,59.981,1464769803,"274151322000083","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,693879.4,693879.4,26678,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464769832,578399.00
06/01/2016 04:30,2,0.000,ALERT,213.06,302.98,60.018,1464769803,"274151322000076","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,738917.9,738917.9,26679,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464769834,578400.00
06/01/2016 04:30,2,0.000,ALERT,212.61,303.58,59.986,1464769803,"201051344000868","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,419966.5,419966.5,32961,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464769836,578401.00
06/01/2016 04:30,2,0.000,ALERT,212.61,303.28,59.975,1464769803,"274151322000095","219011344069620",0.00,12.30,0,301.47,304.78,0.0,0.0,0.000,731306.8,731306.8,26594,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464769838,578402.00
06/01/2016 04:30,2,0.000,ALERT,212.61,303.28,59.944,1464769803,"201051344000988","219011344069620",0.00,12.30,0,299.37,305.08,0.0,0.0,0.000,417031.8,417031.8,33258,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464769840,578403.00
06/01/2016 04:30,2,0.000,ALERT,212.16,300.27,59.965,1464769803,"201051344001025","219011344069620",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,430891.9,430891.9,37768,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464769841,578404.00
06/01/2016 04:30,2,0.000,ALERT,212.61,303.28,59.986,1464769803,"201051344000458","219011344069620",0.00,13.00,0,302.07,305.98,0.0,0.0,0.000,427859.5,427859.5,33182,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464769843,578405.00
06/01/2016 04:30,2,0.000,ALERT,213.29,302.98,60.018,1464769803,"201051344000853","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,426516.2,426516.2,32782,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464769845,578406.00
06/01/2016 04:30,2,0.000,ALERT,212.61,300.87,59.981,1464769803,"201051344000685","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,432362.0,432362.0,37615,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464769847,578407.00
06/01/2016 04:30,2,0.000,ALERT,212.61,300.57,59.975,1464769803,"201051344000917","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,429209.9,429209.9,37614,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464769849,578408.00
06/01/2016 04:30,2,0.000,ALERT,212.61,301.17,60.018,1464769803,"201051344001145","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,434408.3,434408.3,37466,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464769851,578409.00
06/01/2016 04:30,2,0.000,ALERT,212.61,300.27,59.975,1464769803,"201051344000651","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,426765.2,426765.2,37822,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464769852,578410.00
06/01/2016 04:30,2,0.000,ALERT,212.16,301.77,59.959,1464769803,"274151322000088","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,670678.9,670678.9,26342,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464769854,578411.00
06/01/2016 04:30,2,0.000,ALERT,213.29,301.47,60.012,1464769803,"274151322000068","219011344069620",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,565593.7,565593.7,27870,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464769856,578412.00
06/01/2016 04:30,2,0.000,ALERT,212.16,300.87,59.975,1464769803,"201051344001135","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,422820.8,422820.8,37758,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464769858,578413.00
06/01/2016 04:30,2,0.000,ALERT,212.61,303.88,59.959,1464769803,"201051344000594","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,431715.3,431715.3,33218,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464769859,578414.00
06/01/2016 04:30,2,0.000,ALERT,212.61,300.57,59.959,1464769803,"201051344001203","219011344069620",0.00,12.30,0,299.37,304.78,0.0,0.0,0.000,429829.1,429829.1,37796,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464769861,578415.00
06/01/2016 04:30,2,0.000,ALERT,212.61,302.37,59.965,1464769803,"274151322000054","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,685045.7,685045.7,26371,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464769863,578416.00
06/01/2016 04:30,2,0.000,ALERT,213.06,303.28,59.975,1464769803,"201051344000867","219011344069620",0.00,12.70,0,301.17,305.68,0.0,0.0,0.000,419203.3,419203.3,33226,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464769865,578417.00
06/01/2016 04:30,2,0.000,ALERT,212.38,300.57,59.970,1464769803,"201051344001093","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,428359.5,428359.5,37664,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464769867,578418.00
06/01/2016 04:30,2,0.000,ALERT,212.83,303.28,59.970,1464769803,"201051344000900","219011344069620",0.00,12.00,0,301.47,305.08,0.0,0.0,0.000,434881.2,434881.2,32620,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464769869,578419.00
06/01/2016 04:30,2,0.000,ALERT,212.83,302.37,59.922,1464769803,"201051344000648","219011344069620",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,426690.2,426690.2,32906,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464769871,578420.00
06/01/2016 04:30,2,0.000,ALERT,212.83,303.88,59.970,1464769803,"201051344000569","219011344069620",0.00,12.30,0,302.37,305.98,0.0,0.0,0.000,435986.6,435986.6,32540,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464769873,578421.00
06/01/2016 04:30,2,0.000,ALERT,212.83,303.58,59.965,1464769803,"201051344000983","219011344069620",0.00,12.30,0,301.77,305.68,0.0,0.0,0.000,427505.5,427505.5,33024,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464769875,578422.00
06/01/2016 04:30,2,0.000,ALERT,212.83,302.98,60.002,1464769803,"201051344001158","219011344069620",0.00,11.70,0,301.17,304.78,0.0,0.0,0.000,421813.3,421813.3,33287,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464769876,578423.00
06/01/2016 04:30,2,0.000,ALERT,213.29,303.88,59.986,1464769803,"201051344000576","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,428818.5,428818.5,32695,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464769878,578424.00
06/01/2016 04:30,2,0.000,ALERT,212.61,301.77,59.954,1464769803,"274151322000087","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,658581.5,658581.5,26469,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464769880,578425.00
06/01/2016 04:45,2,0.000,ALERT,213.51,303.58,59.938,1464770703,"201051344000645","219011344069620",0.00,12.70,0,301.17,305.08,0.0,0.0,0.000,428355.2,428355.2,32831,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464770705,578426.00
06/01/2016 04:45,2,0.000,ALERT,212.61,302.07,59.975,1464770703,"274151322000085","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,686834.9,686834.9,26379,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464770707,578427.00
06/01/2016 04:45,2,0.000,ALERT,213.51,303.28,59.949,1464770703,"201051344000633","219011344069620",0.00,12.00,0,299.37,304.78,0.0,0.0,0.000,419499.3,419499.3,33310,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464770709,578428.00
06/01/2016 04:45,2,0.000,ALERT,213.06,303.58,59.981,1464770703,"201051344000469","219011344069620",0.00,11.70,0,300.27,304.78,0.0,0.0,0.000,420860.7,420860.7,33242,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464770711,578429.00
06/01/2016 04:45,2,0.000,ALERT,211.93,301.47,59.981,1464770703,"201051344000646","219011344069620",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,424312.9,424312.9,37798,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464770712,578430.00
06/01/2016 04:45,2,0.000,ALERT,212.38,302.37,59.986,1464770703,"274151322000052","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,700188.8,700188.8,26611,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464770714,578431.00
06/01/2016 04:45,2,0.000,ALERT,212.38,301.77,59.981,1464770703,"201051344000585","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,431212.7,431212.7,37799,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464770716,578432.00
06/01/2016 04:45,2,0.000,ALERT,212.38,302.07,59.986,1464770703,"201051344001230","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,427936.5,427936.5,37604,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464770718,578433.00
06/01/2016 04:45,2,0.000,ALERT,212.83,302.68,59.981,1464770703,"201051344000582","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,421336.5,421336.5,37764,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464770720,578434.00
06/01/2016 04:45,2,0.000,ALERT,211.93,301.77,59.975,1464770703,"201051344000955","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,433722.5,433722.5,37703,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464770721,578435.00
06/01/2016 04:45,2,0.000,ALERT,212.61,302.07,59.981,1464770703,"274151322000094","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,565777.7,565777.7,27662,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464770723,578436.00
06/01/2016 04:45,2,0.000,ALERT,213.06,304.48,59.981,1464770703,"201051344000579","219011344069620",0.00,12.30,0,301.77,305.68,0.0,0.0,0.000,434927.0,434927.0,13314,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464770725,578437.00
06/01/2016 04:45,2,0.000,ALERT,212.16,302.07,59.981,1464770703,"201051344000890","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,430889.7,430889.7,37717,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464770727,578438.00
06/01/2016 04:45,2,0.000,ALERT,212.61,301.77,59.954,1464770703,"201051344000438","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,432904.7,432904.7,37723,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464770728,578439.00
06/01/2016 04:45,2,0.000,ALERT,212.61,300.87,59.981,1464770703,"201051344000417","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,425372.1,425372.1,37883,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464770731,578440.00
06/01/2016 04:45,2,0.000,ALERT,212.61,303.58,59.975,1464770703,"274151322000083","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,693879.4,693879.4,26680,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464770732,578441.00
06/01/2016 04:45,2,0.000,ALERT,213.29,302.68,59.975,1464770703,"274151322000076","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,738917.9,738917.9,26681,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464770734,578442.00
06/01/2016 04:45,2,0.000,ALERT,213.06,304.48,59.981,1464770703,"201051344000868","219011344069620",0.00,12.30,0,301.77,305.98,0.0,0.0,0.000,419966.5,419966.5,32963,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464770736,578443.00
06/01/2016 04:45,2,0.000,ALERT,212.61,303.88,59.970,1464770703,"274151322000095","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,731306.8,731306.8,26596,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464770738,578444.00
06/01/2016 04:45,2,0.000,ALERT,212.61,303.58,59.986,1464770703,"201051344000988","219011344069620",0.00,12.30,0,298.77,304.78,0.0,0.0,0.000,417031.8,417031.8,33260,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464770739,578445.00
06/01/2016 04:45,2,0.000,ALERT,212.16,301.17,59.986,1464770703,"201051344001025","219011344069620",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,430891.9,430891.9,37770,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464770741,578446.00
06/01/2016 04:45,2,0.000,ALERT,212.83,303.88,60.012,1464770703,"201051344000458","219011344069620",0.00,13.00,0,301.17,305.98,0.0,0.0,0.000,427859.5,427859.5,33184,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464770743,578447.00
06/01/2016 04:45,2,0.000,ALERT,213.51,303.58,59.954,1464770703,"201051344000853","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,426516.2,426516.2,32784,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464770745,578448.00
06/01/2016 04:45,2,0.000,ALERT,212.61,301.77,59.991,1464770703,"201051344000685","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,432362.0,432362.0,37617,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464770747,578449.00
06/01/2016 04:45,2,0.000,ALERT,212.38,301.17,59.986,1464770703,"201051344000917","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,429209.9,429209.9,37616,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464770749,578450.00
06/01/2016 04:45,2,0.000,ALERT,212.61,301.77,59.986,1464770703,"201051344001145","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,434408.3,434408.3,37468,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464770751,578451.00
06/01/2016 04:45,2,0.000,ALERT,212.38,300.87,59.965,1464770703,"201051344000651","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,426765.2,426765.2,37824,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464770752,578452.00
06/01/2016 04:45,2,0.000,ALERT,212.16,302.68,59.991,1464770703,"274151322000088","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,670678.9,670678.9,26344,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464770754,578453.00
06/01/2016 04:45,2,0.000,ALERT,213.06,302.07,59.981,1464770703,"274151322000068","219011344069620",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,565593.7,565593.7,27872,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464770756,578454.00
06/01/2016 04:45,2,0.000,ALERT,211.93,301.47,60.034,1464770703,"201051344001135","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,422820.8,422820.8,37760,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464770758,578455.00
06/01/2016 04:45,2,0.000,ALERT,212.61,304.48,59.991,1464770703,"201051344000594","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,431715.3,431715.3,33220,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464770760,578456.00
06/01/2016 04:45,2,0.000,ALERT,212.38,301.47,59.975,1464770703,"201051344001203","219011344069620",0.00,12.30,0,299.07,304.48,0.0,0.0,0.000,429829.1,429829.1,37798,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464770761,578457.00
06/01/2016 04:45,2,0.000,ALERT,212.38,303.28,59.991,1464770703,"274151322000054","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,685045.7,685045.7,26373,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464770763,578458.00
06/01/2016 04:45,2,0.000,ALERT,213.06,303.58,59.991,1464770703,"201051344000867","219011344069620",0.00,12.70,0,300.87,305.68,0.0,0.0,0.000,419203.3,419203.3,33228,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464770765,578459.00
06/01/2016 04:45,2,0.000,ALERT,212.38,301.47,60.002,1464770703,"201051344001093","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,428359.5,428359.5,37666,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464770767,578460.00
06/01/2016 04:45,2,0.000,ALERT,212.83,303.58,59.991,1464770703,"201051344000900","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,434881.2,434881.2,32622,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464770769,578461.00
06/01/2016 04:45,2,0.000,ALERT,213.06,303.28,59.991,1464770703,"201051344000648","219011344069620",0.00,11.70,0,300.27,305.08,0.0,0.0,0.000,426690.2,426690.2,32908,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464770770,578462.00
06/01/2016 04:45,2,0.000,ALERT,212.83,304.18,59.986,1464770703,"201051344000569","219011344069620",0.00,12.30,0,301.77,305.98,0.0,0.0,0.000,435986.6,435986.6,32542,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464770772,578463.00
06/01/2016 04:45,2,0.000,ALERT,212.83,303.88,59.986,1464770703,"201051344000983","219011344069620",0.00,12.70,0,301.47,305.68,0.0,0.0,0.000,427505.5,427505.5,33026,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464770774,578464.00
06/01/2016 04:45,2,0.000,ALERT,212.83,303.58,60.007,1464770703,"201051344001158","219011344069620",0.00,11.70,0,300.57,304.78,0.0,0.0,0.000,421813.3,421813.3,33289,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464770776,578465.00
06/01/2016 04:45,2,0.000,ALERT,213.29,304.18,59.970,1464770703,"201051344000576","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,428818.5,428818.5,32697,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464770777,578466.00
06/01/2016 04:45,2,0.000,ALERT,212.38,301.77,59.986,1464770703,"274151322000087","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,658581.5,658581.5,26471,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464770779,578467.00
06/01/2016 05:00,2,0.000,ALERT,212.61,302.07,59.954,1464771603,"201051344000645","219011344069620",0.00,12.70,0,300.87,305.38,0.0,0.0,0.000,428355.2,428355.2,32833,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464771605,578468.00
06/01/2016 05:00,2,0.000,ALERT,212.16,301.77,59.938,1464771603,"274151322000085","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,686834.9,686834.9,26381,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464771606,578469.00
06/01/2016 05:00,2,0.000,ALERT,212.83,301.77,59.944,1464771603,"201051344000633","219011344069620",0.00,12.00,0,299.37,304.78,0.0,0.0,0.000,419499.3,419499.3,33312,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464771608,578470.00
06/01/2016 05:00,2,0.000,ALERT,212.38,302.07,59.949,1464771603,"201051344000469","219011344069620",0.00,11.70,0,299.97,304.78,0.0,0.0,0.000,420860.7,420860.7,33244,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464771610,578471.00
06/01/2016 05:00,2,0.000,ALERT,211.70,300.27,59.949,1464771603,"201051344000646","219011344069620",0.00,12.00,0,298.47,303.88,0.0,0.0,0.000,424312.9,424312.9,37800,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464771612,578472.00
06/01/2016 05:00,2,0.000,ALERT,211.70,301.77,59.944,1464771603,"274151322000052","219011344069620",0.00,13.30,0,299.67,304.48,0.0,0.0,0.000,700188.8,700188.8,26613,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464771614,578473.00
06/01/2016 05:00,2,0.000,ALERT,212.16,300.27,59.959,1464771603,"201051344000585","219011344069620",0.00,12.70,0,298.47,304.18,0.0,0.0,0.000,431212.7,431212.7,37801,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464771616,578474.00
06/01/2016 05:00,2,0.000,ALERT,211.70,300.57,59.991,1464771603,"201051344001230","219011344069620",0.00,12.30,0,299.37,304.48,0.0,0.0,0.000,427936.5,427936.5,37606,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464771618,578475.00
06/01/2016 05:00,2,0.000,ALERT,212.38,301.17,59.949,1464771603,"201051344000582","219011344069620",0.00,12.00,0,299.67,304.78,0.0,0.0,0.000,421336.5,421336.5,37766,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464771620,578476.00
06/01/2016 05:00,2,0.000,ALERT,211.70,300.27,59.938,1464771603,"201051344000955","219011344069620",0.00,12.30,0,299.07,304.18,0.0,0.0,0.000,433722.5,433722.5,37705,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464771622,578477.00
06/01/2016 05:00,2,0.000,ALERT,212.16,301.47,59.938,1464771603,"274151322000094","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,565777.7,565777.7,27664,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464771623,578478.00
06/01/2016 05:00,2,0.000,ALERT,212.38,302.98,59.949,1464771603,"201051344000579","219011344069620",0.00,12.30,0,301.47,306.28,0.0,0.0,0.000,434927.0,434927.0,13316,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464771625,578479.00
06/01/2016 05:00,2,0.000,ALERT,211.93,300.57,59.949,1464771603,"201051344000890","219011344069620",0.00,12.70,0,299.37,305.38,0.0,0.0,0.000,430889.7,430889.7,37719,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464771627,578480.00
06/01/2016 05:00,2,0.000,ALERT,212.16,300.27,59.970,1464771603,"201051344000438","219011344069620",0.00,12.00,0,298.77,304.78,0.0,0.0,0.000,432904.7,432904.7,37725,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464771629,578481.00
06/01/2016 05:00,2,0.000,ALERT,212.16,299.37,59.949,1464771603,"201051344000417","219011344069620",0.00,12.30,0,298.47,303.88,0.0,0.0,0.000,425372.1,425372.1,37885,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464771631,578482.00
06/01/2016 05:00,2,0.000,ALERT,212.16,302.07,59.949,1464771603,"274151322000083","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,693879.4,693879.4,26682,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464771632,578483.00
06/01/2016 05:00,2,0.000,ALERT,212.61,302.37,59.954,1464771603,"274151322000076","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,738917.9,738917.9,26683,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464771634,578484.00
06/01/2016 05:00,2,0.000,ALERT,212.38,302.98,59.954,1464771603,"201051344000868","219011344069620",0.00,12.30,0,301.47,306.28,0.0,0.0,0.000,419966.5,419966.5,32965,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464771636,578485.00
06/01/2016 05:00,2,0.000,ALERT,211.93,302.37,59.933,1464771603,"274151322000095","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,731306.8,731306.8,26598,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464771638,578486.00
06/01/2016 05:00,2,0.000,ALERT,212.16,302.07,59.949,1464771603,"201051344000988","219011344069620",0.00,12.70,0,298.77,305.08,0.0,0.0,0.000,417031.8,417031.8,33262,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464771639,578487.00
06/01/2016 05:00,2,0.000,ALERT,211.93,299.67,59.938,1464771603,"201051344001025","219011344069620",0.00,12.00,0,298.47,304.78,0.0,0.0,0.000,430891.9,430891.9,37772,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464771641,578488.00
06/01/2016 05:00,2,0.000,ALERT,212.16,302.07,59.944,1464771603,"201051344000458","219011344069620",0.00,13.00,0,300.87,306.58,0.0,0.0,0.000,427859.5,427859.5,33186,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464771643,578489.00
06/01/2016 05:00,2,0.000,ALERT,212.83,302.07,59.949,1464771603,"201051344000853","219011344069620",0.00,12.00,0,300.87,305.68,0.0,0.0,0.000,426516.2,426516.2,32786,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464771645,578490.00
06/01/2016 05:00,2,0.000,ALERT,212.16,299.97,59.975,1464771603,"201051344000685","219011344069620",0.00,12.30,0,299.07,304.48,0.0,0.0,0.000,432362.0,432362.0,37619,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464771647,578491.00
06/01/2016 05:00,2,0.000,ALERT,212.16,299.67,59.944,1464771603,"201051344000917","219011344069620",0.00,13.30,0,297.87,303.28,0.0,0.0,0.000,429209.9,429209.9,37618,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464771649,578492.00
06/01/2016 05:00,2,0.000,ALERT,212.38,300.57,59.975,1464771603,"201051344001145","219011344069620",0.00,12.30,0,299.37,305.38,0.0,0.0,0.000,434408.3,434408.3,37470,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464771651,578493.00
06/01/2016 05:00,2,0.000,ALERT,211.93,299.37,59.959,1464771603,"201051344000651","219011344069620",0.00,11.70,0,298.47,303.88,0.0,0.0,0.000,426765.2,426765.2,37826,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464771653,578494.00
06/01/2016 05:00,2,0.000,ALERT,211.48,301.47,59.944,1464771603,"274151322000088","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,670678.9,670678.9,26346,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464771655,578495.00
06/01/2016 05:00,2,0.000,ALERT,212.61,300.87,59.938,1464771603,"274151322000068","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,565593.7,565593.7,27874,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464771657,578496.00
06/01/2016 05:00,2,0.000,ALERT,211.70,300.27,59.912,1464771603,"201051344001135","219011344069620",0.00,12.30,0,299.07,304.78,0.0,0.0,0.000,422820.8,422820.8,37762,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464771659,578497.00
