ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2016 05:00,2,0.000,ALERT,212.16,302.98,59.944,1464771603,"201051344000594","219011344069620",0.00,12.30,0,300.87,305.68,0.0,0.0,0.000,431715.3,431715.3,33222,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464771660,578498.00
06/01/2016 05:00,2,0.000,ALERT,211.93,299.67,59.949,1464771603,"201051344001203","219011344069620",0.00,12.30,0,298.77,305.98,0.0,0.0,0.000,429829.1,429829.1,37800,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464771662,578499.00
06/01/2016 05:00,2,0.000,ALERT,211.93,302.37,59.944,1464771603,"274151322000054","219011344069620",0.00,14.00,0,299.67,304.48,0.0,0.0,0.000,685045.7,685045.7,26375,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464771664,578500.00
06/01/2016 05:00,2,0.000,ALERT,212.61,302.07,59.944,1464771603,"201051344000867","219011344069620",0.00,12.70,0,300.57,305.98,0.0,0.0,0.000,419203.3,419203.3,33230,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464771666,578501.00
06/01/2016 05:00,2,0.000,ALERT,211.93,299.97,59.959,1464771603,"201051344001093","219011344069620",0.00,13.00,0,298.77,303.88,0.0,0.0,0.000,428359.5,428359.5,37668,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464771668,578502.00
06/01/2016 05:00,2,0.000,ALERT,212.16,302.37,59.949,1464771603,"201051344000900","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,434881.2,434881.2,32624,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464771669,578503.00
06/01/2016 05:00,2,0.000,ALERT,212.61,301.47,59.944,1464771603,"201051344000648","219011344069620",0.00,11.70,0,300.27,305.38,0.0,0.0,0.000,426690.2,426690.2,32910,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464771671,578504.00
06/01/2016 05:00,2,0.000,ALERT,212.38,302.98,59.986,1464771603,"201051344000569","219011344069620",0.00,12.30,0,301.47,305.98,0.0,0.0,0.000,435986.6,435986.6,32544,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464771673,578505.00
06/01/2016 05:00,2,0.000,ALERT,212.38,302.68,59.938,1464771603,"201051344000983","219011344069620",0.00,12.70,0,301.17,305.68,0.0,0.0,0.000,427505.5,427505.5,33028,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464771675,578506.00
06/01/2016 05:00,2,0.000,ALERT,212.38,302.07,59.938,1464771603,"201051344001158","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,421813.3,421813.3,33291,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464771677,578507.00
06/01/2016 05:00,2,0.000,ALERT,212.83,302.98,59.954,1464771603,"201051344000576","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,428818.5,428818.5,32699,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464771678,578508.00
06/01/2016 05:00,2,0.000,ALERT,212.16,301.17,59.949,1464771603,"274151322000087","219011344069620",0.00,14.00,0,299.07,303.58,0.0,0.0,0.000,658581.5,658581.5,26473,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464771680,578509.00
06/01/2016 05:15,2,0.000,ALERT,212.83,301.77,59.981,1464772503,"201051344000645","219011344069620",0.00,12.70,0,288.25,303.88,0.0,0.0,0.000,428355.2,428355.2,32835,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464772506,578510.00
06/01/2016 05:15,2,0.000,ALERT,211.93,301.17,59.970,1464772503,"274151322000085","219011344069620",0.00,13.30,0,287.95,303.28,0.0,0.0,0.000,686834.9,686834.9,26383,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464772507,578511.00
06/01/2016 05:15,2,0.000,ALERT,212.83,301.47,60.002,1464772503,"201051344000633","219011344069620",0.00,12.00,0,286.44,303.28,0.0,0.0,0.000,419499.3,419499.3,33314,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464772509,578512.00
06/01/2016 05:15,2,0.000,ALERT,212.38,301.77,59.986,1464772503,"201051344000469","219011344069620",0.00,11.70,0,287.05,303.58,0.0,0.0,0.000,420860.7,420860.7,33246,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464772511,578513.00
06/01/2016 05:15,2,0.000,ALERT,211.25,300.27,59.970,1464772503,"201051344000646","219011344069620",0.00,12.30,0,286.14,301.47,0.0,0.0,0.000,424312.9,424312.9,37802,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464772513,578514.00
06/01/2016 05:15,2,0.000,ALERT,211.48,300.87,59.970,1464772503,"274151322000052","219011344069620",0.00,13.30,0,287.65,303.88,0.0,0.0,0.000,700188.8,700188.8,26615,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464772515,578515.00
06/01/2016 05:15,2,0.000,ALERT,211.70,300.27,59.954,1464772503,"201051344000585","219011344069620",0.00,12.70,0,286.44,301.77,0.0,0.0,0.000,431212.7,431212.7,37803,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464772517,578516.00
06/01/2016 05:15,2,0.000,ALERT,211.48,300.57,59.975,1464772503,"201051344001230","219011344069620",0.00,12.30,0,286.74,302.07,0.0,0.0,0.000,427936.5,427936.5,37608,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464772518,578517.00
06/01/2016 05:15,2,0.000,ALERT,212.16,300.87,59.981,1464772503,"201051344000582","219011344069620",0.00,12.00,0,287.65,302.37,0.0,0.0,0.000,421336.5,421336.5,37768,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464772520,578518.00
06/01/2016 05:15,2,0.000,ALERT,211.25,299.97,59.954,1464772503,"201051344000955","219011344069620",0.00,12.30,0,286.44,301.47,0.0,0.0,0.000,433722.5,433722.5,37707,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464772522,578519.00
06/01/2016 05:15,2,0.000,ALERT,211.93,300.87,59.965,1464772503,"274151322000094","219011344069620",0.00,12.70,0,287.65,302.68,0.0,0.0,0.000,565777.7,565777.7,27666,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464772524,578520.00
06/01/2016 05:15,2,0.000,ALERT,212.38,302.37,59.975,1464772503,"201051344000579","219011344069620",0.00,12.30,0,288.85,304.48,0.0,0.0,0.000,434927.0,434927.0,13318,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464772526,578521.00
06/01/2016 05:15,2,0.000,ALERT,211.48,300.57,59.991,1464772503,"201051344000890","219011344069620",0.00,12.70,0,287.05,302.68,0.0,0.0,0.000,430889.7,430889.7,37721,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464772528,578522.00
06/01/2016 05:15,2,0.000,ALERT,211.70,299.97,59.970,1464772503,"201051344000438","219011344069620",0.00,12.00,0,286.44,302.07,0.0,0.0,0.000,432904.7,432904.7,37727,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464772529,578523.00
06/01/2016 05:15,2,0.000,ALERT,211.70,299.67,59.970,1464772503,"201051344000417","219011344069620",0.00,12.30,0,286.14,300.87,0.0,0.0,0.000,425372.1,425372.1,37887,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464772531,578524.00
06/01/2016 05:15,2,0.000,ALERT,211.93,301.47,59.954,1464772503,"274151322000083","219011344069620",0.00,13.00,0,288.25,304.18,0.0,0.0,0.000,693879.4,693879.4,26684,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464772533,578525.00
06/01/2016 05:15,2,0.000,ALERT,212.61,301.47,59.933,1464772503,"274151322000076","219011344069620",0.00,13.00,0,287.95,303.58,0.0,0.0,0.000,738917.9,738917.9,26685,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464772535,578526.00
06/01/2016 05:15,2,0.000,ALERT,211.93,301.77,59.965,1464772503,"201051344000868","219011344069620",0.00,12.00,0,288.85,304.78,0.0,0.0,0.000,419966.5,419966.5,32967,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464772537,578527.00
06/01/2016 05:15,2,0.000,ALERT,211.70,302.37,59.922,1464772503,"274151322000095","219011344069620",0.00,12.70,0,288.85,304.48,0.0,0.0,0.000,731306.8,731306.8,26600,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464772538,578528.00
06/01/2016 05:15,2,0.000,ALERT,211.93,301.77,59.970,1464772503,"201051344000988","219011344069620",0.00,12.70,0,285.54,303.58,0.0,0.0,0.000,417031.8,417031.8,33264,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464772540,578529.00
06/01/2016 05:15,2,0.000,ALERT,211.25,299.37,59.959,1464772503,"201051344001025","219011344069620",0.00,12.00,0,285.84,302.07,0.0,0.0,0.000,430891.9,430891.9,37774,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464772542,578530.00
06/01/2016 05:15,2,0.000,ALERT,212.16,301.77,59.965,1464772503,"201051344000458","219011344069620",0.00,13.00,0,288.25,304.78,0.0,0.0,0.000,427859.5,427859.5,33188,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464772544,578531.00
06/01/2016 05:15,2,0.000,ALERT,212.83,301.77,59.975,1464772503,"201051344000853","219011344069620",0.00,12.00,0,287.95,304.18,0.0,0.0,0.000,426516.2,426516.2,32788,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464772546,578532.00
06/01/2016 05:15,2,0.000,ALERT,211.93,299.97,59.970,1464772503,"201051344000685","219011344069620",0.00,12.70,0,286.74,301.77,0.0,0.0,0.000,432362.0,432362.0,37621,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464772547,578533.00
06/01/2016 05:15,2,0.000,ALERT,211.70,299.67,59.981,1464772503,"201051344000917","219011344069620",0.00,13.30,0,285.54,300.87,0.0,0.0,0.000,429209.9,429209.9,37620,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464772549,578534.00
06/01/2016 05:15,2,0.000,ALERT,211.93,300.57,59.981,1464772503,"201051344001145","219011344069620",0.00,12.30,0,286.74,302.37,0.0,0.0,0.000,434408.3,434408.3,37472,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464772551,578535.00
06/01/2016 05:15,2,0.000,ALERT,211.70,299.37,60.012,1464772503,"201051344000651","219011344069620",0.00,11.70,0,286.14,301.17,0.0,0.0,0.000,426765.2,426765.2,37828,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464772553,578536.00
06/01/2016 05:15,2,0.000,ALERT,211.48,301.17,59.981,1464772503,"274151322000088","219011344069620",0.00,13.70,0,287.95,303.58,0.0,0.0,0.000,670678.9,670678.9,26348,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464772555,578537.00
06/01/2016 05:15,2,0.000,ALERT,212.61,300.27,59.954,1464772503,"274151322000068","219011344069620",0.00,13.70,0,287.35,302.68,0.0,0.0,0.000,565593.7,565593.7,27876,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464772556,578538.00
06/01/2016 05:15,2,0.000,ALERT,211.25,299.97,59.986,1464772503,"201051344001135","219011344069620",0.00,12.30,0,286.74,302.07,0.0,0.0,0.000,422820.8,422820.8,37764,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464772558,578539.00
06/01/2016 05:15,2,0.000,ALERT,211.93,302.68,59.986,1464772503,"201051344000594","219011344069620",0.00,12.30,0,287.95,304.18,0.0,0.0,0.000,431715.3,431715.3,33224,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464772560,578540.00
06/01/2016 05:15,2,0.000,ALERT,211.70,299.97,59.996,1464772503,"201051344001203","219011344069620",0.00,12.30,0,286.44,303.28,0.0,0.0,0.000,429829.1,429829.1,37802,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464772562,578541.00
06/01/2016 05:15,2,0.000,ALERT,211.48,301.17,59.981,1464772503,"274151322000054","219011344069620",0.00,13.70,0,288.25,303.88,0.0,0.0,0.000,685045.7,685045.7,26377,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464772564,578542.00
06/01/2016 05:15,2,0.000,ALERT,212.61,301.77,59.986,1464772503,"201051344000867","219011344069620",0.00,12.70,0,287.95,304.18,0.0,0.0,0.000,419203.3,419203.3,33232,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464772565,578543.00
06/01/2016 05:15,2,0.000,ALERT,211.70,300.27,59.938,1464772503,"201051344001093","219011344069620",0.00,13.00,0,286.74,301.47,0.0,0.0,0.000,428359.5,428359.5,37670,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464772567,578544.00
06/01/2016 05:15,2,0.000,ALERT,212.16,302.07,59.959,1464772503,"201051344000900","219011344069620",0.00,12.30,0,287.65,303.88,0.0,0.0,0.000,434881.2,434881.2,32626,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464772569,578545.00
06/01/2016 05:15,2,0.000,ALERT,212.16,300.87,59.933,1464772503,"201051344000648","219011344069620",0.00,11.70,0,287.35,303.88,0.0,0.0,0.000,426690.2,426690.2,32912,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464772571,578546.00
06/01/2016 05:15,2,0.000,ALERT,212.16,302.68,59.975,1464772503,"201051344000569","219011344069620",0.00,12.30,0,288.55,304.78,0.0,0.0,0.000,435986.6,435986.6,32546,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464772573,578547.00
06/01/2016 05:15,2,0.000,ALERT,212.16,302.07,59.975,1464772503,"201051344000983","219011344069620",0.00,12.70,0,288.25,304.18,0.0,0.0,0.000,427505.5,427505.5,33030,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464772575,578548.00
06/01/2016 05:15,2,0.000,ALERT,212.16,301.47,59.975,1464772503,"201051344001158","219011344069620",0.00,12.00,0,287.35,303.58,0.0,0.0,0.000,421813.3,421813.3,33293,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464772576,578549.00
06/01/2016 05:15,2,0.000,ALERT,212.38,302.07,59.970,1464772503,"201051344000576","219011344069620",0.00,12.00,0,288.25,304.18,0.0,0.0,0.000,428818.5,428818.5,32701,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464772578,578550.00
06/01/2016 05:15,2,0.000,ALERT,211.93,300.27,59.975,1464772503,"274151322000087","219011344069620",0.00,14.00,0,287.35,302.98,0.0,0.0,0.000,658581.5,658581.5,26475,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464772580,578551.00
06/01/2016 05:30,2,0.000,ALERT,212.16,301.47,60.007,1464773403,"201051344000645","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,428355.2,428355.2,32837,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464773405,578552.00
06/01/2016 05:30,2,0.000,ALERT,211.70,300.57,60.002,1464773403,"274151322000085","219011344069620",0.00,13.30,0,299.37,302.68,0.0,0.0,0.000,686834.9,686834.9,26385,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464773407,578553.00
06/01/2016 05:30,2,0.000,ALERT,212.38,301.17,60.002,1464773403,"201051344000633","219011344069620",0.00,12.00,0,297.87,302.98,0.0,0.0,0.000,419499.3,419499.3,33316,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464773409,578554.00
06/01/2016 05:30,2,0.000,ALERT,211.93,301.47,59.970,1464773403,"201051344000469","219011344069620",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,420860.7,420860.7,33248,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464773411,578555.00
06/01/2016 05:30,2,0.000,ALERT,211.03,299.07,60.007,1464773403,"201051344000646","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,424312.9,424312.9,37804,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464773413,578556.00
06/01/2016 05:30,2,0.000,ALERT,211.03,300.27,59.996,1464773403,"274151322000052","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,700188.8,700188.8,26617,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464773414,578557.00
06/01/2016 05:30,2,0.000,ALERT,211.25,299.07,60.012,1464773403,"201051344000585","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,431212.7,431212.7,37805,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464773416,578558.00
06/01/2016 05:30,2,0.000,ALERT,211.25,299.37,60.002,1464773403,"201051344001230","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,427936.5,427936.5,37610,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464773418,578559.00
06/01/2016 05:30,2,0.000,ALERT,211.70,299.67,60.007,1464773403,"201051344000582","219011344069620",0.00,12.00,0,298.77,302.07,0.0,0.0,0.000,421336.5,421336.5,37770,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464773420,578560.00
06/01/2016 05:30,2,0.000,ALERT,210.80,298.77,59.986,1464773403,"201051344000955","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,433722.5,433722.5,37709,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464773421,578561.00
06/01/2016 05:30,2,0.000,ALERT,211.48,300.27,59.996,1464773403,"274151322000094","219011344069620",0.00,12.70,0,299.07,302.07,0.0,0.0,0.000,565777.7,565777.7,27668,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464773423,578562.00
06/01/2016 05:30,2,0.000,ALERT,211.70,301.77,60.002,1464773403,"201051344000579","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,434927.0,434927.0,13320,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464773425,578563.00
06/01/2016 05:30,2,0.000,ALERT,211.03,299.37,59.996,1464773403,"201051344000890","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,430889.7,430889.7,37723,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464773427,578564.00
06/01/2016 05:30,2,0.000,ALERT,211.25,298.77,59.981,1464773403,"201051344000438","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,432904.7,432904.7,37729,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464773429,578565.00
06/01/2016 05:30,2,0.000,ALERT,211.25,298.47,59.996,1464773403,"201051344000417","219011344069620",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,425372.1,425372.1,37889,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464773431,578566.00
06/01/2016 05:30,2,0.000,ALERT,211.48,301.47,59.970,1464773403,"274151322000083","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,693879.4,693879.4,26686,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464773433,578567.00
06/01/2016 05:30,2,0.000,ALERT,211.93,300.27,59.986,1464773403,"274151322000076","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,738917.9,738917.9,26687,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464773434,578568.00
06/01/2016 05:30,2,0.000,ALERT,211.70,302.07,60.002,1464773403,"201051344000868","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,419966.5,419966.5,32969,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464773436,578569.00
06/01/2016 05:30,2,0.000,ALERT,211.03,301.17,59.981,1464773403,"274151322000095","219011344069620",0.00,12.70,0,300.27,303.58,0.0,0.0,0.000,731306.8,731306.8,26602,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464773438,578570.00
06/01/2016 05:30,2,0.000,ALERT,211.48,301.17,59.991,1464773403,"201051344000988","219011344069620",0.00,12.70,0,297.26,303.28,0.0,0.0,0.000,417031.8,417031.8,33266,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464773440,578571.00
06/01/2016 05:30,2,0.000,ALERT,210.80,298.17,59.986,1464773403,"201051344001025","219011344069620",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,430891.9,430891.9,37776,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464773442,578572.00
06/01/2016 05:30,2,0.000,ALERT,211.48,301.17,59.986,1464773403,"201051344000458","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,427859.5,427859.5,33190,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464773444,578573.00
06/01/2016 05:30,2,0.000,ALERT,212.16,300.87,59.986,1464773403,"201051344000853","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,426516.2,426516.2,32790,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464773446,578574.00
06/01/2016 05:30,2,0.000,ALERT,211.48,298.77,59.975,1464773403,"201051344000685","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,432362.0,432362.0,37623,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464773447,578575.00
06/01/2016 05:30,2,0.000,ALERT,211.03,297.87,59.981,1464773403,"201051344000917","219011344069620",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,429209.9,429209.9,37622,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464773449,578576.00
06/01/2016 05:30,2,0.000,ALERT,211.48,299.07,59.981,1464773403,"201051344001145","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,434408.3,434408.3,37474,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464773451,578577.00
06/01/2016 05:30,2,0.000,ALERT,211.25,298.17,59.986,1464773403,"201051344000651","219011344069620",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,426765.2,426765.2,37830,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464773453,578578.00
06/01/2016 05:30,2,0.000,ALERT,211.03,300.27,59.970,1464773403,"274151322000088","219011344069620",0.00,13.70,0,299.37,302.37,0.0,0.0,0.000,670678.9,670678.9,26350,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464773455,578579.00
06/01/2016 05:30,2,0.000,ALERT,212.16,300.27,59.965,1464773403,"274151322000068","219011344069620",0.00,13.70,0,298.77,301.47,0.0,0.0,0.000,565593.7,565593.7,27878,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464773456,578580.00
06/01/2016 05:30,2,0.000,ALERT,210.80,298.77,59.975,1464773403,"201051344001135","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,422820.8,422820.8,37766,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464773458,578581.00
06/01/2016 05:30,2,0.000,ALERT,211.48,301.77,59.981,1464773403,"201051344000594","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,431715.3,431715.3,33226,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464773460,578582.00
06/01/2016 05:30,2,0.000,ALERT,211.03,298.47,60.028,1464773403,"201051344001203","219011344069620",0.00,12.30,0,297.57,303.28,0.0,0.0,0.000,429829.1,429829.1,37804,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464773462,578583.00
06/01/2016 05:30,2,0.000,ALERT,211.25,301.17,59.975,1464773403,"274151322000054","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,685045.7,685045.7,26379,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464773464,578584.00
06/01/2016 05:30,2,0.000,ALERT,211.93,301.17,59.986,1464773403,"201051344000867","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,419203.3,419203.3,33234,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464773466,578585.00
06/01/2016 05:30,2,0.000,ALERT,211.25,298.77,59.981,1464773403,"201051344001093","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,428359.5,428359.5,37672,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464773467,578586.00
06/01/2016 05:30,2,0.000,ALERT,211.70,301.17,59.986,1464773403,"201051344000900","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,434881.2,434881.2,32628,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464773469,578587.00
06/01/2016 05:30,2,0.000,ALERT,211.93,300.87,59.986,1464773403,"201051344000648","219011344069620",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,426690.2,426690.2,32914,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464773471,578588.00
06/01/2016 05:30,2,0.000,ALERT,211.70,301.77,59.996,1464773403,"201051344000569","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,435986.6,435986.6,32548,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464773473,578589.00
06/01/2016 05:30,2,0.000,ALERT,211.70,301.17,59.981,1464773403,"201051344000983","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,427505.5,427505.5,33032,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464773474,578590.00
06/01/2016 05:30,2,0.000,ALERT,211.70,300.87,59.975,1464773403,"201051344001158","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,421813.3,421813.3,33295,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464773476,578591.00
06/01/2016 05:30,2,0.000,ALERT,212.16,301.77,59.986,1464773403,"201051344000576","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,428818.5,428818.5,32703,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464773478,578592.00
06/01/2016 05:30,2,0.000,ALERT,211.25,299.67,59.975,1464773403,"274151322000087","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,658581.5,658581.5,26477,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464773480,578593.00
06/01/2016 05:45,2,0.000,ALERT,211.93,300.87,59.965,1464774303,"201051344000645","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,428355.2,428355.2,32839,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464774305,578594.00
06/01/2016 05:45,2,0.000,ALERT,211.03,300.87,59.965,1464774303,"274151322000085","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,686834.9,686834.9,26387,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464774307,578595.00
06/01/2016 05:45,2,0.000,ALERT,212.16,300.57,59.975,1464774303,"201051344000633","219011344069620",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,419499.3,419499.3,33318,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464774309,578596.00
06/01/2016 05:45,2,0.000,ALERT,211.48,300.57,59.975,1464774303,"201051344000469","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,420860.7,420860.7,33250,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464774311,578597.00
06/01/2016 05:45,2,0.000,ALERT,211.25,300.27,59.981,1464774303,"201051344000646","219011344069620",0.00,12.30,0,296.36,301.47,0.0,0.0,0.000,424312.9,424312.9,37806,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464774313,578598.00
06/01/2016 05:45,2,0.000,ALERT,210.80,299.97,59.996,1464774303,"274151322000052","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,700188.8,700188.8,26619,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464774314,578599.00
06/01/2016 05:45,2,0.000,ALERT,211.48,300.57,59.975,1464774303,"201051344000585","219011344069620",0.00,12.70,0,296.66,301.47,0.0,0.0,0.000,431212.7,431212.7,37807,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464774316,578600.00
06/01/2016 05:45,2,0.000,ALERT,211.48,300.57,59.991,1464774303,"201051344001230","219011344069620",0.00,12.30,0,296.96,301.77,0.0,0.0,0.000,427936.5,427936.5,37612,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464774318,578601.00
06/01/2016 05:45,2,0.000,ALERT,211.93,301.17,59.954,1464774303,"201051344000582","219011344069620",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,421336.5,421336.5,37772,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464774320,578602.00
06/01/2016 05:45,2,0.000,ALERT,211.25,300.57,59.986,1464774303,"201051344000955","219011344069620",0.00,12.70,0,296.66,301.47,0.0,0.0,0.000,433722.5,433722.5,37711,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464774322,578603.00
06/01/2016 05:45,2,0.000,ALERT,211.03,299.97,59.981,1464774303,"274151322000094","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,565777.7,565777.7,27670,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464774323,578604.00
06/01/2016 05:45,2,0.000,ALERT,211.48,301.47,59.986,1464774303,"201051344000579","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,434927.0,434927.0,13322,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464774325,578605.00
06/01/2016 05:45,2,0.000,ALERT,211.25,300.57,59.996,1464774303,"201051344000890","219011344069620",0.00,12.70,0,297.57,302.68,0.0,0.0,0.000,430889.7,430889.7,37725,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464774327,578606.00
06/01/2016 05:45,2,0.000,ALERT,211.70,300.57,60.007,1464774303,"201051344000438","219011344069620",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,432904.7,432904.7,37731,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464774329,578607.00
06/01/2016 05:45,2,0.000,ALERT,211.48,299.67,59.938,1464774303,"201051344000417","219011344069620",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,425372.1,425372.1,37891,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464774331,578608.00
06/01/2016 05:45,2,0.000,ALERT,211.03,300.57,59.975,1464774303,"274151322000083","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,693879.4,693879.4,26688,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464774332,578609.00
06/01/2016 05:45,2,0.000,ALERT,211.70,300.87,60.012,1464774303,"274151322000076","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,738917.9,738917.9,26689,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464774334,578610.00
06/01/2016 05:45,2,0.000,ALERT,211.25,301.17,59.981,1464774303,"201051344000868","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,419966.5,419966.5,32971,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464774336,578611.00
06/01/2016 05:45,2,0.000,ALERT,210.80,301.47,59.970,1464774303,"274151322000095","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,731306.8,731306.8,26604,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464774338,578612.00
06/01/2016 05:45,2,0.000,ALERT,211.48,300.87,60.012,1464774303,"201051344000988","219011344069620",0.00,12.30,0,296.66,302.68,0.0,0.0,0.000,417031.8,417031.8,33268,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464774340,578613.00
06/01/2016 05:45,2,0.000,ALERT,211.25,299.37,59.981,1464774303,"201051344001025","219011344069620",0.00,12.00,0,296.36,302.07,0.0,0.0,0.000,430891.9,430891.9,37778,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464774341,578614.00
06/01/2016 05:45,2,0.000,ALERT,211.25,300.87,59.970,1464774303,"201051344000458","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,427859.5,427859.5,33192,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464774343,578615.00
06/01/2016 05:45,2,0.000,ALERT,211.93,300.87,59.981,1464774303,"201051344000853","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,426516.2,426516.2,32792,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464774345,578616.00
06/01/2016 05:45,2,0.000,ALERT,211.70,299.97,59.975,1464774303,"201051344000685","219011344069620",0.00,12.70,0,296.66,301.47,0.0,0.0,0.000,432362.0,432362.0,37625,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464774347,578617.00
06/01/2016 05:45,2,0.000,ALERT,211.48,299.37,59.991,1464774303,"201051344000917","219011344069620",0.00,13.30,0,295.16,300.87,0.0,0.0,0.000,429209.9,429209.9,37624,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464774349,578618.00
06/01/2016 05:45,2,0.000,ALERT,211.70,300.27,59.981,1464774303,"201051344001145","219011344069620",0.00,12.30,0,296.96,302.37,0.0,0.0,0.000,434408.3,434408.3,37476,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464774351,578619.00
06/01/2016 05:45,2,0.000,ALERT,211.48,299.37,59.975,1464774303,"201051344000651","219011344069620",0.00,11.70,0,296.36,301.17,0.0,0.0,0.000,426765.2,426765.2,37832,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464774353,578620.00
06/01/2016 05:45,2,0.000,ALERT,210.57,299.97,59.981,1464774303,"274151322000088","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,670678.9,670678.9,26352,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464774354,578621.00
06/01/2016 05:45,2,0.000,ALERT,211.48,299.67,59.981,1464774303,"274151322000068","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,565593.7,565593.7,27880,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464774356,578622.00
06/01/2016 05:45,2,0.000,ALERT,211.03,299.97,59.981,1464774303,"201051344001135","219011344069620",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,422820.8,422820.8,37768,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464774358,578623.00
06/01/2016 05:45,2,0.000,ALERT,211.03,301.17,59.981,1464774303,"201051344000594","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,431715.3,431715.3,33228,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464774360,578624.00
06/01/2016 05:45,2,0.000,ALERT,211.48,299.67,59.981,1464774303,"201051344001203","219011344069620",0.00,12.30,0,296.66,303.28,0.0,0.0,0.000,429829.1,429829.1,37806,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464774362,578625.00
06/01/2016 05:45,2,0.000,ALERT,210.57,300.27,59.944,1464774303,"274151322000054","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,685045.7,685045.7,26381,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464774364,578626.00
06/01/2016 05:45,2,0.000,ALERT,211.70,300.57,59.986,1464774303,"201051344000867","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,419203.3,419203.3,33236,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464774366,578627.00
06/01/2016 05:45,2,0.000,ALERT,211.48,300.27,59.991,1464774303,"201051344001093","219011344069620",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,428359.5,428359.5,37674,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464774367,578628.00
06/01/2016 05:45,2,0.000,ALERT,211.25,300.57,59.986,1464774303,"201051344000900","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,434881.2,434881.2,32630,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464774369,578629.00
06/01/2016 05:45,2,0.000,ALERT,211.48,299.97,59.975,1464774303,"201051344000648","219011344069620",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,426690.2,426690.2,32916,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464774371,578630.00
06/01/2016 05:45,2,0.000,ALERT,211.48,301.17,59.986,1464774303,"201051344000569","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,435986.6,435986.6,32550,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464774373,578631.00
06/01/2016 05:45,2,0.000,ALERT,211.48,300.87,59.981,1464774303,"201051344000983","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,427505.5,427505.5,33034,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464774374,578632.00
06/01/2016 05:45,2,0.000,ALERT,211.48,300.27,60.007,1464774303,"201051344001158","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,421813.3,421813.3,33297,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464774376,578633.00
06/01/2016 05:45,2,0.000,ALERT,211.93,301.17,59.938,1464774303,"201051344000576","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,428818.5,428818.5,32705,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464774378,578634.00
06/01/2016 05:45,2,0.000,ALERT,211.03,299.07,59.965,1464774303,"274151322000087","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,658581.5,658581.5,26479,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464774380,578635.00
06/01/2016 06:00,2,0.000,ALERT,212.61,302.07,59.933,1464775203,"201051344000645","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,428355.2,428355.2,32841,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464775205,578636.00
06/01/2016 06:00,2,0.000,ALERT,211.70,300.87,60.007,1464775203,"274151322000085","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,686834.9,686834.9,26389,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464775207,578637.00
06/01/2016 06:00,2,0.000,ALERT,212.61,301.47,59.975,1464775203,"201051344000633","219011344069620",0.00,12.00,0,296.66,302.68,0.0,0.0,0.000,419499.3,419499.3,33320,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464775209,578638.00
06/01/2016 06:00,2,0.000,ALERT,212.16,301.47,59.986,1464775203,"201051344000469","219011344069620",0.00,11.70,0,297.57,302.68,0.0,0.0,0.000,420860.7,420860.7,33252,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464775210,578639.00
06/01/2016 06:00,2,0.000,ALERT,211.70,301.17,60.002,1464775203,"201051344000646","219011344069620",0.00,12.30,0,296.96,302.68,0.0,0.0,0.000,424312.9,424312.9,37808,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464775212,578640.00
06/01/2016 06:00,2,0.000,ALERT,211.03,301.77,59.981,1464775203,"274151322000052","219011344069620",0.00,13.30,0,297.57,302.68,0.0,0.0,0.000,700188.8,700188.8,26621,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464775214,578641.00
06/01/2016 06:00,2,0.000,ALERT,212.38,301.47,59.991,1464775203,"201051344000585","219011344069620",0.00,13.00,0,297.26,302.68,0.0,0.0,0.000,431212.7,431212.7,37809,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464775216,578642.00
