ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2016 06:00,2,0.000,ALERT,211.93,301.47,59.981,1464775203,"201051344001230","219011344069620",0.00,12.30,0,297.87,302.98,0.0,0.0,0.000,427936.5,427936.5,37614,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464775218,578643.00
06/01/2016 06:00,2,0.000,ALERT,212.61,302.07,59.986,1464775203,"201051344000582","219011344069620",0.00,12.30,0,298.17,303.28,0.0,0.0,0.000,421336.5,421336.5,37774,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464775220,578644.00
06/01/2016 06:00,2,0.000,ALERT,211.70,301.17,59.975,1464775203,"201051344000955","219011344069620",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,433722.5,433722.5,37713,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464775222,578645.00
06/01/2016 06:00,2,0.000,ALERT,211.70,299.97,59.986,1464775203,"274151322000094","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,565777.7,565777.7,27672,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464775223,578646.00
06/01/2016 06:00,2,0.000,ALERT,212.16,302.37,59.975,1464775203,"201051344000579","219011344069620",0.00,12.70,0,299.07,303.88,0.0,0.0,0.000,434927.0,434927.0,13324,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464775225,578647.00
06/01/2016 06:00,2,0.000,ALERT,211.93,301.47,59.965,1464775203,"201051344000890","219011344069620",0.00,12.70,0,298.17,303.88,0.0,0.0,0.000,430889.7,430889.7,37727,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464775227,578648.00
06/01/2016 06:00,2,0.000,ALERT,212.16,301.17,59.954,1464775203,"201051344000438","219011344069620",0.00,12.30,0,297.57,302.98,0.0,0.0,0.000,432904.7,432904.7,37733,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464775229,578649.00
06/01/2016 06:00,2,0.000,ALERT,212.38,300.87,59.991,1464775203,"201051344000417","219011344069620",0.00,12.70,0,296.96,302.07,0.0,0.0,0.000,425372.1,425372.1,37893,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464775230,578650.00
06/01/2016 06:00,2,0.000,ALERT,211.48,301.17,59.975,1464775203,"274151322000083","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,693879.4,693879.4,26690,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464775232,578651.00
06/01/2016 06:00,2,0.000,ALERT,212.16,301.17,59.965,1464775203,"274151322000076","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,738917.9,738917.9,26691,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464775234,578652.00
06/01/2016 06:00,2,0.000,ALERT,211.93,302.37,59.986,1464775203,"201051344000868","219011344069620",0.00,12.30,0,299.07,303.88,0.0,0.0,0.000,419966.5,419966.5,32973,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464775236,578653.00
06/01/2016 06:00,2,0.000,ALERT,211.48,301.77,59.954,1464775203,"274151322000095","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,731306.8,731306.8,26606,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464775238,578654.00
06/01/2016 06:00,2,0.000,ALERT,211.93,301.77,59.986,1464775203,"201051344000988","219011344069620",0.00,12.70,0,296.06,302.98,0.0,0.0,0.000,417031.8,417031.8,33270,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464775240,578655.00
06/01/2016 06:00,2,0.000,ALERT,211.70,300.27,59.975,1464775203,"201051344001025","219011344069620",0.00,12.00,0,296.96,303.28,0.0,0.0,0.000,430891.9,430891.9,37780,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464775242,578656.00
06/01/2016 06:00,2,0.000,ALERT,211.93,301.77,59.986,1464775203,"201051344000458","219011344069620",0.00,13.30,0,298.47,303.88,0.0,0.0,0.000,427859.5,427859.5,33194,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464775244,578657.00
06/01/2016 06:00,2,0.000,ALERT,212.61,301.47,59.986,1464775203,"201051344000853","219011344069620",0.00,12.30,0,298.17,303.28,0.0,0.0,0.000,426516.2,426516.2,32794,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464775245,578658.00
06/01/2016 06:00,2,0.000,ALERT,212.38,301.17,59.986,1464775203,"201051344000685","219011344069620",0.00,12.70,0,297.26,302.68,0.0,0.0,0.000,432362.0,432362.0,37627,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464775247,578659.00
06/01/2016 06:00,2,0.000,ALERT,212.16,300.57,59.959,1464775203,"201051344000917","219011344069620",0.00,13.30,0,296.36,302.07,0.0,0.0,0.000,429209.9,429209.9,37626,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464775249,578660.00
06/01/2016 06:00,2,0.000,ALERT,212.38,301.47,59.975,1464775203,"201051344001145","219011344069620",0.00,12.30,0,297.87,303.58,0.0,0.0,0.000,434408.3,434408.3,37478,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464775251,578661.00
06/01/2016 06:00,2,0.000,ALERT,212.16,300.27,59.981,1464775203,"201051344000651","219011344069620",0.00,11.70,0,296.96,302.07,0.0,0.0,0.000,426765.2,426765.2,37834,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464775253,578662.00
06/01/2016 06:00,2,0.000,ALERT,211.25,300.87,60.002,1464775203,"274151322000088","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,670678.9,670678.9,26354,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464775254,578663.00
06/01/2016 06:00,2,0.000,ALERT,212.16,300.27,59.996,1464775203,"274151322000068","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,565593.7,565593.7,27882,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464775256,578664.00
06/01/2016 06:00,2,0.000,ALERT,211.48,300.57,60.007,1464775203,"201051344001135","219011344069620",0.00,12.30,0,297.57,303.28,0.0,0.0,0.000,422820.8,422820.8,37770,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464775258,578665.00
06/01/2016 06:00,2,0.000,ALERT,211.70,302.37,60.002,1464775203,"201051344000594","219011344069620",0.00,12.30,0,298.17,303.58,0.0,0.0,0.000,431715.3,431715.3,33230,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464775260,578666.00
06/01/2016 06:00,2,0.000,ALERT,212.16,300.57,60.007,1464775203,"201051344001203","219011344069620",0.00,12.30,0,297.57,304.48,0.0,0.0,0.000,429829.1,429829.1,37808,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464775262,578667.00
06/01/2016 06:00,2,0.000,ALERT,211.25,301.17,59.996,1464775203,"274151322000054","219011344069620",0.00,14.00,0,297.87,302.68,0.0,0.0,0.000,685045.7,685045.7,26383,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464775263,578668.00
06/01/2016 06:00,2,0.000,ALERT,212.38,301.77,60.007,1464775203,"201051344000867","219011344069620",0.00,13.00,0,298.17,303.58,0.0,0.0,0.000,419203.3,419203.3,33238,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464775265,578669.00
06/01/2016 06:00,2,0.000,ALERT,211.93,300.87,59.996,1464775203,"201051344001093","219011344069620",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,428359.5,428359.5,37676,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464775267,578670.00
06/01/2016 06:00,2,0.000,ALERT,211.93,301.47,59.996,1464775203,"201051344000900","219011344069620",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,434881.2,434881.2,32632,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464775269,578671.00
06/01/2016 06:00,2,0.000,ALERT,212.16,300.87,60.039,1464775203,"201051344000648","219011344069620",0.00,11.70,0,297.87,303.28,0.0,0.0,0.000,426690.2,426690.2,32918,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464775270,578672.00
06/01/2016 06:00,2,0.000,ALERT,212.16,302.07,59.981,1464775203,"201051344000569","219011344069620",0.00,12.30,0,299.07,303.88,0.0,0.0,0.000,435986.6,435986.6,32552,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464775272,578673.00
06/01/2016 06:00,2,0.000,ALERT,211.93,301.77,59.986,1464775203,"201051344000983","219011344069620",0.00,12.70,0,298.77,303.58,0.0,0.0,0.000,427505.5,427505.5,33036,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464775274,578674.00
06/01/2016 06:00,2,0.000,ALERT,212.16,301.47,59.991,1464775203,"201051344001158","219011344069620",0.00,12.00,0,297.57,302.68,0.0,0.0,0.000,421813.3,421813.3,33299,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464775276,578675.00
06/01/2016 06:00,2,0.000,ALERT,212.38,301.77,59.986,1464775203,"201051344000576","219011344069620",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,428818.5,428818.5,32707,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464775278,578676.00
06/01/2016 06:00,2,0.000,ALERT,211.70,300.27,59.991,1464775203,"274151322000087","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,658581.5,658581.5,26481,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464775280,578677.00
06/01/2016 06:15,2,0.000,ALERT,211.93,300.57,59.986,1464776104,"201051344000645","219011344069620",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,428355.2,428355.2,32843,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464776106,578678.00
06/01/2016 06:15,2,0.000,ALERT,211.25,299.97,59.991,1464776104,"274151322000085","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,686834.9,686834.9,26391,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464776107,578679.00
06/01/2016 06:15,2,0.000,ALERT,211.93,299.97,60.002,1464776104,"201051344000633","219011344069620",0.00,12.00,0,297.26,302.98,0.0,0.0,0.000,419499.3,419499.3,33322,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464776109,578680.00
06/01/2016 06:15,2,0.000,ALERT,211.48,300.27,59.986,1464776104,"201051344000469","219011344069620",0.00,11.70,0,298.17,302.98,0.0,0.0,0.000,420860.7,420860.7,33254,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464776111,578681.00
06/01/2016 06:15,2,0.000,ALERT,211.03,299.67,59.996,1464776104,"201051344000646","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,424312.9,424312.9,37810,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464776113,578682.00
06/01/2016 06:15,2,0.000,ALERT,211.03,301.17,59.986,1464776104,"274151322000052","219011344069620",0.00,13.70,0,298.17,302.98,0.0,0.0,0.000,700188.8,700188.8,26623,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464776115,578683.00
06/01/2016 06:15,2,0.000,ALERT,211.70,299.97,59.949,1464776104,"201051344000585","219011344069620",0.00,13.00,0,297.87,302.98,0.0,0.0,0.000,431212.7,431212.7,37811,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464776117,578684.00
06/01/2016 06:15,2,0.000,ALERT,211.48,300.27,59.986,1464776104,"201051344001230","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,427936.5,427936.5,37616,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464776118,578685.00
06/01/2016 06:15,2,0.000,ALERT,211.93,300.57,59.944,1464776104,"201051344000582","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,421336.5,421336.5,37776,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464776120,578686.00
06/01/2016 06:15,2,0.000,ALERT,211.03,299.97,60.012,1464776104,"201051344000955","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,433722.5,433722.5,37715,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464776122,578687.00
06/01/2016 06:15,2,0.000,ALERT,211.25,299.97,59.954,1464776104,"274151322000094","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,565777.7,565777.7,27674,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464776124,578688.00
06/01/2016 06:15,2,0.000,ALERT,211.48,301.17,59.991,1464776104,"201051344000579","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,434927.0,434927.0,13326,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464776126,578689.00
06/01/2016 06:15,2,0.000,ALERT,211.25,300.27,59.991,1464776104,"201051344000890","219011344069620",0.00,13.00,0,298.77,303.88,0.0,0.0,0.000,430889.7,430889.7,37729,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464776127,578690.00
06/01/2016 06:15,2,0.000,ALERT,211.70,299.97,60.007,1464776104,"201051344000438","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,432904.7,432904.7,37735,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464776129,578691.00
06/01/2016 06:15,2,0.000,ALERT,211.70,299.37,59.986,1464776104,"201051344000417","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,425372.1,425372.1,37895,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464776131,578692.00
06/01/2016 06:15,2,0.000,ALERT,211.25,300.27,60.028,1464776104,"274151322000083","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,693879.4,693879.4,26692,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464776133,578693.00
06/01/2016 06:15,2,0.000,ALERT,211.93,300.57,59.986,1464776104,"274151322000076","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,738917.9,738917.9,26693,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464776135,578694.00
06/01/2016 06:15,2,0.000,ALERT,211.25,301.17,59.986,1464776104,"201051344000868","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,419966.5,419966.5,32975,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464776136,578695.00
06/01/2016 06:15,2,0.000,ALERT,211.25,300.87,59.949,1464776104,"274151322000095","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,731306.8,731306.8,26608,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464776138,578696.00
06/01/2016 06:15,2,0.000,ALERT,211.25,300.57,59.981,1464776104,"201051344000988","219011344069620",0.00,12.70,0,296.66,302.98,0.0,0.0,0.000,417031.8,417031.8,33272,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464776140,578697.00
06/01/2016 06:15,2,0.000,ALERT,211.25,299.07,59.981,1464776104,"201051344001025","219011344069620",0.00,12.30,0,297.87,303.28,0.0,0.0,0.000,430891.9,430891.9,37782,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464776142,578698.00
06/01/2016 06:15,2,0.000,ALERT,211.48,300.87,59.996,1464776104,"201051344000458","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,427859.5,427859.5,33196,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464776144,578699.00
06/01/2016 06:15,2,0.000,ALERT,212.16,300.27,59.981,1464776104,"201051344000853","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,426516.2,426516.2,32796,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464776146,578700.00
06/01/2016 06:15,2,0.000,ALERT,211.93,299.97,59.975,1464776104,"201051344000685","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,432362.0,432362.0,37629,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464776148,578701.00
06/01/2016 06:15,2,0.000,ALERT,211.70,299.67,59.991,1464776104,"201051344000917","219011344069620",0.00,13.70,0,296.96,302.07,0.0,0.0,0.000,429209.9,429209.9,37628,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464776149,578702.00
06/01/2016 06:15,2,0.000,ALERT,211.93,300.57,59.959,1464776104,"201051344001145","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,434408.3,434408.3,37480,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464776151,578703.00
06/01/2016 06:15,2,0.000,ALERT,211.93,299.37,59.986,1464776104,"201051344000651","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,426765.2,426765.2,37836,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464776153,578704.00
06/01/2016 06:15,2,0.000,ALERT,211.03,299.97,59.986,1464776104,"274151322000088","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,670678.9,670678.9,26356,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464776155,578705.00
06/01/2016 06:15,2,0.000,ALERT,211.93,299.67,59.965,1464776104,"274151322000068","219011344069620",0.00,14.00,0,298.17,301.47,0.0,0.0,0.000,565593.7,565593.7,27884,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464776157,578706.00
06/01/2016 06:15,2,0.000,ALERT,211.48,299.97,59.954,1464776104,"201051344001135","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,422820.8,422820.8,37772,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464776158,578707.00
06/01/2016 06:15,2,0.000,ALERT,211.25,300.87,59.981,1464776104,"201051344000594","219011344069620",0.00,12.30,0,298.77,303.58,0.0,0.0,0.000,431715.3,431715.3,33232,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464776160,578708.00
06/01/2016 06:15,2,0.000,ALERT,211.70,299.97,59.970,1464776104,"201051344001203","219011344069620",0.00,12.30,0,298.17,303.88,0.0,0.0,0.000,429829.1,429829.1,37810,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464776162,578709.00
06/01/2016 06:15,2,0.000,ALERT,211.03,299.97,59.981,1464776104,"274151322000054","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,685045.7,685045.7,26385,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464776164,578710.00
06/01/2016 06:15,2,0.000,ALERT,211.93,300.27,59.954,1464776104,"201051344000867","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,419203.3,419203.3,33240,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464776166,578711.00
06/01/2016 06:15,2,0.000,ALERT,211.70,299.97,59.975,1464776104,"201051344001093","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,428359.5,428359.5,37678,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464776167,578712.00
06/01/2016 06:15,2,0.000,ALERT,211.25,300.27,59.938,1464776104,"201051344000900","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,434881.2,434881.2,32634,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464776169,578713.00
06/01/2016 06:15,2,0.000,ALERT,211.70,299.67,59.970,1464776104,"201051344000648","219011344069620",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,426690.2,426690.2,32920,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464776171,578714.00
06/01/2016 06:15,2,0.000,ALERT,211.25,300.57,60.007,1464776104,"201051344000569","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,435986.6,435986.6,32554,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464776173,578715.00
06/01/2016 06:15,2,0.000,ALERT,211.25,300.27,60.018,1464776104,"201051344000983","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,427505.5,427505.5,33038,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464776175,578716.00
06/01/2016 06:15,2,0.000,ALERT,211.48,299.97,59.975,1464776104,"201051344001158","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,421813.3,421813.3,33301,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464776177,578717.00
06/01/2016 06:15,2,0.000,ALERT,211.70,300.57,59.986,1464776104,"201051344000576","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,428818.5,428818.5,32709,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464776178,578718.00
06/01/2016 06:15,2,0.000,ALERT,211.48,299.67,59.975,1464776104,"274151322000087","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,658581.5,658581.5,26483,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464776180,578719.00
06/01/2016 06:30,2,0.000,ALERT,212.38,301.47,60.028,1464777003,"201051344000645","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,428355.2,428355.2,32845,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777005,578720.00
06/01/2016 06:30,2,0.000,ALERT,211.93,301.17,59.986,1464777003,"274151322000085","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,686834.9,686834.9,26393,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777007,578721.00
06/01/2016 06:30,2,0.000,ALERT,212.61,301.17,60.002,1464777003,"201051344000633","219011344069620",0.00,12.30,0,296.66,301.77,0.0,0.0,0.000,419499.3,419499.3,33324,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777008,578722.00
06/01/2016 06:30,2,0.000,ALERT,211.93,300.87,59.970,1464777003,"201051344000469","219011344069620",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,420860.7,420860.7,33256,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777010,578723.00
06/01/2016 06:30,2,0.000,ALERT,211.93,300.87,59.959,1464777003,"201051344000646","219011344069620",0.00,12.70,0,297.26,305.08,0.0,0.0,0.000,424312.9,424312.9,37812,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464777012,578724.00
06/01/2016 06:30,2,0.000,ALERT,211.70,301.17,60.007,1464777003,"274151322000052","219011344069620",0.00,13.70,0,297.87,302.98,0.0,0.0,0.000,700188.8,700188.8,26625,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777014,578725.00
06/01/2016 06:30,2,0.000,ALERT,212.38,301.17,59.975,1464777003,"201051344000585","219011344069620",0.00,13.00,0,297.57,305.08,0.0,0.0,0.000,431212.7,431212.7,37813,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464777016,578726.00
06/01/2016 06:30,2,0.000,ALERT,212.16,301.17,59.975,1464777003,"201051344001230","219011344069620",0.00,12.70,0,298.17,305.98,0.0,0.0,0.000,427936.5,427936.5,37618,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777017,578727.00
06/01/2016 06:30,2,0.000,ALERT,212.83,301.77,59.986,1464777003,"201051344000582","219011344069620",0.00,12.30,0,298.77,305.98,0.0,0.0,0.000,421336.5,421336.5,37778,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777019,578728.00
06/01/2016 06:30,2,0.000,ALERT,211.70,300.57,59.986,1464777003,"201051344000955","219011344069620",0.00,12.70,0,297.87,305.68,0.0,0.0,0.000,433722.5,433722.5,37717,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777021,578729.00
06/01/2016 06:30,2,0.000,ALERT,211.93,300.57,60.018,1464777003,"274151322000094","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,565777.7,565777.7,27676,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777023,578730.00
06/01/2016 06:30,2,0.000,ALERT,212.16,301.77,59.996,1464777003,"201051344000579","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,434927.0,434927.0,13328,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464777025,578731.00
06/01/2016 06:30,2,0.000,ALERT,211.93,301.47,59.996,1464777003,"201051344000890","219011344069620",0.00,13.00,0,298.17,306.88,0.0,0.0,0.000,430889.7,430889.7,37731,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464777027,578732.00
06/01/2016 06:30,2,0.000,ALERT,212.38,300.87,60.023,1464777003,"201051344000438","219011344069620",0.00,12.30,0,298.17,305.98,0.0,0.0,0.000,432904.7,432904.7,37737,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777028,578733.00
06/01/2016 06:30,2,0.000,ALERT,212.38,300.27,59.991,1464777003,"201051344000417","219011344069620",0.00,12.70,0,297.57,305.08,0.0,0.0,0.000,425372.1,425372.1,37897,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777030,578734.00
06/01/2016 06:30,2,0.000,ALERT,211.70,301.17,59.938,1464777003,"274151322000083","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,693879.4,693879.4,26694,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777032,578735.00
06/01/2016 06:30,2,0.000,ALERT,212.38,300.87,59.991,1464777003,"274151322000076","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,738917.9,738917.9,26695,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777034,578736.00
06/01/2016 06:30,2,0.000,ALERT,211.93,301.77,59.991,1464777003,"201051344000868","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,419966.5,419966.5,32977,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777036,578737.00
06/01/2016 06:30,2,0.000,ALERT,211.70,302.07,59.991,1464777003,"274151322000095","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,731306.8,731306.8,26610,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464777038,578738.00
06/01/2016 06:30,2,0.000,ALERT,211.93,301.17,59.991,1464777003,"201051344000988","219011344069620",0.00,12.70,0,296.36,302.37,0.0,0.0,0.000,417031.8,417031.8,33274,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777039,578739.00
06/01/2016 06:30,2,0.000,ALERT,211.93,299.97,59.991,1464777003,"201051344001025","219011344069620",0.00,12.30,0,297.57,305.68,0.0,0.0,0.000,430891.9,430891.9,37784,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777041,578740.00
06/01/2016 06:30,2,0.000,ALERT,211.93,301.77,59.986,1464777003,"201051344000458","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,427859.5,427859.5,33198,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777043,578741.00
06/01/2016 06:30,2,0.000,ALERT,212.38,300.87,59.975,1464777003,"201051344000853","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,426516.2,426516.2,32798,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777045,578742.00
06/01/2016 06:30,2,0.000,ALERT,212.61,301.17,59.981,1464777003,"201051344000685","219011344069620",0.00,12.70,0,297.87,305.98,0.0,0.0,0.000,432362.0,432362.0,37631,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777047,578743.00
06/01/2016 06:30,2,0.000,ALERT,212.38,300.57,59.938,1464777003,"201051344000917","219011344069620",0.00,13.70,0,296.96,304.48,0.0,0.0,0.000,429209.9,429209.9,37630,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777048,578744.00
06/01/2016 06:30,2,0.000,ALERT,212.61,301.17,59.975,1464777003,"201051344001145","219011344069620",0.00,12.70,0,298.17,306.88,0.0,0.0,0.000,434408.3,434408.3,37482,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777050,578745.00
06/01/2016 06:30,2,0.000,ALERT,212.38,300.27,59.986,1464777003,"201051344000651","219011344069620",0.00,12.00,0,297.57,304.78,0.0,0.0,0.000,426765.2,426765.2,37838,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777052,578746.00
06/01/2016 06:30,2,0.000,ALERT,211.25,300.57,59.975,1464777003,"274151322000088","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,670678.9,670678.9,26358,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777054,578747.00
06/01/2016 06:30,2,0.000,ALERT,212.16,299.97,59.975,1464777003,"274151322000068","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,565593.7,565593.7,27886,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777056,578748.00
06/01/2016 06:30,2,0.000,ALERT,211.93,300.87,59.981,1464777003,"201051344001135","219011344069620",0.00,12.70,0,298.17,305.68,0.0,0.0,0.000,422820.8,422820.8,37774,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777058,578749.00
06/01/2016 06:30,2,0.000,ALERT,211.70,302.07,59.970,1464777003,"201051344000594","219011344069620",0.00,12.30,0,297.87,302.98,0.0,0.0,0.000,431715.3,431715.3,33234,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777059,578750.00
06/01/2016 06:30,2,0.000,ALERT,212.16,300.57,59.928,1464777003,"201051344001203","219011344069620",0.00,12.70,0,298.17,307.18,0.0,0.0,0.000,429829.1,429829.1,37812,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777061,578751.00
06/01/2016 06:30,2,0.000,ALERT,211.48,300.87,59.970,1464777003,"274151322000054","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,685045.7,685045.7,26387,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777064,578752.00
06/01/2016 06:30,2,0.000,ALERT,212.16,300.87,59.959,1464777003,"201051344000867","219011344069620",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,419203.3,419203.3,33242,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777065,578753.00
06/01/2016 06:30,2,0.000,ALERT,212.38,300.87,59.970,1464777003,"201051344001093","219011344069620",0.00,13.30,0,297.87,305.08,0.0,0.0,0.000,428359.5,428359.5,37680,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464777067,578754.00
06/01/2016 06:30,2,0.000,ALERT,211.93,301.47,59.970,1464777003,"201051344000900","219011344069620",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,434881.2,434881.2,32636,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777069,578755.00
06/01/2016 06:30,2,0.000,ALERT,212.16,300.27,59.975,1464777003,"201051344000648","219011344069620",0.00,11.70,0,297.57,302.68,0.0,0.0,0.000,426690.2,426690.2,32922,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777071,578756.00
06/01/2016 06:30,2,0.000,ALERT,212.16,301.77,59.981,1464777003,"201051344000569","219011344069620",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,435986.6,435986.6,32556,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464777072,578757.00
06/01/2016 06:30,2,0.000,ALERT,212.16,301.47,59.970,1464777003,"201051344000983","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,427505.5,427505.5,33040,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777074,578758.00
06/01/2016 06:30,2,0.000,ALERT,211.93,300.87,59.981,1464777003,"201051344001158","219011344069620",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,421813.3,421813.3,33303,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777076,578759.00
06/01/2016 06:30,2,0.000,ALERT,212.61,301.77,59.975,1464777003,"201051344000576","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,428818.5,428818.5,32711,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777078,578760.00
06/01/2016 06:30,2,0.000,ALERT,211.93,300.57,59.970,1464777003,"274151322000087","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,658581.5,658581.5,26485,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777080,578761.00
06/01/2016 06:45,2,0.000,ALERT,212.38,300.87,59.975,1464777904,"201051344000645","219011344069620",0.00,12.70,0,299.07,305.68,0.0,0.0,0.000,428355.2,428355.2,32847,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777906,578762.00
06/01/2016 06:45,2,0.000,ALERT,211.93,300.87,59.996,1464777904,"274151322000085","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,686834.9,686834.9,26395,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464777907,578763.00
06/01/2016 06:45,2,0.000,ALERT,212.61,300.57,60.012,1464777904,"201051344000633","219011344069620",0.00,12.30,0,297.26,305.68,0.0,0.0,0.000,419499.3,419499.3,33326,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777909,578764.00
06/01/2016 06:45,2,0.000,ALERT,211.93,300.87,59.933,1464777904,"201051344000469","219011344069620",0.00,12.00,0,298.17,305.38,0.0,0.0,0.000,420860.7,420860.7,33258,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464777911,578765.00
06/01/2016 06:45,2,0.000,ALERT,211.03,299.07,59.975,1464777904,"201051344000646","219011344069620",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,424312.9,424312.9,37814,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777913,578766.00
06/01/2016 06:45,2,0.000,ALERT,211.25,300.87,59.949,1464777904,"274151322000052","219011344069620",0.00,13.70,0,298.17,302.98,0.0,0.0,0.000,700188.8,700188.8,26627,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777915,578767.00
06/01/2016 06:45,2,0.000,ALERT,211.48,298.77,59.986,1464777904,"201051344000585","219011344069620",0.00,13.00,0,297.26,302.37,0.0,0.0,0.000,431212.7,431212.7,37815,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464777917,578768.00
06/01/2016 06:45,2,0.000,ALERT,211.25,299.07,60.002,1464777904,"201051344001230","219011344069620",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,427936.5,427936.5,37620,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777918,578769.00
06/01/2016 06:45,2,0.000,ALERT,211.70,299.67,60.012,1464777904,"201051344000582","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,421336.5,421336.5,37780,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464777920,578770.00
06/01/2016 06:45,2,0.000,ALERT,211.03,298.77,59.981,1464777904,"201051344000955","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,433722.5,433722.5,37719,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464777922,578771.00
06/01/2016 06:45,2,0.000,ALERT,211.48,299.97,59.991,1464777904,"274151322000094","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,565777.7,565777.7,27678,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777924,578772.00
06/01/2016 06:45,2,0.000,ALERT,211.70,301.47,59.996,1464777904,"201051344000579","219011344069620",0.00,12.70,0,299.97,305.98,0.0,0.0,0.000,434927.0,434927.0,13330,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464777926,578773.00
06/01/2016 06:45,2,0.000,ALERT,211.25,299.37,60.018,1464777904,"201051344000890","219011344069620",0.00,13.00,0,298.17,303.58,0.0,0.0,0.000,430889.7,430889.7,37733,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777928,578774.00
06/01/2016 06:45,2,0.000,ALERT,211.25,298.77,59.981,1464777904,"201051344000438","219011344069620",0.00,12.30,0,297.87,302.98,0.0,0.0,0.000,432904.7,432904.7,37739,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464777929,578775.00
06/01/2016 06:45,2,0.000,ALERT,211.48,298.17,60.034,1464777904,"201051344000417","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,425372.1,425372.1,37899,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464777931,578776.00
06/01/2016 06:45,2,0.000,ALERT,211.48,300.27,59.975,1464777904,"274151322000083","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,693879.4,693879.4,26696,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777933,578777.00
06/01/2016 06:45,2,0.000,ALERT,211.93,300.57,59.986,1464777904,"274151322000076","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,738917.9,738917.9,26697,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464777935,578778.00
06/01/2016 06:45,2,0.000,ALERT,211.93,301.77,59.986,1464777904,"201051344000868","219011344069620",0.00,12.30,0,299.97,306.58,0.0,0.0,0.000,419966.5,419966.5,32979,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464777937,578779.00
06/01/2016 06:45,2,0.000,ALERT,211.70,301.47,59.970,1464777904,"274151322000095","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,731306.8,731306.8,26612,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464777939,578780.00
06/01/2016 06:45,2,0.000,ALERT,211.70,300.87,59.975,1464777904,"201051344000988","219011344069620",0.00,12.70,0,296.66,305.38,0.0,0.0,0.000,417031.8,417031.8,33276,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464777940,578781.00
06/01/2016 06:45,2,0.000,ALERT,211.25,298.47,59.981,1464777904,"201051344001025","219011344069620",0.00,12.30,0,296.96,302.68,0.0,0.0,0.000,430891.9,430891.9,37786,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777942,578782.00
06/01/2016 06:45,2,0.000,ALERT,211.93,301.17,59.981,1464777904,"201051344000458","219011344069620",0.00,13.30,0,299.37,305.68,0.0,0.0,0.000,427859.5,427859.5,33200,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777944,578783.00
06/01/2016 06:45,2,0.000,ALERT,212.61,301.17,60.018,1464777904,"201051344000853","219011344069620",0.00,12.30,0,299.07,305.38,0.0,0.0,0.000,426516.2,426516.2,32800,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777946,578784.00
06/01/2016 06:45,2,0.000,ALERT,211.70,299.07,59.975,1464777904,"201051344000685","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,432362.0,432362.0,37633,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777948,578785.00
06/01/2016 06:45,2,0.000,ALERT,211.48,298.47,60.002,1464777904,"201051344000917","219011344069620",0.00,13.70,0,296.36,301.77,0.0,0.0,0.000,429209.9,429209.9,37632,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777950,578786.00
06/01/2016 06:45,2,0.000,ALERT,211.48,299.07,59.975,1464777904,"201051344001145","219011344069620",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,434408.3,434408.3,37484,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777951,578787.00
