ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2016 06:45,2,0.000,ALERT,211.48,297.87,59.975,1464777904,"201051344000651","219011344069620",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,426765.2,426765.2,37840,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777953,578788.00
06/01/2016 06:45,2,0.000,ALERT,211.03,299.67,59.938,1464777904,"274151322000088","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,670678.9,670678.9,26360,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464777955,578789.00
06/01/2016 06:45,2,0.000,ALERT,212.16,299.97,59.970,1464777904,"274151322000068","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,565593.7,565593.7,27888,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777957,578790.00
06/01/2016 06:45,2,0.000,ALERT,211.03,298.77,59.991,1464777904,"201051344001135","219011344069620",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,422820.8,422820.8,37776,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777959,578791.00
06/01/2016 06:45,2,0.000,ALERT,211.48,301.17,59.986,1464777904,"201051344000594","219011344069620",0.00,12.70,0,299.07,306.58,0.0,0.0,0.000,431715.3,431715.3,33236,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777960,578792.00
06/01/2016 06:45,2,0.000,ALERT,211.25,298.17,60.028,1464777904,"201051344001203","219011344069620",0.00,12.70,0,297.57,303.88,0.0,0.0,0.000,429829.1,429829.1,37814,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777962,578793.00
06/01/2016 06:45,2,0.000,ALERT,211.25,300.27,59.981,1464777904,"274151322000054","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,685045.7,685045.7,26389,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777964,578794.00
06/01/2016 06:45,2,0.000,ALERT,212.16,300.57,59.991,1464777904,"201051344000867","219011344069620",0.00,13.00,0,298.77,305.98,0.0,0.0,0.000,419203.3,419203.3,33244,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777966,578795.00
06/01/2016 06:45,2,0.000,ALERT,211.25,298.47,59.991,1464777904,"201051344001093","219011344069620",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,428359.5,428359.5,37682,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464777968,578796.00
06/01/2016 06:45,2,0.000,ALERT,211.48,300.27,60.012,1464777904,"201051344000900","219011344069620",0.00,12.30,0,298.77,305.68,0.0,0.0,0.000,434881.2,434881.2,32638,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464777969,578797.00
06/01/2016 06:45,2,0.000,ALERT,211.70,299.67,59.949,1464777904,"201051344000648","219011344069620",0.00,12.00,0,298.77,305.38,0.0,0.0,0.000,426690.2,426690.2,32924,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777971,578798.00
06/01/2016 06:45,2,0.000,ALERT,211.93,301.17,59.949,1464777904,"201051344000569","219011344069620",0.00,12.70,0,299.97,305.98,0.0,0.0,0.000,435986.6,435986.6,32558,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464777973,578799.00
06/01/2016 06:45,2,0.000,ALERT,211.48,300.57,59.981,1464777904,"201051344000983","219011344069620",0.00,12.70,0,299.37,305.68,0.0,0.0,0.000,427505.5,427505.5,33042,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777975,578800.00
06/01/2016 06:45,2,0.000,ALERT,211.70,299.97,59.986,1464777904,"201051344001158","219011344069620",0.00,12.00,0,298.47,305.08,0.0,0.0,0.000,421813.3,421813.3,33305,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777976,578801.00
06/01/2016 06:45,2,0.000,ALERT,212.38,301.47,60.018,1464777904,"201051344000576","219011344069620",0.00,12.30,0,299.37,305.98,0.0,0.0,0.000,428818.5,428818.5,32713,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777978,578802.00
06/01/2016 06:45,2,0.000,ALERT,211.70,299.37,60.018,1464777904,"274151322000087","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,658581.5,658581.5,26487,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464777980,578803.00
06/01/2016 07:00,2,0.135,ALERT,211.70,300.57,59.965,1464778803,"201051344000645","219011344069620",23.66,13.00,0,298.47,305.98,3.2,1.2,0.000,428355.2,428355.2,32849,0,0,0,L,1122011218,0,121.10,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1464778805,578804.00
06/01/2016 07:00,2,0.068,ALERT,211.25,299.97,59.975,1464778803,"274151322000085","219011344069620",23.10,13.70,0,294.26,302.68,1.7,0.0,0.000,686834.9,686834.9,26397,0,0,0,L,1151911521,0,121.55,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1464778807,578805.00
06/01/2016 07:00,2,0.148,ALERT,211.93,300.27,59.975,1464778803,"201051344000633","219011344069620",22.86,12.30,0,296.66,305.08,3.4,1.4,0.000,419499.3,419499.3,33328,0,0,0,L,1122011218,0,121.33,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1464778809,578806.00
06/01/2016 07:00,2,0.176,ALERT,211.25,300.27,59.970,1464778803,"201051344000469","219011344069620",23.22,12.00,0,297.57,304.78,4.1,2.1,0.000,420860.7,420860.7,33260,0,0,0,L,1122011218,0,120.20,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1464778811,578807.00
06/01/2016 07:00,2,0.148,ALERT,211.03,300.57,59.949,1464778803,"201051344000646","219011344069620",22.74,12.30,0,296.66,301.47,3.5,1.4,0.000,424312.9,424312.9,37816,0,0,0,L,1122011218,0,121.10,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1464778813,578808.00
06/01/2016 07:00,2,0.094,ALERT,210.80,300.57,59.996,1464778803,"274151322000052","219011344069620",22.52,13.70,0,293.66,303.28,2.1,0.2,0.000,700188.8,700188.8,26629,0,0,0,L,1151911521,0,120.65,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1464778814,578809.00
06/01/2016 07:00,2,0.162,ALERT,211.48,300.87,59.959,1464778803,"201051344000585","219011344069620",22.80,13.00,0,296.06,301.77,3.8,1.7,0.000,431212.7,431212.7,37817,0,0,0,L,1122011218,0,120.65,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1464778816,578810.00
06/01/2016 07:00,2,0.154,ALERT,211.48,301.17,59.970,1464778803,"201051344001230","219011344069620",21.47,12.70,0,297.26,302.07,3.4,1.3,0.000,427936.6,427936.6,37622,0,0,0,L,1122011218,0,121.33,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1464778818,578811.00
06/01/2016 07:00,2,0.178,ALERT,211.93,301.47,59.965,1464778803,"201051344000582","219011344069620",20.12,12.30,0,297.57,302.37,3.6,1.6,0.000,421336.5,421336.5,37782,0,0,0,L,1122011218,0,121.10,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1464778820,578812.00
06/01/2016 07:00,2,0.193,ALERT,211.03,300.57,59.928,1464778803,"201051344000955","219011344069620",20.38,12.70,0,296.96,301.47,4.0,1.9,0.000,433722.5,433722.5,37721,0,0,0,L,1122011218,0,120.42,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1464778822,578813.00
06/01/2016 07:00,2,0.000,ALERT,211.03,299.07,59.954,1464778803,"274151322000094","219011344069620",40.00,13.30,0,293.66,379.62,0.0,0.0,0.000,565777.7,565777.7,27680,0,0,0,L,1151911521,0,121.10,122.01,0002,10,0,0,0,0,0,0,19,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1464778823,578814.00
06/01/2016 07:00,2,0.184,ALERT,211.25,301.47,59.970,1464778803,"201051344000579","219011344069620",23.36,12.70,0,299.07,306.28,4.4,2.3,0.000,434927.1,434927.1,13332,0,0,0,L,1122011218,0,120.65,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1464778825,578815.00
06/01/2016 07:00,2,0.168,ALERT,211.25,300.87,59.986,1464778803,"201051344000890","219011344069620",23.36,13.00,0,297.57,302.68,4.0,1.9,0.000,430889.7,430889.7,37735,0,0,0,L,1122011218,0,121.10,120.65,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1464778827,578816.00
06/01/2016 07:00,2,0.164,ALERT,211.70,300.87,59.965,1464778803,"201051344000438","219011344069620",23.28,12.30,0,296.96,302.07,3.9,1.9,0.000,432904.7,432904.7,37741,0,0,0,L,1122011218,0,121.33,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1464778829,578817.00
06/01/2016 07:00,2,0.203,ALERT,211.48,300.27,59.991,1464778803,"201051344000417","219011344069620",22.34,12.70,0,296.36,301.17,4.6,2.5,0.000,425372.2,425372.2,37901,0,0,0,L,1122011218,0,120.88,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1464778831,578818.00
06/01/2016 07:00,2,0.074,ALERT,211.25,300.57,59.965,1464778803,"274151322000083","219011344069620",23.44,13.30,0,294.26,303.28,1.8,0.0,0.000,693879.4,693879.4,26698,0,0,0,L,1151911521,0,121.10,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1464778832,578819.00
06/01/2016 07:00,2,0.074,ALERT,211.25,299.67,59.970,1464778803,"274151322000076","219011344069620",23.56,13.70,0,293.96,302.68,1.8,0.0,0.000,738917.9,738917.9,26699,0,0,0,L,1151911521,0,121.33,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1464778834,578820.00
06/01/2016 07:00,2,0.152,ALERT,211.25,301.47,59.933,1464778803,"201051344000868","219011344069620",23.00,12.70,0,299.07,306.88,3.5,1.5,0.000,419966.5,419966.5,32981,0,0,0,L,1122011218,0,120.42,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1464778836,578821.00
06/01/2016 07:00,2,0.068,ALERT,211.03,300.87,59.959,1464778803,"274151322000095","219011344069620",23.12,13.00,0,295.46,303.58,1.6,0.0,0.000,731306.8,731306.8,26614,0,0,0,L,1151911521,0,121.33,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1464778838,578822.00
06/01/2016 07:00,2,0.133,ALERT,211.25,301.17,59.954,1464778803,"201051344000988","219011344069620",22.88,12.70,0,296.06,304.78,3.1,1.1,0.000,417031.8,417031.8,33278,0,0,0,L,1122011218,0,120.42,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1464778840,578823.00
06/01/2016 07:00,2,0.146,ALERT,211.03,299.97,59.959,1464778803,"201051344001025","219011344069620",23.93,12.30,0,296.66,302.37,3.6,1.5,0.000,430892.0,430892.0,37788,0,0,0,L,1122011218,0,120.65,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1464778842,578824.00
06/01/2016 07:00,2,0.174,ALERT,211.25,301.17,59.959,1464778803,"201051344000458","219011344069620",20.97,13.30,0,298.77,306.28,3.7,1.7,0.000,427859.5,427859.5,33202,0,0,0,L,1122011218,0,120.88,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1464778844,578825.00
06/01/2016 07:00,2,0.146,ALERT,211.93,301.17,59.965,1464778803,"201051344000853","219011344069620",22.54,12.70,0,298.47,305.68,3.4,1.3,0.000,426516.2,426516.2,32802,0,0,0,L,1122011218,0,121.33,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1464778846,578826.00
06/01/2016 07:00,2,0.139,ALERT,211.70,300.87,59.965,1464778803,"201051344000685","219011344069620",23.28,13.00,0,296.96,301.77,3.3,1.3,0.000,432362.0,432362.0,37635,0,0,0,L,1122011218,0,121.78,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1464778847,578827.00
06/01/2016 07:00,2,0.158,ALERT,211.48,300.27,59.965,1464778803,"201051344000917","219011344069620",21.87,13.70,0,295.76,301.17,3.5,1.5,0.000,429209.9,429209.9,37634,0,0,0,L,1122011218,0,120.88,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1464778849,578828.00
06/01/2016 07:00,2,0.143,ALERT,211.48,301.17,59.944,1464778803,"201051344001145","219011344069620",23.02,12.70,0,296.96,302.37,3.4,1.3,0.000,434408.3,434408.3,37486,0,0,0,L,1122011218,0,121.10,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1464778851,578829.00
06/01/2016 07:00,2,0.164,ALERT,211.48,300.27,59.965,1464778803,"201051344000651","219011344069620",23.50,12.00,0,296.36,301.47,3.9,1.9,0.000,426765.3,426765.3,37842,0,0,0,L,1122011218,0,121.55,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1464778853,578830.00
06/01/2016 07:00,2,0.061,ALERT,210.35,299.37,59.954,1464778803,"274151322000088","219011344069620",23.24,14.00,0,293.96,302.68,1.4,0.0,0.000,670678.9,670678.9,26362,0,0,0,L,1151911521,0,121.55,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1464778855,578831.00
06/01/2016 07:00,2,0.008,ALERT,211.48,299.37,59.928,1464778803,"274151322000068","219011344069620",40.37,14.30,0,293.66,385.33,0.0,0.0,0.000,565593.7,565593.7,27890,0,0,0,L,1151911521,0,121.55,122.01,0002,13,0,0,0,0,0,0,34,1029,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1464778857,578832.00
06/01/2016 07:00,2,0.158,ALERT,211.03,302.68,59.933,1464778803,"201051344001135","219011344069620",24.07,12.70,0,296.36,303.88,3.9,1.8,0.000,422820.8,422820.8,37778,0,0,0,L,1122011218,0,120.88,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1464778858,578833.00
06/01/2016 07:00,2,0.158,ALERT,211.03,324.32,59.954,1464778803,"201051344000594","219011344069620",25.31,12.70,0,298.47,324.62,4.1,2.0,0.000,431715.3,431715.3,33238,0,0,0,L,1122011218,0,120.65,120.88,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1464778860,578834.00
06/01/2016 07:00,2,0.180,ALERT,211.25,300.27,59.959,1464778803,"201051344001203","219011344069620",20.38,12.70,0,296.66,303.58,3.7,1.7,0.000,429829.2,429829.2,37816,0,0,0,L,1122011218,0,121.55,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464778862,578835.00
06/01/2016 07:00,2,0.074,ALERT,211.03,300.57,59.954,1464778803,"274151322000054","219011344069620",23.64,14.30,0,293.96,303.28,1.8,0.0,0.000,685045.7,685045.7,26391,0,0,0,L,1151911521,0,121.33,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1464778864,578836.00
06/01/2016 07:00,2,0.152,ALERT,211.70,301.47,59.954,1464778803,"201051344000867","219011344069620",23.93,13.00,0,297.87,306.58,3.7,1.6,0.000,419203.4,419203.4,33246,0,0,0,L,1122011218,0,121.10,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1464778866,578837.00
06/01/2016 07:00,2,0.191,ALERT,211.48,301.17,59.965,1464778803,"201051344001093","219011344069620",23.22,13.30,0,296.66,301.77,4.5,2.4,0.000,428359.6,428359.6,37684,0,0,0,L,1122011218,0,121.10,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1464778867,578838.00
06/01/2016 07:00,2,0.105,ALERT,211.25,301.47,59.954,1464778803,"201051344000900","219011344069620",23.58,12.30,0,298.17,305.08,2.5,0.5,0.000,434881.2,434881.2,32640,0,0,0,L,1122011218,0,120.88,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1464778869,578839.00
06/01/2016 07:00,2,0.168,ALERT,211.48,321.91,59.959,1464778803,"201051344000648","219011344069620",25.27,12.00,0,297.87,323.41,4.3,2.2,0.000,426690.3,426690.3,32926,0,0,0,L,1122011218,0,120.42,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1464778871,578840.00
06/01/2016 07:00,2,0.168,ALERT,211.48,308.39,59.954,1464778803,"201051344000569","219011344069620",23.85,12.70,0,299.37,309.59,4.1,2.0,0.000,435986.7,435986.7,32560,0,0,0,L,1122011218,0,120.42,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1464778873,578841.00
06/01/2016 07:00,2,0.162,ALERT,211.25,311.99,59.949,1464778803,"201051344000983","219011344069620",24.59,12.70,0,298.77,312.89,4.1,2.0,0.000,427505.5,427505.5,33044,0,0,0,L,1122011218,0,120.65,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1464778875,578842.00
06/01/2016 07:00,2,0.156,ALERT,211.25,301.17,59.954,1464778803,"201051344001158","219011344069620",22.11,12.30,0,297.87,304.78,3.5,1.5,0.000,421813.3,421813.3,33307,0,0,0,L,1122011218,0,120.42,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1464778877,578843.00
06/01/2016 07:00,2,0.168,ALERT,211.70,302.07,59.986,1464778803,"201051344000576","219011344069620",23.46,12.30,0,298.47,305.38,4.0,2.0,0.000,428818.6,428818.6,32715,0,0,0,L,1122011218,0,121.10,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1464778879,578844.00
06/01/2016 07:00,2,0.090,ALERT,211.03,299.07,59.975,1464778803,"274151322000087","219011344069620",22.54,14.30,0,293.66,302.37,2.1,0.1,0.000,658581.5,658581.5,26489,0,0,0,L,1151911521,0,121.33,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1464778880,578845.00
06/01/2016 07:15,2,0.225,ALERT,211.25,337.24,59.933,1464779703,"201051344000645","219011344069620",26.96,13.70,0,298.17,353.17,6.2,4.0,0.013,428355.7,428355.7,32851,0,0,0,L,1122011218,0,120.88,121.10,0002,11,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779705,578846.00
06/01/2016 07:15,2,0.150,ACTIVE,210.57,336.94,59.975,1464779703,"274151322000085","219011344069620",25.82,14.70,0,297.26,352.87,4.0,1.9,0.004,686834.9,686834.9,26399,0,0,0,L,1151911521,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779706,578847.00
06/01/2016 07:15,2,0.236,ACTIVE,211.48,339.04,59.949,1464779703,"201051344000633","219011344069620",27.89,13.00,0,296.36,360.08,6.7,4.5,0.018,419499.8,419499.8,33330,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779707,578848.00
06/01/2016 07:15,2,0.219,ALERT,211.03,337.24,59.970,1464779703,"201051344000469","219011344069620",29.54,12.70,0,297.26,350.47,6.6,4.4,0.009,420861.3,420861.3,33262,0,0,0,L,1122011218,0,119.97,121.33,0002,10,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779709,578849.00
06/01/2016 07:15,2,0.232,ACTIVE,210.80,336.04,59.970,1464779703,"201051344000646","219011344069620",28.31,13.00,0,297.57,353.17,6.7,4.5,0.013,424313.4,424313.4,37818,0,0,0,L,1122011218,0,121.10,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779710,578850.00
06/01/2016 07:15,2,0.178,ACTIVE,210.35,338.14,59.965,1464779703,"274151322000052","219011344069620",26.00,15.00,0,297.26,351.07,4.7,2.6,0.022,700188.9,700188.9,26631,0,0,0,L,1151911521,0,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779711,578851.00
06/01/2016 07:15,2,0.244,ALERT,211.03,336.04,59.975,1464779703,"201051344000585","219011344069620",27.65,13.70,0,297.87,358.88,6.9,4.7,0.013,431213.3,431213.3,37819,0,0,0,L,1122011218,0,120.65,121.10,0002,10,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779712,578852.00
06/01/2016 07:15,2,0.242,ACTIVE,210.80,335.44,59.970,1464779703,"201051344001230","219011344069620",26.36,13.00,0,298.47,357.08,6.5,4.3,0.018,427937.0,427937.0,37624,0,0,0,L,1122011218,0,121.10,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779713,578853.00
06/01/2016 07:15,2,0.236,ACTIVE,211.48,336.34,59.965,1464779703,"201051344000582","219011344069620",27.93,13.30,0,299.07,352.27,6.7,4.5,0.013,421337.1,421337.1,37784,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779714,578854.00
06/01/2016 07:15,2,0.260,ACTIVE,210.57,335.74,59.959,1464779703,"201051344000955","219011344069620",27.75,13.30,0,298.17,354.37,7.3,5.1,0.018,433723.1,433723.1,37723,0,0,0,L,1122011218,0,120.42,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779715,578855.00
06/01/2016 07:15,2,0.088,ALERT,210.57,337.24,59.959,1464779703,"274151322000094","219011344069620",29.68,14.00,0,296.96,390.44,2.7,0.7,0.009,565777.7,565777.7,27682,0,0,0,L,1151911521,0,120.88,121.55,0002,10,0,0,0,0,0,0,172,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1464779717,578856.00
06/01/2016 07:15,2,0.262,ALERT,210.80,336.34,59.954,1464779703,"201051344000579","219011344069620",28.63,13.30,0,298.77,354.67,7.6,5.4,0.013,434927.8,434927.8,13334,0,0,0,L,1122011218,0,120.20,120.65,0002,10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779719,578857.00
06/01/2016 07:15,2,0.250,ALERT,210.80,335.14,59.928,1464779703,"201051344000890","219011344069620",28.13,13.70,0,298.77,352.27,7.2,5.0,0.018,430890.3,430890.3,37737,0,0,0,L,1122011218,0,121.10,120.20,0002,13,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779721,578858.00
06/01/2016 07:15,2,0.252,ACTIVE,211.25,336.64,59.965,1464779703,"201051344000438","219011344069620",27.77,13.00,0,298.17,353.47,7.1,4.9,0.013,432905.3,432905.3,37743,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779722,578859.00
06/01/2016 07:15,2,0.277,ALERT,211.25,336.34,59.959,1464779703,"201051344000417","219011344069620",27.99,13.30,0,297.57,355.58,7.9,5.7,0.018,425372.9,425372.9,37903,0,0,0,L,1122011218,0,120.88,120.88,0002,11,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779724,578860.00
06/01/2016 07:15,2,0.156,ACTIVE,210.57,337.84,60.002,1464779703,"274151322000083","219011344069620",26.52,14.70,0,297.87,375.71,4.2,2.1,0.018,693879.5,693879.5,26700,0,0,0,L,1151911521,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779724,578861.00
06/01/2016 07:15,2,0.154,ACTIVE,211.25,336.94,59.954,1464779703,"274151322000076","219011344069620",27.89,14.70,0,297.57,345.36,4.4,2.3,0.013,738918.0,738918.0,26701,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779725,578862.00
06/01/2016 07:15,2,0.234,ALERT,210.80,336.64,59.965,1464779703,"201051344000868","219011344069620",27.81,13.00,0,299.07,360.08,6.6,4.5,0.018,419967.0,419967.0,32983,0,0,0,L,1122011218,0,120.42,121.10,0002,11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779727,578863.00
06/01/2016 07:15,2,0.154,ACTIVE,210.57,336.64,59.965,1464779703,"274151322000095","219011344069620",26.04,14.30,0,298.47,350.47,4.1,2.0,0.013,731306.9,731306.9,26616,0,0,0,L,1151911521,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779728,578864.00
06/01/2016 07:15,2,0.215,ALERT,210.80,336.94,59.959,1464779703,"201051344000988","219011344069620",27.89,13.70,0,295.76,357.98,6.1,3.9,0.027,417032.2,417032.2,33280,0,0,0,L,1122011218,0,120.20,121.10,0002,11,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779730,578865.00
06/01/2016 07:15,2,0.234,ALERT,210.80,335.14,59.981,1464779703,"201051344001025","219011344069620",27.89,13.00,0,297.57,355.28,6.7,4.5,0.018,430892.4,430892.4,37790,0,0,0,L,1122011218,0,120.65,120.88,0002,10,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779732,578866.00
06/01/2016 07:15,2,0.246,ACTIVE,211.03,336.34,59.975,1464779703,"201051344000458","219011344069620",27.77,14.00,0,298.47,356.78,7.0,4.8,0.018,427860.1,427860.1,33204,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779733,578867.00
06/01/2016 07:15,2,0.246,ALERT,211.48,337.84,59.954,1464779703,"201051344000853","219011344069620",26.44,13.00,0,298.17,348.06,6.6,4.5,0.018,426516.7,426516.7,32804,0,0,0,L,1122011218,0,121.10,121.33,0002,13,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779734,578868.00
06/01/2016 07:15,2,0.229,ACTIVE,211.48,336.94,59.975,1464779703,"201051344000685","219011344069620",27.73,13.30,0,298.17,357.38,6.5,4.3,0.018,432362.4,432362.4,37637,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779735,578869.00
06/01/2016 07:15,2,0.238,ACTIVE,211.03,336.94,59.991,1464779703,"201051344000917","219011344069620",27.19,14.30,0,296.36,348.36,6.6,4.4,0.013,429210.4,429210.4,37636,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779736,578870.00
06/01/2016 07:15,2,0.227,ALERT,211.25,336.34,59.975,1464779703,"201051344001145","219011344069620",27.43,13.00,0,298.77,361.59,6.3,4.2,0.018,434408.8,434408.8,37488,0,0,0,L,1122011218,0,121.10,120.88,0002,13,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779738,578871.00
06/01/2016 07:15,2,0.248,ACTIVE,211.25,336.34,59.965,1464779703,"201051344000651","219011344069620",27.73,13.00,0,297.57,355.28,7.0,4.8,0.013,426765.8,426765.8,37844,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779739,578872.00
06/01/2016 07:15,2,0.143,ACTIVE,210.12,336.34,59.954,1464779703,"274151322000088","219011344069620",25.19,15.00,0,297.26,339.34,3.7,1.6,0.009,670678.9,670678.9,26364,0,0,0,L,1151911521,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779740,578873.00
06/01/2016 07:15,2,0.113,ALERT,211.25,337.84,59.959,1464779703,"274151322000068","219011344069620",30.06,15.00,0,296.66,396.15,3.5,1.4,0.009,565593.7,565593.7,27892,0,0,0,L,1151911521,0,121.33,121.33,0002,12,0,0,0,0,0,0,163,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1464779742,578874.00
06/01/2016 07:15,2,0.242,ALERT,210.80,335.44,59.970,1464779703,"201051344001135","219011344069620",27.73,13.30,0,298.17,350.17,6.8,4.7,0.022,422821.4,422821.4,37780,0,0,0,L,1122011218,0,120.88,120.65,0002,12,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779744,578875.00
06/01/2016 07:15,2,0.254,ALERT,210.57,336.34,59.975,1464779703,"201051344000594","219011344069620",27.89,13.30,0,297.87,355.88,7.2,5.0,0.018,431715.9,431715.9,33240,0,0,0,L,1122011218,0,120.42,120.65,0002,10,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779745,578876.00
06/01/2016 07:15,2,0.240,ACTIVE,211.03,336.04,59.975,1464779703,"201051344001203","219011344069620",27.91,13.30,0,298.17,359.78,6.8,4.7,0.018,429829.7,429829.7,37818,0,0,0,L,1122011218,0,121.55,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779746,578877.00
06/01/2016 07:15,2,0.158,ACTIVE,210.35,335.44,59.970,1464779703,"274151322000054","219011344069620",26.18,15.30,0,297.57,349.86,4.2,2.1,0.004,685045.8,685045.8,26393,0,0,0,L,1151911521,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779747,578878.00
06/01/2016 07:15,2,0.238,ACTIVE,211.25,336.04,59.959,1464779703,"201051344000867","219011344069620",27.99,13.70,0,298.17,350.47,6.8,4.6,0.018,419203.9,419203.9,33248,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779748,578879.00
06/01/2016 07:15,2,0.270,ACTIVE,210.80,336.34,59.965,1464779703,"201051344001093","219011344069620",28.05,14.00,0,297.87,357.08,7.7,5.5,0.013,428360.3,428360.3,37686,0,0,0,L,1122011218,0,120.88,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779749,578880.00
06/01/2016 07:15,2,0.186,ALERT,210.80,336.94,59.970,1464779703,"201051344000900","219011344069620",27.87,13.30,0,297.87,355.28,5.3,3.2,0.018,434881.4,434881.4,32642,0,0,0,L,1122011218,0,120.65,120.88,0002,11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779751,578881.00
06/01/2016 07:15,2,0.256,ALERT,211.03,336.94,59.965,1464779703,"201051344000648","219011344069620",28.09,12.70,0,297.57,359.78,7.3,5.2,0.018,426690.9,426690.9,32928,0,0,0,L,1122011218,0,120.20,121.33,0002,10,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779753,578882.00
06/01/2016 07:15,2,0.246,ALERT,211.03,336.34,59.970,1464779703,"201051344000569","219011344069620",28.17,13.30,0,298.77,353.17,7.0,4.8,0.022,435987.2,435987.2,32562,0,0,0,L,1122011218,0,120.20,121.33,0002,11,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779755,578883.00
06/01/2016 07:15,2,0.250,ALERT,211.03,336.34,59.954,1464779703,"201051344000983","219011344069620",27.89,13.70,0,298.47,359.18,7.1,4.9,0.022,427506.1,427506.1,33046,0,0,0,L,1122011218,0,120.65,120.88,0002,13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779756,578884.00
06/01/2016 07:15,2,0.234,ALERT,211.03,336.64,59.959,1464779703,"201051344001158","219011344069620",27.67,12.70,0,297.57,351.37,6.6,4.4,0.018,421813.7,421813.7,33309,0,0,0,L,1122011218,0,120.20,120.88,0002,12,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779758,578885.00
06/01/2016 07:15,2,0.262,ACTIVE,211.25,337.84,59.938,1464779703,"201051344000576","219011344069620",27.55,13.00,0,298.17,358.28,7.4,5.2,0.018,428819.1,428819.1,32717,0,0,0,L,1122011218,0,120.65,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779759,578886.00
06/01/2016 07:15,2,0.172,ACTIVE,210.57,337.24,59.959,1464779703,"274151322000087","219011344069620",25.45,15.50,0,296.66,351.67,4.4,2.3,0.004,658581.6,658581.6,26491,0,0,0,L,1151911521,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464779760,578887.00
06/01/2016 07:30,2,0.205,ACTIVE,211.48,337.24,60.012,1464780604,"201051344000645","219011344069620",27.81,14.70,0,332.13,343.55,5.8,3.7,0.013,428356.6,428356.6,32853,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780605,578888.00
06/01/2016 07:30,2,0.129,ACTIVE,210.57,336.94,60.007,1464780604,"274151322000085","219011344069620",26.24,15.50,0,334.54,340.25,3.5,1.4,0.013,686835.4,686835.4,26400,0,0,0,L,1151911521,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780606,578889.00
06/01/2016 07:30,2,0.230,ACTIVE,211.48,338.74,60.002,1464780604,"201051344000633","219011344069620",26.70,13.70,0,319.21,354.97,6.2,4.1,0.013,419500.8,419500.8,33331,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780607,578890.00
06/01/2016 07:30,2,0.213,ACTIVE,211.03,336.94,59.981,1464780604,"201051344000469","219011344069620",29.06,13.30,0,317.40,357.98,6.3,4.2,0.009,420862.4,420862.4,33264,0,0,0,L,1122011218,0,120.20,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780608,578891.00
06/01/2016 07:30,2,0.221,ACTIVE,210.57,336.04,60.018,1464780604,"201051344000646","219011344069620",27.87,14.00,0,325.82,344.76,6.3,4.2,0.013,424314.5,424314.5,37819,0,0,0,L,1122011218,0,120.88,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780609,578892.00
06/01/2016 07:30,2,0.154,ACTIVE,210.57,337.54,60.012,1464780604,"274151322000052","219011344069620",27.08,15.80,0,333.33,340.55,4.3,2.2,0.009,700189.5,700189.5,26632,0,0,0,L,1151911521,0,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780610,578893.00
06/01/2016 07:30,2,0.229,ACTIVE,210.80,336.64,60.012,1464780604,"201051344000585","219011344069620",27.37,14.30,0,330.03,342.05,6.4,4.2,0.009,431214.4,431214.4,37821,0,0,0,L,1122011218,0,120.42,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780611,578894.00
06/01/2016 07:30,2,0.230,ACTIVE,210.80,335.44,60.007,1464780604,"201051344001230","219011344069620",25.09,13.70,0,326.72,344.45,5.8,3.7,0.009,427938.0,427938.0,37625,0,0,0,L,1122011218,0,121.10,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780611,578895.00
06/01/2016 07:30,2,0.229,ACTIVE,211.25,336.94,60.007,1464780604,"201051344000582","219011344069620",26.94,14.00,0,331.23,340.85,6.3,4.1,0.013,421338.1,421338.1,37785,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780612,578896.00
06/01/2016 07:30,2,0.246,ACTIVE,210.35,335.74,59.991,1464780604,"201051344000955","219011344069620",27.45,14.30,0,328.82,341.45,6.8,4.7,0.018,433724.3,433724.3,37724,0,0,0,L,1122011218,0,120.42,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780613,578897.00
06/01/2016 07:30,2,0.076,ACTIVE,210.57,336.94,60.012,1464780604,"274151322000094","219011344069620",29.44,15.00,0,329.43,347.16,2.3,0.3,0.009,565777.8,565777.8,27684,0,0,0,L,1151911521,0,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780614,578898.00
06/01/2016 07:30,2,0.254,ACTIVE,211.03,336.04,60.018,1464780604,"201051344000579","219011344069620",27.69,14.00,0,331.53,341.45,7.2,5.0,0.013,434929.1,434929.1,13336,0,0,0,L,1122011218,0,120.65,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780615,578899.00
06/01/2016 07:30,2,0.238,ACTIVE,210.57,336.04,60.007,1464780604,"201051344000890","219011344069620",27.14,14.30,0,328.22,344.15,6.6,4.4,0.013,430891.5,430891.5,37739,0,0,0,L,1122011218,0,121.10,120.20,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780616,578900.00
06/01/2016 07:30,2,0.238,ACTIVE,210.57,336.34,60.034,1464780604,"201051344000438","219011344069620",26.82,14.00,0,331.53,341.15,6.5,4.3,0.009,432906.4,432906.4,37744,0,0,0,L,1122011218,0,121.10,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780617,578901.00
06/01/2016 07:30,2,0.264,ACTIVE,211.03,336.64,60.034,1464780604,"201051344000417","219011344069620",27.19,14.30,0,330.03,342.65,7.3,5.1,0.013,425374.2,425374.2,37905,0,0,0,L,1122011218,0,120.65,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780618,578902.00
06/01/2016 07:30,2,0.137,ACTIVE,210.80,336.94,60.012,1464780604,"274151322000083","219011344069620",25.90,15.50,0,333.33,340.85,3.6,1.6,0.004,693879.9,693879.9,26701,0,0,0,L,1151911521,0,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780619,578903.00
06/01/2016 07:30,2,0.141,ACTIVE,211.25,337.24,59.981,1464780604,"274151322000076","219011344069620",27.10,15.80,0,335.14,340.85,3.9,1.8,0.009,738918.5,738918.5,26702,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780620,578904.00
06/01/2016 07:30,2,0.225,ACTIVE,211.03,336.94,60.018,1464780604,"201051344000868","219011344069620",26.62,14.00,0,330.63,342.05,6.1,4.0,0.009,419968.0,419968.0,32985,0,0,0,L,1122011218,0,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780621,578905.00
06/01/2016 07:30,2,0.131,ACTIVE,210.80,336.64,60.002,1464780604,"274151322000095","219011344069620",26.44,15.30,0,333.63,340.25,3.5,1.5,0.004,731307.3,731307.3,26617,0,0,0,L,1151911521,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780622,578906.00
06/01/2016 07:30,2,0.197,ACTIVE,210.80,337.84,60.002,1464780604,"201051344000988","219011344069620",27.43,14.30,0,328.82,344.45,5.5,3.4,0.018,417033.0,417033.0,33282,0,0,0,L,1122011218,0,120.42,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780622,578907.00
06/01/2016 07:30,2,0.221,ACTIVE,210.80,336.04,60.018,1464780604,"201051344001025","219011344069620",27.04,13.70,0,331.23,340.85,6.0,3.9,0.013,430893.5,430893.5,37792,0,0,0,L,1122011218,0,120.65,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780623,578908.00
06/01/2016 07:30,2,0.230,ACTIVE,211.03,336.34,60.007,1464780604,"201051344000458","219011344069620",27.21,15.00,0,331.53,341.15,6.4,4.2,0.013,427861.1,427861.1,33205,0,0,0,L,1122011218,0,120.65,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780624,578909.00
06/01/2016 07:30,2,0.225,ACTIVE,211.48,338.44,60.002,1464780604,"201051344000853","219011344069620",26.24,14.00,0,332.73,343.25,6.0,3.8,0.013,426517.7,426517.7,32806,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780625,578910.00
06/01/2016 07:30,2,0.211,ACTIVE,211.25,337.54,60.002,1464780604,"201051344000685","219011344069620",27.35,14.00,0,330.03,342.65,5.8,3.7,0.013,432363.4,432363.4,37638,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780626,578911.00
06/01/2016 07:30,2,0.217,ACTIVE,211.03,337.54,60.002,1464780604,"201051344000917","219011344069620",26.78,15.30,0,330.03,341.45,5.9,3.8,0.018,429211.4,429211.4,37637,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780627,578912.00
06/01/2016 07:30,2,0.211,ACTIVE,211.03,337.24,59.965,1464780604,"201051344001145","219011344069620",26.66,13.70,0,330.93,342.65,5.7,3.6,0.013,434409.7,434409.7,37490,0,0,0,L,1122011218,0,120.88,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780628,578913.00
06/01/2016 07:30,2,0.230,ACTIVE,210.80,336.94,60.018,1464780604,"201051344000651","219011344069620",26.86,13.70,0,331.23,341.15,6.3,4.1,0.009,426766.9,426766.9,37845,0,0,0,L,1122011218,0,121.33,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780629,578914.00
06/01/2016 07:30,2,0.119,ACTIVE,210.35,336.94,60.002,1464780604,"274151322000088","219011344069620",24.91,16.00,0,333.33,339.95,3.0,1.0,0.013,670679.2,670679.2,26365,0,0,0,L,1151911521,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780630,578915.00
06/01/2016 07:30,2,0.096,ACTIVE,211.25,336.64,59.991,1464780604,"274151322000068","219011344069620",29.58,16.00,0,334.84,340.85,2.9,0.9,0.000,565594.0,565594.0,27894,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780631,578916.00
06/01/2016 07:30,2,0.219,ACTIVE,210.57,335.14,59.986,1464780604,"201051344001135","219011344069620",27.45,14.00,0,330.03,340.25,6.1,4.0,0.013,422822.4,422822.4,37782,0,0,0,L,1122011218,0,120.65,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780632,578917.00
06/01/2016 07:30,2,0.232,ACTIVE,210.80,336.34,59.996,1464780604,"201051344000594","219011344069620",27.59,14.00,0,329.73,341.45,6.5,4.4,0.009,431717.0,431717.0,33242,0,0,0,L,1122011218,0,120.65,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780633,578918.00
06/01/2016 07:30,2,0.223,ACTIVE,211.03,336.34,60.007,1464780604,"201051344001203","219011344069620",26.78,14.00,0,331.83,342.65,6.1,3.9,0.013,429830.7,429830.7,37819,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780634,578919.00
06/01/2016 07:30,2,0.133,ACTIVE,210.57,336.94,60.023,1464780604,"274151322000054","219011344069620",25.80,16.30,0,333.03,340.25,3.5,1.4,0.018,685046.2,685046.2,26394,0,0,0,L,1151911521,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780635,578920.00
06/01/2016 07:30,2,0.219,ACTIVE,211.25,335.74,60.007,1464780604,"201051344000867","219011344069620",27.06,14.70,0,330.63,341.45,6.0,3.9,0.013,419204.8,419204.8,33249,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780636,578921.00
06/01/2016 07:30,2,0.252,ACTIVE,210.80,336.94,59.996,1464780604,"201051344001093","219011344069620",26.74,14.70,0,330.03,342.35,6.8,4.7,0.009,428361.5,428361.5,37687,0,0,0,L,1122011218,0,120.88,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780637,578922.00
06/01/2016 07:30,2,0.168,ACTIVE,210.80,337.24,60.002,1464780604,"201051344000900","219011344069620",26.86,14.00,0,330.33,342.05,4.6,2.5,0.013,434882.0,434882.0,32644,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780638,578923.00
06/01/2016 07:30,2,0.240,ACTIVE,211.25,336.64,59.986,1464780604,"201051344000648","219011344069620",27.14,13.30,0,331.83,343.25,6.6,4.5,0.013,426692.0,426692.0,32930,0,0,0,L,1122011218,0,120.20,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780639,578924.00
06/01/2016 07:30,2,0.219,ACTIVE,211.03,336.64,59.996,1464780604,"201051344000569","219011344069620",28.19,14.00,0,331.83,342.05,6.2,4.1,0.013,435988.3,435988.3,32564,0,0,0,L,1122011218,0,120.20,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780640,578925.00
06/01/2016 07:30,2,0.229,ACTIVE,211.25,336.64,60.002,1464780604,"201051344000983","219011344069620",27.65,14.00,0,331.23,341.75,6.4,4.3,0.013,427507.1,427507.1,33048,0,0,0,L,1122011218,0,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780641,578926.00
06/01/2016 07:30,2,0.207,ACTIVE,211.03,336.64,60.007,1464780604,"201051344001158","219011344069620",27.51,13.70,0,330.33,342.35,5.8,3.7,0.013,421814.7,421814.7,33311,0,0,0,L,1122011218,0,120.42,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780641,578927.00
06/01/2016 07:30,2,0.240,ACTIVE,211.48,337.54,60.002,1464780604,"201051344000576","219011344069620",26.74,13.70,0,330.93,343.25,6.5,4.4,0.013,428820.2,428820.2,32718,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780642,578928.00
06/01/2016 07:30,2,0.146,ACTIVE,210.80,337.24,59.996,1464780604,"274151322000087","219011344069620",24.47,16.30,0,333.33,340.25,3.6,1.6,0.004,658582.0,658582.0,26492,0,0,0,L,1151911521,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464780643,578929.00
06/01/2016 07:45,2,0.229,ACTIVE,211.70,338.14,59.981,1464781503,"201051344000645","219011344069620",27.49,15.00,0,317.70,353.17,6.4,4.2,0.018,428357.6,428357.6,32854,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781505,578930.00
06/01/2016 07:45,2,0.152,ACTIVE,211.03,337.84,59.970,1464781503,"274151322000085","219011344069620",25.37,16.30,0,334.24,340.25,3.9,1.9,0.009,686835.7,686835.7,26401,0,0,0,L,1151911521,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781506,578931.00
