ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2016 07:45,2,0.242,ACTIVE,211.70,339.34,59.991,1464781503,"201051344000633","219011344069620",27.77,14.30,0,308.39,362.79,6.8,4.7,0.013,419501.9,419501.9,33332,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781507,578932.00
06/01/2016 07:45,2,0.258,ACTIVE,211.25,337.84,59.938,1464781503,"201051344000469","219011344069620",27.49,13.70,0,308.99,356.48,7.2,5.0,0.013,420863.5,420863.5,33265,0,0,0,L,1122011218,0,120.20,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781508,578933.00
06/01/2016 07:45,2,0.240,ACTIVE,210.80,336.94,59.981,1464781503,"201051344000646","219011344069620",27.73,14.30,0,309.59,357.38,6.8,4.6,0.018,424315.5,424315.5,37820,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781509,578934.00
06/01/2016 07:45,2,0.182,ACTIVE,210.57,337.84,59.975,1464781503,"274151322000052","219011344069620",26.22,16.70,0,333.33,340.55,4.8,2.7,0.022,700190.1,700190.1,26633,0,0,0,L,1151911521,0,120.65,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781510,578935.00
06/01/2016 07:45,2,0.248,ACTIVE,211.25,337.84,59.991,1464781503,"201051344000585","219011344069620",27.79,14.70,0,318.30,351.07,7.0,4.9,0.013,431215.5,431215.5,37822,0,0,0,L,1122011218,0,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781511,578936.00
06/01/2016 07:45,2,0.242,ACTIVE,211.03,336.34,59.975,1464781503,"201051344001230","219011344069620",26.58,14.30,0,305.98,359.18,6.5,4.4,0.018,427939.0,427939.0,37626,0,0,0,L,1122011218,0,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781512,578937.00
06/01/2016 07:45,2,0.238,ACTIVE,211.70,337.54,59.981,1464781503,"201051344000582","219011344069620",27.81,14.30,0,322.81,348.36,6.8,4.6,0.018,421339.2,421339.2,37786,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781513,578938.00
06/01/2016 07:45,2,0.264,ACTIVE,210.80,336.94,59.981,1464781503,"201051344000955","219011344069620",27.65,14.70,0,312.89,353.17,7.4,5.2,0.018,433725.5,433725.5,37725,0,0,0,L,1122011218,0,120.42,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781514,578939.00
06/01/2016 07:45,2,0.092,ACTIVE,210.80,337.84,59.970,1464781503,"274151322000094","219011344069620",29.82,15.80,0,315.60,354.07,2.8,0.8,0.009,565777.9,565777.9,27685,0,0,0,L,1151911521,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781514,578940.00
06/01/2016 07:45,2,0.268,ACTIVE,211.25,337.24,59.981,1464781503,"201051344000579","219011344069620",28.31,14.70,0,324.32,347.16,7.7,5.5,0.018,434930.4,434930.4,13337,0,0,0,L,1122011218,0,120.65,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781515,578941.00
06/01/2016 07:45,2,0.252,ACTIVE,210.80,336.04,59.986,1464781503,"201051344000890","219011344069620",28.21,14.70,0,313.50,354.97,7.2,5.1,0.018,430892.6,430892.6,37740,0,0,0,L,1122011218,0,121.10,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781516,578942.00
06/01/2016 07:45,2,0.250,ACTIVE,211.25,337.54,60.002,1464781503,"201051344000438","219011344069620",27.97,14.30,0,320.41,350.77,7.1,4.9,0.013,432907.5,432907.5,37745,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781517,578943.00
06/01/2016 07:45,2,0.277,ACTIVE,211.25,337.24,59.975,1464781503,"201051344000417","219011344069620",27.83,14.70,0,313.80,354.97,7.9,5.7,0.018,425375.6,425375.6,37906,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781518,578944.00
06/01/2016 07:45,2,0.156,ACTIVE,211.03,337.84,59.965,1464781503,"274151322000083","219011344069620",26.34,16.30,0,332.13,341.15,4.2,2.1,0.018,693880.3,693880.3,26702,0,0,0,L,1151911521,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781519,578945.00
06/01/2016 07:45,2,0.164,ACTIVE,211.25,337.54,59.970,1464781503,"274151322000076","219011344069620",26.84,16.30,0,334.24,340.85,4.5,2.4,0.013,738919.0,738919.0,26703,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781520,578946.00
06/01/2016 07:45,2,0.238,ACTIVE,211.03,337.24,59.986,1464781503,"201051344000868","219011344069620",27.63,14.30,0,320.11,351.37,6.7,4.5,0.018,419969.0,419969.0,32986,0,0,0,L,1122011218,0,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781521,578947.00
06/01/2016 07:45,2,0.152,ACTIVE,210.80,336.64,59.975,1464781503,"274151322000095","219011344069620",26.74,15.80,0,333.63,340.55,4.1,2.0,0.018,731307.7,731307.7,26618,0,0,0,L,1151911521,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781522,578948.00
06/01/2016 07:45,2,0.211,ACTIVE,211.03,338.74,59.981,1464781503,"201051344000988","219011344069620",27.77,14.70,0,324.32,348.36,6.0,3.8,0.018,417033.9,417033.9,33283,0,0,0,L,1122011218,0,120.42,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781523,578949.00
06/01/2016 07:45,2,0.236,ACTIVE,211.03,336.04,60.018,1464781503,"201051344001025","219011344069620",27.81,14.30,0,326.72,343.85,6.7,4.5,0.018,430894.5,430894.5,37793,0,0,0,L,1122011218,0,120.65,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781523,578950.00
06/01/2016 07:45,2,0.246,ACTIVE,211.03,336.34,59.981,1464781503,"201051344000458","219011344069620",27.79,15.30,0,321.61,350.17,7.0,4.8,0.018,427862.2,427862.2,33206,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781524,578951.00
06/01/2016 07:45,2,0.244,ACTIVE,211.70,338.74,60.023,1464781503,"201051344000853","219011344069620",27.04,14.30,0,323.11,350.77,6.7,4.5,0.018,426518.7,426518.7,32807,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781525,578952.00
06/01/2016 07:45,2,0.223,ACTIVE,211.48,337.84,59.981,1464781503,"201051344000685","219011344069620",27.73,14.30,0,306.58,361.89,6.3,4.2,0.013,432364.3,432364.3,37639,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781526,578953.00
06/01/2016 07:45,2,0.230,ACTIVE,211.25,337.84,59.975,1464781503,"201051344000917","219011344069620",27.53,15.50,0,311.99,356.18,6.5,4.3,0.018,429212.3,429212.3,37638,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781527,578954.00
06/01/2016 07:45,2,0.223,ACTIVE,211.25,337.24,59.991,1464781503,"201051344001145","219011344069620",27.35,14.30,0,315.00,355.88,6.2,4.1,0.018,434410.6,434410.6,37491,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781528,578955.00
06/01/2016 07:45,2,0.230,ACTIVE,211.25,337.24,59.965,1464781503,"201051344000651","219011344069620",28.57,14.30,0,321.91,349.26,6.7,4.5,0.013,426767.9,426767.9,37846,0,0,0,L,1122011218,0,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781529,578956.00
06/01/2016 07:45,2,0.143,ACTIVE,210.35,336.34,59.991,1464781503,"274151322000088","219011344069620",23.78,16.70,0,333.33,339.95,3.4,1.4,0.009,670679.5,670679.5,26366,0,0,0,L,1151911521,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781530,578957.00
06/01/2016 07:45,2,0.111,ACTIVE,211.25,337.84,59.975,1464781503,"274151322000068","219011344069620",30.10,17.00,0,324.92,348.96,3.4,1.4,0.013,565594.2,565594.2,27895,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781531,578958.00
06/01/2016 07:45,2,0.238,ACTIVE,210.80,336.04,59.986,1464781503,"201051344001135","219011344069620",27.89,14.70,0,324.02,346.86,6.8,4.6,0.018,422823.4,422823.4,37783,0,0,0,L,1122011218,0,120.88,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781532,578959.00
06/01/2016 07:45,2,0.248,ACTIVE,210.80,336.94,59.944,1464781503,"201051344000594","219011344069620",27.87,14.70,0,319.81,348.66,7.0,4.9,0.018,431718.1,431718.1,33243,0,0,0,L,1122011218,0,120.42,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781533,578960.00
06/01/2016 07:45,2,0.234,ACTIVE,211.25,336.94,59.996,1464781503,"201051344001203","219011344069620",27.63,14.70,0,321.01,351.37,6.6,4.4,0.018,429831.7,429831.7,37820,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781534,578961.00
06/01/2016 07:45,2,0.152,ACTIVE,210.80,336.94,59.944,1464781503,"274151322000054","219011344069620",25.68,17.30,0,333.33,339.65,4.0,1.9,0.013,685046.6,685046.6,26395,0,0,0,L,1151911521,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781535,578962.00
06/01/2016 07:45,2,0.234,ACTIVE,211.25,337.24,59.986,1464781503,"201051344000867","219011344069620",27.77,15.00,0,313.50,354.97,6.6,4.5,0.018,419205.8,419205.8,33250,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781535,578963.00
06/01/2016 07:45,2,0.262,ACTIVE,211.03,337.54,59.986,1464781503,"201051344001093","219011344069620",27.69,15.30,0,311.39,357.38,7.4,5.2,0.013,428362.7,428362.7,37688,0,0,0,L,1122011218,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781536,578964.00
06/01/2016 07:45,2,0.186,ACTIVE,211.03,337.54,59.981,1464781503,"201051344000900","219011344069620",27.31,14.30,0,316.50,352.27,5.2,3.0,0.013,434882.7,434882.7,32645,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781537,578965.00
06/01/2016 07:45,2,0.250,ACTIVE,211.48,337.24,59.991,1464781503,"201051344000648","219011344069620",27.89,14.00,0,324.02,347.76,7.1,5.0,0.018,426693.1,426693.1,32931,0,0,0,L,1122011218,0,120.42,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781539,578966.00
06/01/2016 07:45,2,0.240,ACTIVE,211.25,337.84,59.991,1464781503,"201051344000569","219011344069620",27.95,14.70,0,325.22,348.06,6.8,4.7,0.022,435989.3,435989.3,32565,0,0,0,L,1122011218,0,120.42,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781540,578967.00
06/01/2016 07:45,2,0.248,ACTIVE,211.25,336.34,59.991,1464781503,"201051344000983","219011344069620",27.75,14.70,0,320.71,349.86,7.0,4.8,0.022,427508.2,427508.2,33049,0,0,0,L,1122011218,0,120.65,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781541,578968.00
06/01/2016 07:45,2,0.229,ACTIVE,211.03,337.24,60.002,1464781503,"201051344001158","219011344069620",27.71,14.00,0,318.00,352.27,6.4,4.3,0.022,421815.6,421815.6,33312,0,0,0,L,1122011218,0,120.42,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781542,578969.00
06/01/2016 07:45,2,0.256,ACTIVE,211.70,338.44,60.002,1464781503,"201051344000576","219011344069620",27.33,14.30,0,314.70,356.78,7.1,4.9,0.018,428821.3,428821.3,32719,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781543,578970.00
06/01/2016 07:45,2,0.162,ACTIVE,211.25,338.14,59.975,1464781503,"274151322000087","219011344069620",24.55,17.30,0,330.33,341.75,4.0,2.0,0.009,658582.4,658582.4,26493,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464781544,578971.00
06/01/2016 08:00,2,0.359,ACTIVE,211.93,339.34,59.996,1464782403,"201051344000645","219011344069620",27.63,15.30,0,333.33,345.66,10.1,7.8,0.053,428359.3,428359.3,32855,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782404,578972.00
06/01/2016 08:00,2,0.279,ACTIVE,210.80,339.04,59.991,1464782403,"274151322000085","219011344069620",26.98,17.30,0,334.84,343.25,7.7,5.5,0.040,686836.8,686836.8,26402,0,0,0,L,1151911521,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782405,578973.00
06/01/2016 08:00,2,0.367,ACTIVE,211.93,340.85,59.975,1464782403,"201051344000633","219011344069620",28.13,14.70,0,328.82,349.26,10.5,8.2,0.053,419503.7,419503.7,33333,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782406,578974.00
06/01/2016 08:00,2,0.371,ACTIVE,211.25,338.74,59.996,1464782403,"201051344000469","219011344069620",28.73,14.00,0,330.93,345.06,10.8,8.5,0.053,420865.4,420865.4,33266,0,0,0,L,1122011218,0,120.42,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782407,578975.00
06/01/2016 08:00,2,0.373,ACTIVE,210.80,338.44,60.012,1464782403,"201051344000646","219011344069620",27.57,15.00,0,330.93,345.06,10.4,8.2,0.057,424317.3,424317.3,37821,0,0,0,L,1122011218,0,121.10,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782408,578976.00
06/01/2016 08:00,2,0.309,ACTIVE,210.35,336.64,59.996,1464782403,"274151322000052","219011344069620",27.63,17.30,0,333.63,343.55,8.7,6.4,0.035,700191.4,700191.4,26634,0,0,0,L,1151911521,0,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782409,578977.00
06/01/2016 08:00,2,0.371,ACTIVE,211.25,339.34,60.012,1464782403,"201051344000585","219011344069620",28.19,15.30,0,332.43,345.96,10.6,8.3,0.057,431217.3,431217.3,37823,0,0,0,L,1122011218,0,120.42,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782410,578978.00
06/01/2016 08:00,2,0.350,ACTIVE,211.25,337.84,59.991,1464782403,"201051344001230","219011344069620",27.73,14.70,0,325.82,344.45,9.9,7.6,0.049,427940.7,427940.7,37627,0,0,0,L,1122011218,0,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782411,578979.00
06/01/2016 08:00,2,0.357,ACTIVE,211.70,339.34,59.991,1464782403,"201051344000582","219011344069620",28.17,15.00,0,332.13,345.66,10.2,8.0,0.053,421340.9,421340.9,37787,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782412,578980.00
06/01/2016 08:00,2,0.373,ACTIVE,211.03,337.84,60.023,1464782403,"201051344000955","219011344069620",29.02,15.30,0,330.63,345.06,11.0,8.7,0.053,433727.5,433727.5,37726,0,0,0,L,1122011218,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782412,578981.00
06/01/2016 08:00,2,0.178,ACTIVE,210.80,379.92,59.975,1464782403,"274151322000094","219011344069620",35.72,17.00,0,334.24,407.57,6.5,4.3,0.031,565778.7,565778.7,27686,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782413,578982.00
06/01/2016 08:00,2,0.387,ACTIVE,211.48,338.44,60.007,1464782403,"201051344000579","219011344069620",28.67,15.00,0,331.23,345.66,11.3,9.0,0.053,434932.4,434932.4,13338,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782414,578983.00
06/01/2016 08:00,2,0.379,ACTIVE,211.03,337.84,59.986,1464782403,"201051344000890","219011344069620",28.13,15.00,0,331.23,344.76,10.8,8.5,0.053,430894.5,430894.5,37741,0,0,0,L,1122011218,0,121.33,120.20,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782416,578984.00
06/01/2016 08:00,2,0.369,ACTIVE,211.25,338.44,59.991,1464782403,"201051344000438","219011344069620",28.39,14.70,0,331.83,345.36,10.6,8.3,0.049,432909.4,432909.4,37746,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782417,578985.00
06/01/2016 08:00,2,0.391,ACTIVE,211.25,338.44,59.954,1464782403,"201051344000417","219011344069620",28.27,15.00,0,332.13,345.66,11.2,8.9,0.053,425377.6,425377.6,37907,0,0,0,L,1122011218,0,120.65,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782418,578986.00
06/01/2016 08:00,2,0.285,ACTIVE,211.03,337.54,59.996,1464782403,"274151322000083","219011344069620",27.00,17.00,0,334.54,343.25,7.8,5.6,0.035,693881.5,693881.5,26703,0,0,0,L,1151911521,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782419,578987.00
06/01/2016 08:00,2,0.293,ACTIVE,211.25,339.04,59.991,1464782403,"274151322000076","219011344069620",27.85,17.00,0,335.44,343.85,8.3,6.1,0.049,738920.2,738920.2,26704,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782419,578988.00
06/01/2016 08:00,2,0.361,ACTIVE,211.25,338.74,59.981,1464782403,"201051344000868","219011344069620",27.69,14.70,0,331.83,344.76,10.2,7.9,0.049,419970.8,419970.8,32987,0,0,0,L,1122011218,0,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782420,578989.00
06/01/2016 08:00,2,0.281,ACTIVE,210.80,336.94,59.981,1464782403,"274151322000095","219011344069620",27.31,16.30,0,334.24,342.65,7.8,5.6,0.040,731308.9,731308.9,26619,0,0,0,L,1151911521,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782421,578990.00
06/01/2016 08:00,2,0.344,ACTIVE,211.03,339.95,60.034,1464782403,"201051344000988","219011344069620",27.57,15.00,0,330.33,346.56,9.6,7.3,0.053,417035.5,417035.5,33284,0,0,0,L,1122011218,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782422,578991.00
06/01/2016 08:00,2,0.340,ACTIVE,210.80,337.54,59.986,1464782403,"201051344001025","219011344069620",29.02,14.70,0,331.23,345.36,10.0,7.7,0.049,430896.2,430896.2,37794,0,0,0,L,1122011218,0,120.65,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782423,578992.00
06/01/2016 08:00,2,0.365,ACTIVE,211.25,337.84,59.965,1464782403,"201051344000458","219011344069620",27.51,15.80,0,331.83,345.06,10.2,8.0,0.053,427864.1,427864.1,33207,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782424,578993.00
06/01/2016 08:00,2,0.344,ACTIVE,211.93,339.95,59.986,1464782403,"201051344000853","219011344069620",28.77,14.70,0,332.73,345.96,10.1,7.8,0.049,426520.4,426520.4,32808,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782425,578994.00
06/01/2016 08:00,2,0.326,ACTIVE,211.25,339.04,59.975,1464782403,"201051344000685","219011344069620",28.88,15.00,0,331.23,345.36,9.6,7.3,0.053,432366.0,432366.0,37640,0,0,0,L,1122011218,0,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782426,578995.00
06/01/2016 08:00,2,0.340,ACTIVE,211.25,338.44,59.986,1464782403,"201051344000917","219011344069620",27.65,16.00,0,330.03,345.36,9.6,7.3,0.040,429214.0,429214.0,37639,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782427,578996.00
06/01/2016 08:00,2,0.332,ACTIVE,211.25,338.74,59.996,1464782403,"201051344001145","219011344069620",28.21,14.70,0,332.73,345.36,9.5,7.2,0.049,434412.2,434412.2,37492,0,0,0,L,1122011218,0,121.10,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782428,578997.00
06/01/2016 08:00,2,0.355,ACTIVE,211.03,339.04,59.975,1464782403,"201051344000651","219011344069620",27.83,14.70,0,332.43,345.66,10.1,7.8,0.044,426769.7,426769.7,37847,0,0,0,L,1122011218,0,121.55,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782428,578998.00
06/01/2016 08:00,2,0.254,ACTIVE,210.57,336.94,59.970,1464782403,"274151322000088","219011344069620",26.30,17.30,0,333.93,342.35,6.8,4.6,0.035,670680.4,670680.4,26367,0,0,0,L,1151911521,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782429,578999.00
06/01/2016 08:00,2,0.191,ACTIVE,211.48,384.43,59.981,1464782403,"274151322000068","219011344069620",36.00,18.30,0,335.74,412.98,7.0,4.9,0.031,565595.2,565595.2,27896,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782430,579000.00
06/01/2016 08:00,2,0.348,ACTIVE,210.80,337.24,59.981,1464782403,"201051344001135","219011344069620",28.80,15.30,0,330.93,344.15,10.2,7.9,0.053,422825.2,422825.2,37784,0,0,0,L,1122011218,0,120.88,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782431,579001.00
06/01/2016 08:00,2,0.363,ACTIVE,211.03,338.44,59.981,1464782403,"201051344000594","219011344069620",27.91,15.00,0,330.33,344.76,10.3,8.0,0.053,431720.0,431720.0,33244,0,0,0,L,1122011218,0,120.65,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782432,579002.00
06/01/2016 08:00,2,0.346,ACTIVE,211.25,337.84,59.986,1464782403,"201051344001203","219011344069620",27.71,15.00,0,332.13,345.96,9.8,7.5,0.049,429833.4,429833.4,37821,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782433,579003.00
06/01/2016 08:00,2,0.270,ACTIVE,210.57,339.34,59.965,1464782403,"274151322000054","219011344069620",26.76,17.80,0,333.93,342.65,7.3,5.1,0.035,685047.7,685047.7,26396,0,0,0,L,1151911521,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782434,579004.00
06/01/2016 08:00,2,0.330,ACTIVE,211.48,337.84,60.007,1464782403,"201051344000867","219011344069620",29.28,15.50,0,332.13,344.15,9.8,7.6,0.049,419207.6,419207.6,33251,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782435,579005.00
06/01/2016 08:00,2,0.371,ACTIVE,211.03,338.74,59.991,1464782403,"201051344001093","219011344069620",27.93,15.50,0,330.63,345.06,10.6,8.3,0.044,428364.6,428364.6,37689,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782436,579006.00
06/01/2016 08:00,2,0.301,ACTIVE,211.25,338.44,59.986,1464782403,"201051344000900","219011344069620",27.85,14.70,0,331.23,344.45,8.5,6.3,0.049,434884.1,434884.1,32646,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782437,579007.00
06/01/2016 08:00,2,0.357,ACTIVE,211.48,338.74,59.975,1464782403,"201051344000648","219011344069620",28.15,14.30,0,332.43,345.36,10.2,8.0,0.044,426695.0,426695.0,32932,0,0,0,L,1122011218,0,120.42,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782438,579008.00
06/01/2016 08:00,2,0.352,ACTIVE,211.48,338.74,59.975,1464782403,"201051344000569","219011344069620",28.25,15.30,0,332.13,344.76,10.1,7.8,0.049,435991.2,435991.2,32566,0,0,0,L,1122011218,0,120.42,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782439,579009.00
06/01/2016 08:00,2,0.348,ACTIVE,211.48,338.14,60.002,1464782403,"201051344000983","219011344069620",28.86,15.30,0,332.13,344.45,10.2,7.9,0.057,427510.1,427510.1,33050,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782440,579010.00
06/01/2016 08:00,2,0.332,ACTIVE,211.25,338.14,59.970,1464782403,"201051344001158","219011344069620",28.37,14.70,0,330.93,345.06,9.6,7.4,0.049,421817.3,421817.3,33313,0,0,0,L,1122011218,0,120.65,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782441,579011.00
06/01/2016 08:00,2,0.355,ACTIVE,211.70,339.65,59.975,1464782403,"201051344000576","219011344069620",27.81,14.70,0,331.83,345.66,10.1,7.8,0.049,428823.2,428823.2,32720,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782442,579012.00
06/01/2016 08:00,2,0.271,ACTIVE,211.03,339.65,59.975,1464782403,"274151322000087","219011344069620",26.06,18.00,0,334.54,343.25,7.2,5.0,0.031,658583.5,658583.5,26494,0,0,0,L,1151911521,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464782442,579013.00
06/01/2016 08:15,2,0.332,ACTIVE,211.70,338.44,59.959,1464783303,"201051344000645","219011344069620",27.79,15.80,0,333.33,345.66,9.4,7.1,0.040,428361.2,428361.2,32856,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783304,579014.00
06/01/2016 08:15,2,0.248,ACTIVE,210.80,336.94,59.933,1464783303,"274151322000085","219011344069620",27.29,17.50,0,334.54,341.75,6.8,4.7,0.027,686838.1,686838.1,26403,0,0,0,L,1151911521,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783305,579015.00
06/01/2016 08:15,2,0.336,ACTIVE,211.48,339.65,59.944,1464783303,"201051344000633","219011344069620",28.29,15.30,0,332.43,347.46,9.7,7.4,0.044,419505.7,419505.7,33334,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783306,579016.00
06/01/2016 08:15,2,0.348,ACTIVE,210.80,337.84,59.975,1464783303,"201051344000469","219011344069620",28.49,14.70,0,330.03,345.06,10.0,7.8,0.044,420867.5,420867.5,33267,0,0,0,L,1122011218,0,120.20,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783307,579017.00
06/01/2016 08:15,2,0.328,ACTIVE,210.57,337.84,59.938,1464783303,"201051344000646","219011344069620",28.80,15.30,0,331.23,344.76,9.6,7.3,0.044,424319.3,424319.3,37822,0,0,0,L,1122011218,0,120.88,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783308,579018.00
06/01/2016 08:15,2,0.277,ACTIVE,210.35,338.44,59.959,1464783303,"274151322000052","219011344069620",27.25,17.80,0,333.63,342.35,7.7,5.5,0.044,700193.0,700193.0,26635,0,0,0,L,1151911521,0,120.42,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783309,579019.00
06/01/2016 08:15,2,0.352,ACTIVE,211.25,338.74,59.965,1464783303,"201051344000585","219011344069620",27.83,15.80,0,332.73,345.66,9.9,7.6,0.040,431219.4,431219.4,37824,0,0,0,L,1122011218,0,120.42,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783310,579020.00
06/01/2016 08:15,2,0.318,ACTIVE,210.80,337.24,59.965,1464783303,"201051344001230","219011344069620",28.37,15.30,0,330.93,343.55,9.2,7.0,0.040,427942.6,427942.6,37628,0,0,0,L,1122011218,0,120.88,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783311,579021.00
06/01/2016 08:15,2,0.330,ACTIVE,211.25,338.14,60.002,1464783303,"201051344000582","219011344069620",27.99,15.30,0,333.03,345.06,9.4,7.1,0.040,421342.9,421342.9,37788,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783312,579022.00
06/01/2016 08:15,2,0.357,ACTIVE,210.57,337.24,59.965,1464783303,"201051344000955","219011344069620",27.89,15.50,0,331.23,344.45,10.1,7.8,0.049,433729.6,433729.6,37727,0,0,0,L,1122011218,0,120.20,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783313,579023.00
06/01/2016 08:15,2,0.160,ACTIVE,211.03,356.78,59.959,1464783303,"274151322000094","219011344069620",33.24,17.80,0,336.04,401.86,5.4,3.3,0.022,565779.7,565779.7,27687,0,0,0,L,1151911521,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783313,579024.00
06/01/2016 08:15,2,0.375,ACTIVE,211.03,337.24,59.959,1464783303,"201051344000579","219011344069620",27.61,15.50,0,332.73,345.36,10.5,8.2,0.044,434934.6,434934.6,13339,0,0,0,L,1122011218,0,120.65,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783314,579025.00
06/01/2016 08:15,2,0.344,ACTIVE,210.80,337.24,59.959,1464783303,"201051344000890","219011344069620",28.90,15.50,0,331.23,344.45,10.1,7.8,0.044,430896.6,430896.6,37742,0,0,0,L,1122011218,0,120.88,120.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783315,579026.00
06/01/2016 08:15,2,0.348,ACTIVE,211.03,338.14,59.922,1464783303,"201051344000438","219011344069620",27.97,15.30,0,333.03,344.76,9.9,7.6,0.049,432911.4,432911.4,37747,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783316,579027.00
06/01/2016 08:15,2,0.359,ACTIVE,211.03,337.84,59.965,1464783303,"201051344000417","219011344069620",28.82,15.50,0,332.13,345.36,10.5,8.2,0.040,425379.8,425379.8,37908,0,0,0,L,1122011218,0,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783317,579028.00
06/01/2016 08:15,2,0.256,ACTIVE,210.80,338.74,59.970,1464783303,"274151322000083","219011344069620",26.92,17.50,0,334.54,342.35,7.0,4.8,0.035,693882.9,693882.9,26704,0,0,0,L,1151911521,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783318,579029.00
06/01/2016 08:15,2,0.266,ACTIVE,211.03,337.84,59.954,1464783303,"274151322000076","219011344069620",27.71,17.50,0,335.14,342.65,7.5,5.3,0.040,738921.7,738921.7,26705,0,0,0,L,1151911521,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783319,579030.00
06/01/2016 08:15,2,0.340,ACTIVE,210.80,337.84,59.954,1464783303,"201051344000868","219011344069620",27.73,15.30,0,331.83,343.85,9.6,7.3,0.040,419972.8,419972.8,32988,0,0,0,L,1122011218,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783320,579031.00
06/01/2016 08:15,2,0.258,ACTIVE,210.57,337.84,59.954,1464783303,"274151322000095","219011344069620",26.92,17.00,0,333.93,341.75,7.0,4.9,0.035,731310.3,731310.3,26620,0,0,0,L,1151911521,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783321,579032.00
06/01/2016 08:15,2,0.318,ACTIVE,210.80,338.44,59.970,1464783303,"201051344000988","219011344069620",27.67,15.50,0,331.83,345.96,8.9,6.7,0.053,417037.4,417037.4,33285,0,0,0,L,1122011218,0,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783322,579033.00
06/01/2016 08:15,2,0.332,ACTIVE,210.80,337.54,59.944,1464783303,"201051344001025","219011344069620",27.83,15.30,0,331.23,343.85,9.4,7.1,0.049,430898.2,430898.2,37795,0,0,0,L,1122011218,0,120.42,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783322,579034.00
06/01/2016 08:15,2,0.346,ACTIVE,210.80,337.24,59.922,1464783303,"201051344000458","219011344069620",27.57,16.00,0,331.83,344.76,9.7,7.4,0.049,427866.1,427866.1,33208,0,0,0,L,1122011218,0,120.88,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783323,579035.00
06/01/2016 08:15,2,0.320,ACTIVE,211.48,339.04,59.981,1464783303,"201051344000853","219011344069620",28.92,15.30,0,333.63,345.36,9.4,7.2,0.044,426522.4,426522.4,32809,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783324,579036.00
06/01/2016 08:15,2,0.318,ACTIVE,211.25,339.65,59.959,1464783303,"201051344000685","219011344069620",27.75,15.30,0,332.13,345.36,9.0,6.7,0.044,432367.9,432367.9,37641,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783325,579037.00
06/01/2016 08:15,2,0.320,ACTIVE,211.03,338.74,59.965,1464783303,"201051344000917","219011344069620",27.65,16.30,0,331.83,344.45,9.0,6.7,0.044,429215.9,429215.9,37640,0,0,0,L,1122011218,0,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783326,579038.00
06/01/2016 08:15,2,0.314,ACTIVE,211.25,338.44,59.959,1464783303,"201051344001145","219011344069620",28.01,15.30,0,332.73,345.06,9.0,6.7,0.040,434414.1,434414.1,37493,0,0,0,L,1122011218,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783327,579039.00
06/01/2016 08:15,2,0.330,ACTIVE,211.03,338.44,59.965,1464783303,"201051344000651","219011344069620",27.85,15.30,0,333.03,344.76,9.3,7.1,0.044,426771.7,426771.7,37848,0,0,0,L,1122011218,0,121.10,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783328,579040.00
06/01/2016 08:15,2,0.230,ACTIVE,210.12,337.54,59.954,1464783303,"274151322000088","219011344069620",26.08,17.80,0,333.63,341.15,6.1,4.0,0.031,670681.6,670681.6,26368,0,0,0,L,1151911521,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783329,579041.00
06/01/2016 08:15,2,0.176,ACTIVE,211.25,364.59,59.965,1464783303,"274151322000068","219011344069620",34.11,19.30,0,336.64,409.38,6.1,4.0,0.018,565596.5,565596.5,27897,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783330,579042.00
06/01/2016 08:15,2,0.336,ACTIVE,210.80,336.94,59.965,1464783303,"201051344001135","219011344069620",27.89,15.50,0,330.63,343.85,9.5,7.3,0.040,422827.2,422827.2,37785,0,0,0,L,1122011218,0,120.65,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783331,579043.00
06/01/2016 08:15,2,0.328,ACTIVE,210.57,336.34,60.002,1464783303,"201051344000594","219011344069620",28.90,15.30,0,331.83,344.45,9.7,7.4,0.044,431722.0,431722.0,33245,0,0,0,L,1122011218,0,120.42,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783331,579044.00
06/01/2016 08:15,2,0.328,ACTIVE,211.25,337.84,59.970,1464783303,"201051344001203","219011344069620",27.45,15.50,0,333.03,345.06,9.1,6.9,0.040,429835.3,429835.3,37822,0,0,0,L,1122011218,0,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783332,579045.00
06/01/2016 08:15,2,0.240,ACTIVE,210.35,337.54,59.954,1464783303,"274151322000054","219011344069620",27.21,18.30,0,333.93,341.75,6.6,4.5,0.031,685049.0,685049.0,26397,0,0,0,L,1151911521,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783333,579046.00
06/01/2016 08:15,2,0.328,ACTIVE,211.25,337.24,59.959,1464783303,"201051344000867","219011344069620",27.95,15.80,0,332.13,344.15,9.3,7.1,0.044,419209.6,419209.6,33252,0,0,0,L,1122011218,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783334,579047.00
06/01/2016 08:15,2,0.338,ACTIVE,211.03,338.44,59.981,1464783303,"201051344001093","219011344069620",28.75,16.00,0,332.43,343.85,9.9,7.6,0.044,428366.7,428366.7,37690,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783335,579048.00
06/01/2016 08:15,2,0.283,ACTIVE,211.03,338.14,59.965,1464783303,"201051344000900","219011344069620",27.35,15.30,0,331.53,344.45,7.9,5.7,0.040,434885.8,434885.8,32647,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783336,579049.00
06/01/2016 08:15,2,0.336,ACTIVE,211.25,337.54,59.965,1464783303,"201051344000648","219011344069620",28.11,15.00,0,332.73,344.76,9.6,7.3,0.040,426697.0,426697.0,32933,0,0,0,L,1122011218,0,120.42,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783337,579050.00
06/01/2016 08:15,2,0.338,ACTIVE,211.03,337.24,59.965,1464783303,"201051344000569","219011344069620",27.71,15.50,0,333.03,343.85,9.5,7.3,0.044,435993.2,435993.2,32567,0,0,0,L,1122011218,0,120.42,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783338,579051.00
06/01/2016 08:15,2,0.322,ACTIVE,211.03,336.94,59.965,1464783303,"201051344000983","219011344069620",29.08,15.50,0,331.53,344.45,9.6,7.3,0.044,427512.1,427512.1,33051,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783339,579052.00
06/01/2016 08:15,2,0.320,ACTIVE,211.03,337.54,59.959,1464783303,"201051344001158","219011344069620",27.89,15.00,0,331.83,344.45,9.1,6.8,0.044,421819.3,421819.3,33314,0,0,0,L,1122011218,0,120.65,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783340,579053.00
06/01/2016 08:15,2,0.334,ACTIVE,211.25,338.44,59.970,1464783303,"201051344000576","219011344069620",27.75,15.30,0,333.03,345.36,9.4,7.2,0.040,428825.2,428825.2,32721,0,0,0,L,1122011218,0,120.88,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783341,579054.00
06/01/2016 08:15,2,0.250,ACTIVE,210.57,336.94,59.959,1464783303,"274151322000087","219011344069620",26.12,18.70,0,333.93,341.45,6.6,4.5,0.027,658584.9,658584.9,26495,0,0,0,L,1151911521,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464783342,579055.00
06/01/2016 08:30,2,0.551,ACTIVE,212.16,342.05,59.981,1464784204,"201051344000645","219011344069620",28.84,16.00,0,333.03,348.36,16.1,13.7,0.102,428363.5,428363.5,32857,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784205,579056.00
06/01/2016 08:30,2,0.471,ACTIVE,210.80,341.15,59.970,1464784204,"274151322000085","219011344069620",27.77,18.00,0,333.93,344.45,13.3,10.9,0.075,686839.7,686839.7,26404,0,0,0,L,1151911521,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784206,579057.00
06/01/2016 08:30,2,0.547,ACTIVE,211.93,342.65,59.975,1464784204,"201051344000633","219011344069620",29.66,15.50,0,331.23,349.26,16.5,14.0,0.110,419508.0,419508.0,33335,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784207,579058.00
06/01/2016 08:30,2,0.580,ACTIVE,211.70,341.45,59.975,1464784204,"201051344000469","219011344069620",28.47,15.00,0,330.63,347.46,16.8,14.3,0.110,420869.9,420869.9,33268,0,0,0,L,1122011218,0,120.42,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784208,579059.00
06/01/2016 08:30,2,0.559,ACTIVE,210.80,340.25,59.975,1464784204,"201051344000646","219011344069620",28.98,15.80,0,330.93,346.86,16.4,13.9,0.115,424321.6,424321.6,37823,0,0,0,L,1122011218,0,121.10,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784208,579060.00
06/01/2016 08:30,2,0.510,ACTIVE,210.35,339.04,59.981,1464784204,"274151322000052","219011344069620",27.81,18.30,0,333.33,344.76,14.4,12.0,0.088,700194.8,700194.8,26636,0,0,0,L,1151911521,0,120.42,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784209,579061.00
06/01/2016 08:30,2,0.570,ACTIVE,211.25,341.45,59.981,1464784204,"201051344000585","219011344069620",29.36,16.00,0,332.73,347.46,17.0,14.5,0.106,431221.8,431221.8,37825,0,0,0,L,1122011218,0,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784210,579062.00
06/01/2016 08:30,2,0.551,ACTIVE,211.03,339.95,59.986,1464784204,"201051344001230","219011344069620",28.84,15.50,0,330.33,345.96,16.1,13.6,0.102,427944.7,427944.7,37629,0,0,0,L,1122011218,0,121.10,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784211,579063.00
06/01/2016 08:30,2,0.541,ACTIVE,211.70,340.85,59.986,1464784204,"201051344000582","219011344069620",29.50,15.50,0,331.83,347.46,16.2,13.7,0.106,421345.1,421345.1,37789,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784212,579064.00
06/01/2016 08:30,2,0.582,ACTIVE,210.57,339.34,59.959,1464784204,"201051344000955","219011344069620",29.00,15.80,0,330.63,346.26,17.1,14.6,0.110,433732.0,433732.0,37728,0,0,0,L,1122011218,0,120.42,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784213,579065.00
06/01/2016 08:30,2,0.311,ACTIVE,210.57,408.78,59.975,1464784204,"274151322000094","219011344069620",38.41,19.00,0,334.84,416.29,12.2,9.9,0.084,565781.0,565781.0,27688,0,0,0,L,1151911521,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784214,579066.00
06/01/2016 08:30,2,0.604,ACTIVE,211.48,340.85,59.986,1464784204,"201051344000579","219011344069620",28.84,15.80,0,331.53,347.76,17.7,15.1,0.110,434937.2,434937.2,13340,0,0,0,L,1122011218,0,120.65,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784215,579067.00
06/01/2016 08:30,2,0.588,ACTIVE,211.03,339.95,59.986,1464784204,"201051344000890","219011344069620",28.84,15.80,0,331.23,346.86,17.2,14.7,0.106,430899.0,430899.0,37743,0,0,0,L,1122011218,0,121.10,120.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784216,579068.00
06/01/2016 08:30,2,0.570,ACTIVE,211.25,340.55,59.981,1464784204,"201051344000438","219011344069620",29.26,15.50,0,332.43,347.46,16.9,14.4,0.106,432913.8,432913.8,37748,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784217,579069.00
06/01/2016 08:30,2,0.586,ACTIVE,211.25,340.85,59.981,1464784204,"201051344000417","219011344069620",29.34,15.80,0,331.53,347.16,17.4,14.9,0.110,425382.3,425382.3,37909,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784218,579070.00
06/01/2016 08:30,2,0.484,ACTIVE,210.57,341.15,59.970,1464784204,"274151322000083","219011344069620",28.31,18.00,0,334.24,344.76,13.8,11.4,0.084,693884.6,693884.6,26705,0,0,0,L,1151911521,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784219,579071.00
06/01/2016 08:30,2,0.512,ACTIVE,210.57,338.44,59.986,1464784204,"274151322000076","219011344069620",28.92,18.00,0,334.84,345.96,15.0,12.5,0.088,738923.6,738923.6,26706,0,0,0,L,1151911521,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784220,579072.00
06/01/2016 08:30,2,0.578,ACTIVE,211.03,340.85,59.991,1464784204,"201051344000868","219011344069620",28.71,15.50,0,331.23,347.46,16.9,14.4,0.110,419975.1,419975.1,32989,0,0,0,L,1122011218,0,120.42,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784221,579073.00
06/01/2016 08:30,2,0.502,ACTIVE,210.57,340.55,59.996,1464784204,"274151322000095","219011344069620",28.51,17.30,0,333.93,344.76,14.5,12.1,0.084,731312.0,731312.0,26621,0,0,0,L,1151911521,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784222,579074.00
06/01/2016 08:30,2,0.559,ACTIVE,211.25,342.35,59.986,1464784204,"201051344000988","219011344069620",28.73,15.80,0,331.23,349.86,16.3,13.8,0.115,417039.5,417039.5,33286,0,0,0,L,1122011218,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784223,579075.00
