ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2016 08:30,2,0.576,ACTIVE,211.03,339.65,59.981,1464784204,"201051344001025","219011344069620",28.73,15.50,0,331.53,347.16,16.8,14.3,0.110,430900.5,430900.5,37796,0,0,0,L,1122011218,0,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784223,579076.00
06/01/2016 08:30,2,0.570,ACTIVE,211.25,340.25,59.986,1464784204,"201051344000458","219011344069620",29.24,16.70,0,331.83,347.46,16.9,14.4,0.115,427868.4,427868.4,33209,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784224,579077.00
06/01/2016 08:30,2,0.578,ACTIVE,211.93,342.35,59.981,1464784204,"201051344000853","219011344069620",28.59,15.50,0,332.73,348.96,16.8,14.3,0.110,426524.7,426524.7,32810,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784225,579078.00
06/01/2016 08:30,2,0.553,ACTIVE,211.48,341.45,59.991,1464784204,"201051344000685","219011344069620",28.77,15.50,0,332.43,347.76,16.1,13.6,0.115,432370.0,432370.0,37642,0,0,0,L,1122011218,0,121.78,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784226,579079.00
06/01/2016 08:30,2,0.553,ACTIVE,211.25,340.85,60.023,1464784204,"201051344000917","219011344069620",28.96,17.00,0,331.23,347.16,16.2,13.7,0.110,429218.1,429218.1,37641,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784227,579080.00
06/01/2016 08:30,2,0.551,ACTIVE,211.25,340.25,59.986,1464784204,"201051344001145","219011344069620",29.04,15.50,0,332.43,347.46,16.2,13.8,0.106,434416.3,434416.3,37494,0,0,0,L,1122011218,0,121.10,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784228,579081.00
06/01/2016 08:30,2,0.562,ACTIVE,211.25,341.15,59.975,1464784204,"201051344000651","219011344069620",29.20,15.50,0,332.13,347.46,16.6,14.1,0.106,426774.0,426774.0,37849,0,0,0,L,1122011218,0,121.55,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784229,579082.00
06/01/2016 08:30,2,0.463,ACTIVE,210.12,339.04,59.981,1464784204,"274151322000088","219011344069620",27.79,18.30,0,333.33,343.85,13.1,10.7,0.080,670683.1,670683.1,26369,0,0,0,L,1151911521,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784230,579083.00
06/01/2016 08:30,2,0.340,ACTIVE,211.25,402.77,59.986,1464784204,"274151322000068","219011344069620",37.91,20.00,0,336.04,422.00,13.2,10.8,0.075,565597.9,565597.9,27898,0,0,0,L,1151911521,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784231,579084.00
06/01/2016 08:30,2,0.574,ACTIVE,211.03,339.65,59.981,1464784204,"201051344001135","219011344069620",29.12,15.80,0,331.83,346.86,17.0,14.5,0.115,422829.6,422829.6,37786,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784232,579085.00
06/01/2016 08:30,2,0.572,ACTIVE,211.25,340.25,59.981,1464784204,"201051344000594","219011344069620",29.62,15.50,0,330.33,347.76,17.2,14.7,0.119,431724.4,431724.4,33246,0,0,0,L,1122011218,0,120.65,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784232,579086.00
06/01/2016 08:30,2,0.562,ACTIVE,211.25,339.95,59.981,1464784204,"201051344001203","219011344069620",29.10,15.80,0,332.73,348.06,16.6,14.1,0.106,429837.6,429837.6,37823,0,0,0,L,1122011218,0,121.33,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784233,579087.00
06/01/2016 08:30,2,0.488,ACTIVE,210.35,339.65,59.981,1464784204,"274151322000054","219011344069620",27.87,18.70,0,333.03,344.76,13.8,11.4,0.084,685050.6,685050.6,26398,0,0,0,L,1151911521,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784234,579088.00
06/01/2016 08:30,2,0.578,ACTIVE,211.70,340.25,60.023,1464784204,"201051344000867","219011344069620",28.84,16.00,0,331.53,347.46,16.9,14.4,0.110,419211.9,419211.9,33253,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784235,579089.00
06/01/2016 08:30,2,0.584,ACTIVE,211.25,340.55,59.991,1464784204,"201051344001093","219011344069620",29.02,16.30,0,332.43,346.86,17.2,14.7,0.106,428369.2,428369.2,37691,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784236,579090.00
06/01/2016 08:30,2,0.527,ACTIVE,211.25,341.45,59.986,1464784204,"201051344000900","219011344069620",29.16,15.50,0,330.93,347.46,15.7,13.2,0.115,434887.7,434887.7,32648,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784237,579091.00
06/01/2016 08:30,2,0.584,ACTIVE,211.70,341.45,59.991,1464784204,"201051344000648","219011344069620",29.08,15.30,0,332.43,347.76,17.2,14.7,0.110,426699.4,426699.4,32934,0,0,0,L,1122011218,0,120.42,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784238,579092.00
06/01/2016 08:30,2,0.580,ACTIVE,211.25,340.85,59.986,1464784204,"201051344000569","219011344069620",29.32,16.00,0,331.23,348.06,17.3,14.8,0.115,435995.6,435995.6,32568,0,0,0,L,1122011218,0,120.42,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784239,579093.00
06/01/2016 08:30,2,0.584,ACTIVE,211.48,341.15,60.018,1464784204,"201051344000983","219011344069620",29.16,15.80,0,331.53,348.06,17.2,14.7,0.124,427514.5,427514.5,33052,0,0,0,L,1122011218,0,120.65,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784240,579094.00
06/01/2016 08:30,2,0.570,ACTIVE,211.70,341.15,59.986,1464784204,"201051344001158","219011344069620",28.94,15.50,0,331.53,347.76,16.7,14.2,0.124,421821.5,421821.5,33315,0,0,0,L,1122011218,0,120.65,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784241,579095.00
06/01/2016 08:30,2,0.582,ACTIVE,211.70,342.05,60.002,1464784204,"201051344000576","219011344069620",29.02,15.50,0,332.13,348.96,17.1,14.6,0.115,428827.5,428827.5,32722,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784242,579096.00
06/01/2016 08:30,2,0.492,ACTIVE,210.57,339.34,59.981,1464784204,"274151322000087","219011344069620",27.83,19.30,0,333.63,344.76,13.9,11.5,0.080,658586.5,658586.5,26496,0,0,0,L,1151911521,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464784243,579097.00
06/01/2016 08:45,2,0.863,ACTIVE,212.16,344.76,59.944,1464785104,"201051344000645","219011344069620",29.56,16.70,0,334.84,357.68,25.9,23.1,0.190,428368.9,428368.9,32858,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785105,579098.00
06/01/2016 08:45,2,0.770,ACTIVE,211.03,339.95,59.959,1464785104,"274151322000085","219011344069620",28.39,18.70,0,331.83,351.07,22.1,19.5,0.137,686844.3,686844.3,26405,0,0,0,L,1151911521,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785106,579099.00
06/01/2016 08:45,2,0.875,ACTIVE,212.16,346.26,59.959,1464785104,"201051344000633","219011344069620",29.42,16.30,0,333.03,358.28,26.1,23.3,0.199,419513.5,419513.5,33336,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785107,579100.00
06/01/2016 08:45,2,0.891,ACTIVE,211.93,345.06,59.959,1464785104,"201051344000469","219011344069620",29.42,15.80,0,331.83,357.08,26.6,23.7,0.199,420875.4,420875.4,33269,0,0,0,L,1122011218,0,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785108,579101.00
06/01/2016 08:45,2,0.855,ACTIVE,211.25,344.45,59.965,1464785104,"201051344000646","219011344069620",29.70,16.30,0,330.33,355.88,25.8,23.0,0.199,424327.0,424327.0,37824,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785109,579102.00
06/01/2016 08:45,2,0.812,ACTIVE,210.57,341.75,59.959,1464785104,"274151322000052","219011344069620",28.45,19.00,0,332.13,351.97,23.4,20.7,0.155,700199.6,700199.6,26637,0,0,0,L,1151911521,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785110,579103.00
06/01/2016 08:45,2,0.887,ACTIVE,211.48,345.36,59.959,1464785104,"201051344000585","219011344069620",29.60,16.70,0,332.73,356.48,26.7,23.8,0.199,431227.3,431227.3,37826,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785111,579104.00
06/01/2016 08:45,2,0.854,ACTIVE,211.25,342.95,59.959,1464785104,"201051344001230","219011344069620",29.20,15.80,0,331.23,354.97,25.2,22.4,0.186,427950.0,427950.0,37630,0,0,0,L,1122011218,0,121.33,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785112,579105.00
06/01/2016 08:45,2,0.857,ACTIVE,211.93,344.76,59.965,1464785104,"201051344000582","219011344069620",29.34,16.30,0,332.43,356.78,25.5,22.7,0.186,421350.5,421350.5,37790,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785112,579106.00
06/01/2016 08:45,2,0.891,ACTIVE,211.03,343.55,59.954,1464785104,"201051344000955","219011344069620",29.30,16.30,0,330.63,354.97,26.5,23.6,0.194,433737.5,433737.5,37729,0,0,0,L,1122011218,0,120.65,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785113,579107.00
06/01/2016 08:45,2,0.518,ACTIVE,210.80,411.78,59.944,1464785104,"274151322000094","219011344069620",38.51,19.80,0,336.34,432.52,20.2,17.6,0.137,565785.1,565785.1,27689,0,0,0,L,1151911521,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785114,579108.00
06/01/2016 08:45,2,0.906,ACTIVE,211.93,344.45,59.981,1464785104,"201051344000579","219011344069620",29.60,16.30,0,333.63,357.38,27.2,24.3,0.203,434942.9,434942.9,13341,0,0,0,L,1122011218,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785115,579109.00
06/01/2016 08:45,2,0.869,ACTIVE,211.25,343.55,59.938,1464785104,"201051344000890","219011344069620",30.16,16.30,0,331.83,355.58,26.6,23.7,0.190,430904.6,430904.6,37744,0,0,0,L,1122011218,0,121.33,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785116,579110.00
06/01/2016 08:45,2,0.865,ACTIVE,211.70,344.45,59.959,1464785104,"201051344000438","219011344069620",30.00,16.00,0,333.03,356.78,26.4,23.5,0.199,432919.3,432919.3,37749,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785117,579111.00
06/01/2016 08:45,2,0.896,ACTIVE,211.70,344.76,59.954,1464785104,"201051344000417","219011344069620",29.24,16.30,0,332.13,355.88,26.6,23.7,0.199,425387.9,425387.9,37910,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785118,579112.00
06/01/2016 08:45,2,0.777,ACTIVE,210.57,342.35,59.944,1464785104,"274151322000083","219011344069620",29.00,18.70,0,331.53,351.07,22.9,20.1,0.150,693889.3,693889.3,26706,0,0,0,L,1151911521,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785119,579113.00
06/01/2016 08:45,2,0.824,ACTIVE,211.25,343.25,59.949,1464785104,"274151322000076","219011344069620",29.60,19.00,0,333.03,352.57,24.7,21.9,0.172,738928.7,738928.7,26707,0,0,0,L,1151911521,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785120,579114.00
06/01/2016 08:45,2,0.889,ACTIVE,211.70,344.15,59.954,1464785104,"201051344000868","219011344069620",29.42,16.00,0,331.83,356.78,26.5,23.7,0.199,419980.6,419980.6,32990,0,0,0,L,1122011218,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785121,579115.00
06/01/2016 08:45,2,0.807,ACTIVE,210.80,340.55,59.949,1464785104,"274151322000095","219011344069620",29.56,18.00,0,331.83,351.37,24.2,21.4,0.155,731317.0,731317.0,26622,0,0,0,L,1151911521,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785122,579116.00
06/01/2016 08:45,2,0.875,ACTIVE,211.70,345.96,59.959,1464785104,"201051344000988","219011344069620",29.36,16.70,0,332.13,358.28,26.1,23.3,0.199,417045.0,417045.0,33287,0,0,0,L,1122011218,0,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785123,579117.00
06/01/2016 08:45,2,0.885,ACTIVE,211.25,343.25,59.991,1464785104,"201051344001025","219011344069620",29.30,16.30,0,332.13,357.08,26.3,23.5,0.199,430906.0,430906.0,37797,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785124,579118.00
06/01/2016 08:45,2,0.881,ACTIVE,211.70,344.45,59.901,1464785104,"201051344000458","219011344069620",29.30,17.30,0,332.73,356.78,26.2,23.4,0.208,427874.0,427874.0,33210,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785125,579119.00
06/01/2016 08:45,2,0.885,ACTIVE,212.38,345.96,59.954,1464785104,"201051344000853","219011344069620",29.26,16.30,0,333.93,358.58,26.2,23.4,0.199,426530.2,426530.2,32811,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785126,579120.00
06/01/2016 08:45,2,0.846,ACTIVE,211.70,345.06,59.954,1464785104,"201051344000685","219011344069620",29.50,16.00,0,331.83,356.18,25.3,22.5,0.203,432375.3,432375.3,37643,0,0,0,L,1122011218,0,122.01,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785127,579121.00
06/01/2016 08:45,2,0.848,ACTIVE,211.70,345.06,59.949,1464785104,"201051344000917","219011344069620",29.52,17.50,0,330.93,356.18,25.4,22.6,0.190,429223.4,429223.4,37642,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785128,579122.00
06/01/2016 08:45,2,0.859,ACTIVE,211.70,344.45,59.959,1464785104,"201051344001145","219011344069620",29.28,16.00,0,333.63,356.78,25.5,22.7,0.194,434421.6,434421.6,37495,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785128,579123.00
06/01/2016 08:45,2,0.871,ACTIVE,211.70,344.76,59.954,1464785104,"201051344000651","219011344069620",29.42,16.00,0,333.93,356.78,26.0,23.2,0.190,426779.4,426779.4,37850,0,0,0,L,1122011218,0,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785129,579124.00
06/01/2016 08:45,2,0.768,ACTIVE,210.57,342.65,59.949,1464785104,"274151322000088","219011344069620",27.93,19.00,0,331.23,349.86,21.6,19.0,0.137,670687.5,670687.5,26370,0,0,0,L,1151911521,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785130,579125.00
06/01/2016 08:45,2,0.531,ACTIVE,211.25,416.59,59.944,1464785104,"274151322000068","219011344069620",39.06,21.30,0,336.04,428.31,21.0,18.3,0.119,565602.3,565602.3,27899,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785131,579126.00
06/01/2016 08:45,2,0.883,ACTIVE,211.25,342.95,59.965,1464785104,"201051344001135","219011344069620",29.26,16.70,0,331.83,355.58,26.3,23.4,0.190,422835.1,422835.1,37787,0,0,0,L,1122011218,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785132,579127.00
06/01/2016 08:45,2,0.885,ACTIVE,211.48,344.45,59.949,1464785104,"201051344000594","219011344069620",29.86,16.30,0,330.93,356.78,26.9,24.0,0.199,431730.0,431730.0,33247,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785133,579128.00
06/01/2016 08:45,2,0.869,ACTIVE,211.48,343.25,59.959,1464785104,"201051344001203","219011344069620",29.28,16.30,0,332.73,357.38,25.9,23.0,0.194,429843.0,429843.0,37824,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785134,579129.00
06/01/2016 08:45,2,0.766,ACTIVE,210.57,340.25,59.944,1464785104,"274151322000054","219011344069620",28.88,19.50,0,331.23,351.07,22.4,19.7,0.150,685055.3,685055.3,26399,0,0,0,L,1151911521,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785135,579130.00
06/01/2016 08:45,2,0.885,ACTIVE,211.93,343.85,59.954,1464785104,"201051344000867","219011344069620",29.38,17.00,0,333.33,357.08,26.4,23.5,0.194,419217.4,419217.4,33254,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785136,579131.00
06/01/2016 08:45,2,0.887,ACTIVE,211.48,344.15,59.954,1464785104,"201051344001093","219011344069620",29.34,17.00,0,332.13,356.48,26.4,23.5,0.190,428374.7,428374.7,37692,0,0,0,L,1122011218,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785137,579132.00
06/01/2016 08:45,2,0.848,ACTIVE,211.70,345.06,59.944,1464785104,"201051344000900","219011344069620",29.40,16.00,0,332.43,356.78,25.3,22.5,0.194,434893.0,434893.0,32649,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785137,579133.00
06/01/2016 08:45,2,0.887,ACTIVE,211.93,344.76,59.959,1464785104,"201051344000648","219011344069620",29.18,15.80,0,333.03,357.08,26.2,23.4,0.199,426705.0,426705.0,32935,0,0,0,L,1122011218,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785138,579134.00
06/01/2016 08:45,2,0.885,ACTIVE,211.70,344.76,59.991,1464785104,"201051344000569","219011344069620",29.64,16.70,0,333.03,357.38,26.6,23.8,0.199,436001.2,436001.2,32569,0,0,0,L,1122011218,0,120.65,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785139,579135.00
06/01/2016 08:45,2,0.889,ACTIVE,211.48,344.45,59.949,1464785104,"201051344000983","219011344069620",29.44,16.70,0,332.43,356.78,26.5,23.7,0.203,427520.1,427520.1,33053,0,0,0,L,1122011218,0,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785140,579136.00
06/01/2016 08:45,2,0.873,ACTIVE,211.93,345.06,59.959,1464785104,"201051344001158","219011344069620",29.40,16.00,0,331.83,357.38,26.0,23.2,0.194,421827.0,421827.0,33316,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785141,579137.00
06/01/2016 08:45,2,0.883,ACTIVE,212.38,345.96,59.954,1464785104,"201051344000576","219011344069620",29.16,16.00,0,333.03,357.98,26.1,23.3,0.194,428833.0,428833.0,32723,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785142,579138.00
06/01/2016 08:45,2,0.775,ACTIVE,210.80,344.45,59.949,1464785104,"274151322000087","219011344069620",28.25,20.00,0,331.23,350.17,22.2,19.5,0.128,658591.1,658591.1,26497,0,0,0,L,1151911521,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464785143,579139.00
06/01/2016 09:00,2,1.406,ACTIVE,213.06,351.07,59.959,1464786003,"201051344000645","219011344069620",29.70,17.30,0,335.14,367.90,42.4,39.0,0.336,428375.6,428375.6,32859,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786004,579140.00
06/01/2016 09:00,2,1.260,ACTIVE,211.48,347.16,59.954,1464786003,"274151322000085","219011344069620",28.88,19.50,0,331.83,357.08,36.8,33.6,0.243,686850.0,686850.0,26406,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786005,579141.00
06/01/2016 09:00,2,1.404,ACTIVE,213.06,352.27,59.970,1464786003,"201051344000633","219011344069620",29.92,16.70,0,333.33,368.80,42.6,39.2,0.354,419520.3,419520.3,33337,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786006,579142.00
06/01/2016 09:00,2,1.420,ACTIVE,212.83,350.77,60.023,1464786003,"201051344000469","219011344069620",29.84,16.30,0,331.23,368.20,43.0,39.5,0.358,420882.3,420882.3,33270,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786007,579143.00
06/01/2016 09:00,2,1.396,ACTIVE,211.48,350.47,59.975,1464786003,"201051344000646","219011344069620",29.66,17.00,0,332.43,366.70,42.0,38.6,0.349,424333.7,424333.7,37825,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786007,579144.00
06/01/2016 09:00,2,1.301,ACTIVE,211.03,346.86,59.975,1464786003,"274151322000052","219011344069620",29.42,20.00,0,332.13,358.28,38.8,35.5,0.261,700205.7,700205.7,26638,0,0,0,L,1151911521,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786008,579145.00
06/01/2016 09:00,2,1.404,ACTIVE,212.38,350.47,59.986,1464786003,"201051344000585","219011344069620",30.28,17.50,0,333.03,367.30,43.1,39.7,0.354,431234.2,431234.2,37827,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786009,579146.00
06/01/2016 09:00,2,1.371,ACTIVE,211.70,348.96,59.970,1464786003,"201051344001230","219011344069620",29.80,16.30,0,331.53,365.19,41.4,38.1,0.336,427956.5,427956.5,37631,0,0,0,L,1122011218,0,121.55,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786010,579147.00
06/01/2016 09:00,2,1.375,ACTIVE,212.61,350.77,59.970,1464786003,"201051344000582","219011344069620",29.94,17.00,0,333.63,367.30,41.7,38.4,0.331,421357.1,421357.1,37791,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786011,579148.00
06/01/2016 09:00,2,1.432,ACTIVE,211.70,349.26,59.970,1464786003,"201051344000955","219011344069620",29.70,17.00,0,332.13,366.10,43.0,39.6,0.349,433744.4,433744.4,37730,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786012,579149.00
06/01/2016 09:00,2,0.877,ACTIVE,211.48,419.30,59.981,1464786003,"274151322000094","219011344069620",38.82,21.30,0,335.74,441.84,34.4,31.3,0.239,565790.3,565790.3,27690,0,0,0,L,1151911521,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786013,579150.00
06/01/2016 09:00,2,1.430,ACTIVE,213.06,350.77,59.986,1464786003,"201051344000579","219011344069620",30.40,17.00,0,334.24,368.80,44.0,40.6,0.358,434950.0,434950.0,13342,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786014,579151.00
06/01/2016 09:00,2,1.449,ACTIVE,211.93,349.26,59.996,1464786003,"201051344000890","219011344069620",29.56,16.70,0,332.43,366.40,43.4,40.0,0.336,430911.6,430911.6,37745,0,0,0,L,1122011218,0,121.55,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786015,579152.00
06/01/2016 09:00,2,1.410,ACTIVE,212.16,350.47,59.986,1464786003,"201051344000438","219011344069620",30.20,16.70,0,333.33,367.30,43.2,39.8,0.354,432926.2,432926.2,37750,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786016,579153.00
06/01/2016 09:00,2,1.416,ACTIVE,212.16,350.47,59.938,1464786003,"201051344000417","219011344069620",30.02,17.00,0,333.03,367.00,43.1,39.7,0.354,425394.8,425394.8,37911,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786017,579154.00
06/01/2016 09:00,2,1.307,ACTIVE,211.03,345.66,59.975,1464786003,"274151322000083","219011344069620",29.26,19.30,0,332.13,358.58,38.7,35.4,0.270,693895.2,693895.2,26707,0,0,0,L,1151911521,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786018,579155.00
06/01/2016 09:00,2,1.387,ACTIVE,211.70,352.27,59.959,1464786003,"274151322000076","219011344069620",29.82,19.50,0,333.03,360.38,41.9,38.5,0.292,738935.2,738935.2,26708,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786019,579156.00
06/01/2016 09:00,2,1.463,ACTIVE,212.38,350.17,60.028,1464786003,"201051344000868","219011344069620",29.52,16.70,0,333.93,367.90,43.7,40.3,0.354,419987.5,419987.5,32991,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786020,579157.00
06/01/2016 09:00,2,1.355,ACTIVE,211.03,349.56,59.975,1464786003,"274151322000095","219011344069620",30.04,19.00,0,331.83,359.18,41.2,37.9,0.265,731323.3,731323.3,26623,0,0,0,L,1151911521,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786021,579158.00
06/01/2016 09:00,2,1.420,ACTIVE,212.83,352.27,59.981,1464786003,"201051344000988","219011344069620",30.24,17.30,0,333.33,370.00,43.5,40.1,0.362,417051.8,417051.8,33288,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786022,579159.00
06/01/2016 09:00,2,1.447,ACTIVE,211.93,349.56,59.928,1464786003,"201051344001025","219011344069620",29.70,17.00,0,333.63,367.90,43.6,40.1,0.345,430912.9,430912.9,37798,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786023,579160.00
06/01/2016 09:00,2,1.439,ACTIVE,212.61,350.47,59.970,1464786003,"201051344000458","219011344069620",29.84,17.50,0,332.73,368.20,43.5,40.1,0.371,427880.8,427880.8,33211,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786024,579161.00
06/01/2016 09:00,2,1.447,ACTIVE,213.29,352.57,59.938,1464786003,"201051344000853","219011344069620",29.92,17.00,0,334.84,370.30,43.9,40.5,0.354,426537.1,426537.1,32812,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786025,579162.00
06/01/2016 09:00,2,1.416,ACTIVE,212.16,351.07,59.959,1464786003,"201051344000685","219011344069620",29.58,16.70,0,333.03,367.60,42.5,39.1,0.362,432381.9,432381.9,37644,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786026,579163.00
06/01/2016 09:00,2,1.393,ACTIVE,212.16,350.47,59.949,1464786003,"201051344000917","219011344069620",29.92,18.00,0,331.83,367.00,42.3,38.9,0.345,429230.0,429230.0,37643,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786026,579164.00
06/01/2016 09:00,2,1.389,ACTIVE,212.16,350.47,59.959,1464786003,"201051344001145","219011344069620",30.16,16.70,0,333.33,367.30,42.5,39.0,0.345,434428.2,434428.2,37496,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786027,579165.00
06/01/2016 09:00,2,1.436,ACTIVE,212.16,350.77,59.944,1464786003,"201051344000651","219011344069620",29.88,17.30,0,333.93,367.90,43.4,40.0,0.358,426786.2,426786.2,37851,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786028,579166.00
06/01/2016 09:00,2,1.283,ACTIVE,210.80,342.35,59.949,1464786003,"274151322000088","219011344069620",28.90,19.50,0,331.53,357.68,37.5,34.3,0.239,670693.2,670693.2,26371,0,0,0,L,1151911521,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786029,579167.00
06/01/2016 09:00,2,0.908,ACTIVE,211.93,415.69,59.965,1464786003,"274151322000068","219011344069620",38.98,22.30,0,333.93,449.05,36.1,32.9,0.239,565607.7,565607.7,27900,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786030,579168.00
06/01/2016 09:00,2,1.416,ACTIVE,211.93,349.86,59.965,1464786003,"201051344001135","219011344069620",30.34,17.30,0,333.03,367.30,43.5,40.1,0.349,422842.0,422842.0,37788,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786031,579169.00
06/01/2016 09:00,2,1.451,ACTIVE,212.16,350.17,59.965,1464786003,"201051344000594","219011344069620",30.30,17.00,0,332.73,368.50,44.6,41.1,0.358,431737.1,431737.1,33248,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786032,579170.00
06/01/2016 09:00,2,1.449,ACTIVE,212.16,350.47,59.907,1464786003,"201051344001203","219011344069620",29.62,17.00,0,333.63,369.70,43.5,40.0,0.367,429849.8,429849.8,37825,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786033,579171.00
06/01/2016 09:00,2,1.316,ACTIVE,211.48,351.67,59.959,1464786003,"274151322000054","219011344069620",28.92,20.30,0,331.83,358.88,38.5,35.3,0.256,685061.2,685061.2,26400,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786034,579172.00
06/01/2016 09:00,2,1.463,ACTIVE,212.83,350.17,59.965,1464786003,"201051344000867","219011344069620",29.78,17.50,0,333.63,368.50,44.1,40.7,0.349,419224.3,419224.3,33255,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786035,579173.00
06/01/2016 09:00,2,1.424,ACTIVE,212.16,351.07,59.981,1464786003,"201051344001093","219011344069620",30.08,17.50,0,333.63,367.90,43.5,40.0,0.340,428381.6,428381.6,37693,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786036,579174.00
06/01/2016 09:00,2,1.420,ACTIVE,212.83,351.37,59.965,1464786003,"201051344000900","219011344069620",30.08,16.70,0,333.63,368.80,43.2,39.8,0.358,434899.7,434899.7,32650,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786036,579175.00
06/01/2016 09:00,2,1.449,ACTIVE,213.06,350.17,59.965,1464786003,"201051344000648","219011344069620",29.92,16.30,0,334.24,369.10,43.9,40.5,0.358,426711.9,426711.9,32936,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786037,579176.00
06/01/2016 09:00,2,1.451,ACTIVE,212.83,351.07,59.954,1464786003,"201051344000569","219011344069620",30.16,17.30,0,334.24,369.10,44.3,40.8,0.367,436008.2,436008.2,32570,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786038,579177.00
06/01/2016 09:00,2,1.459,ACTIVE,212.83,350.47,59.933,1464786003,"201051344000983","219011344069620",30.02,17.50,0,332.73,368.80,44.4,40.9,0.367,427527.1,427527.1,33054,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786039,579178.00
06/01/2016 09:00,2,1.449,ACTIVE,213.06,351.37,59.959,1464786003,"201051344001158","219011344069620",30.00,16.70,0,334.24,369.10,44.1,40.6,0.367,421833.9,421833.9,33317,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786040,579179.00
06/01/2016 09:00,2,1.436,ACTIVE,213.29,352.87,59.965,1464786003,"201051344000576","219011344069620",30.22,16.70,0,333.63,369.40,44.0,40.5,0.354,428839.9,428839.9,32724,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786042,579180.00
06/01/2016 09:00,2,1.303,ACTIVE,211.48,348.36,59.954,1464786003,"274151322000087","219011344069620",28.98,21.50,0,330.93,357.98,38.3,35.0,0.247,658597.0,658597.0,26498,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786043,579181.00
06/01/2016 09:15,2,1.348,ACTIVE,212.38,349.56,59.949,1464786904,"201051344000645","219011344069620",29.40,18.00,0,335.74,370.90,40.1,36.8,0.318,428385.7,428385.7,32860,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786905,579182.00
06/01/2016 09:15,2,1.193,ACTIVE,210.80,342.65,59.933,1464786904,"274151322000085","219011344069620",28.82,20.70,0,334.84,360.08,34.8,31.7,0.234,686858.8,686858.8,26407,0,0,0,L,1151911521,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786906,579183.00
06/01/2016 09:15,2,1.342,ACTIVE,212.38,350.17,59.944,1464786904,"201051344000633","219011344069620",29.56,17.50,0,334.84,371.51,40.2,36.8,0.331,419530.4,419530.4,33338,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786907,579184.00
06/01/2016 09:15,2,1.340,ACTIVE,211.93,348.66,59.959,1464786904,"201051344000469","219011344069620",29.62,17.00,0,335.14,370.60,40.2,36.9,0.336,420892.5,420892.5,33271,0,0,0,L,1122011218,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786908,579185.00
06/01/2016 09:15,2,1.297,ACTIVE,211.25,348.06,59.944,1464786904,"201051344000646","219011344069620",29.94,17.80,0,333.93,368.80,39.4,36.1,0.323,424343.7,424343.7,37826,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786909,579186.00
06/01/2016 09:15,2,1.223,ACTIVE,210.57,346.56,59.933,1464786904,"274151322000052","219011344069620",29.22,21.00,0,333.63,360.69,36.2,33.0,0.247,700214.9,700214.9,26639,0,0,0,L,1151911521,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786910,579187.00
06/01/2016 09:15,2,1.355,ACTIVE,211.93,349.26,59.912,1464786904,"201051344000585","219011344069620",29.30,18.30,0,334.54,369.70,40.2,36.9,0.323,431244.4,431244.4,37828,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786911,579188.00
06/01/2016 09:15,2,1.268,ACTIVE,211.25,347.16,59.933,1464786904,"201051344001230","219011344069620",30.02,17.30,0,332.73,367.60,38.6,35.3,0.305,427966.3,427966.3,37632,0,0,0,L,1122011218,0,121.10,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786912,579189.00
06/01/2016 09:15,2,1.295,ACTIVE,212.16,349.56,59.975,1464786904,"201051344000582","219011344069620",29.48,17.80,0,335.14,369.40,38.7,35.4,0.301,421366.9,421366.9,37792,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786913,579190.00
06/01/2016 09:15,2,1.326,ACTIVE,211.03,347.76,59.949,1464786904,"201051344000955","219011344069620",29.64,17.80,0,333.63,368.20,39.8,36.5,0.318,433754.6,433754.6,37731,0,0,0,L,1122011218,0,120.65,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786914,579191.00
06/01/2016 09:15,2,0.783,ACTIVE,211.03,425.01,59.938,1464786904,"274151322000094","219011344069620",39.84,22.30,0,332.73,447.25,31.6,28.6,0.217,565798.3,565798.3,27691,0,0,0,L,1151911521,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786914,579192.00
06/01/2016 09:15,2,1.326,ACTIVE,211.93,348.36,59.954,1464786904,"201051344000579","219011344069620",30.24,17.80,0,336.04,371.21,40.6,37.3,0.331,434960.3,434960.3,13343,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786915,579193.00
06/01/2016 09:15,2,1.330,ACTIVE,211.48,348.36,59.917,1464786904,"201051344000890","219011344069620",29.64,17.50,0,333.93,368.80,40.0,36.7,0.309,430921.7,430921.7,37746,0,0,0,L,1122011218,0,121.33,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786916,579194.00
06/01/2016 09:15,2,1.303,ACTIVE,211.70,348.96,59.944,1464786904,"201051344000438","219011344069620",29.98,17.30,0,334.54,369.70,39.6,36.3,0.314,432936.3,432936.3,37751,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786917,579195.00
06/01/2016 09:15,2,1.332,ACTIVE,211.70,348.36,59.954,1464786904,"201051344000417","219011344069620",29.18,17.80,0,333.63,369.10,39.4,36.1,0.318,425404.9,425404.9,37912,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786918,579196.00
06/01/2016 09:15,2,1.203,ACTIVE,210.57,342.65,59.949,1464786904,"274151322000083","219011344069620",29.04,20.30,0,334.24,360.69,35.4,32.2,0.243,693904.2,693904.2,26708,0,0,0,L,1151911521,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786919,579197.00
06/01/2016 09:15,2,1.270,ACTIVE,211.03,349.86,59.949,1464786904,"274151322000076","219011344069620",29.64,20.70,0,335.14,363.09,38.2,34.9,0.270,738945.0,738945.0,26709,0,0,0,L,1151911521,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786920,579198.00
06/01/2016 09:15,2,1.340,ACTIVE,211.48,347.46,59.912,1464786904,"201051344000868","219011344069620",29.20,17.50,0,334.24,370.00,39.7,36.4,0.318,419997.7,419997.7,32992,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786921,579199.00
06/01/2016 09:15,2,1.266,ACTIVE,210.57,343.85,59.944,1464786904,"274151322000095","219011344069620",29.10,19.80,0,333.93,361.89,37.4,34.1,0.252,731333.0,731333.0,26624,0,0,0,L,1151911521,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786922,579200.00
06/01/2016 09:15,2,1.314,ACTIVE,211.70,349.86,59.949,1464786904,"201051344000988","219011344069620",29.52,18.00,0,334.84,372.71,39.3,36.0,0.323,417061.9,417061.9,33289,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786923,579201.00
06/01/2016 09:15,2,1.316,ACTIVE,211.70,347.76,59.981,1464786904,"201051344001025","219011344069620",29.48,17.80,0,334.54,369.40,39.3,36.0,0.309,430923.0,430923.0,37799,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786923,579202.00
06/01/2016 09:15,2,1.307,ACTIVE,211.93,347.76,59.959,1464786904,"201051344000458","219011344069620",29.50,18.70,0,335.44,370.60,39.1,35.8,0.327,427890.9,427890.9,33212,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786924,579203.00
06/01/2016 09:15,2,1.299,ACTIVE,212.61,350.17,59.954,1464786904,"201051344000853","219011344069620",29.86,17.80,0,337.24,372.11,39.3,36.0,0.318,426547.3,426547.3,32813,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786925,579204.00
06/01/2016 09:15,2,1.268,ACTIVE,211.93,349.26,59.949,1464786904,"201051344000685","219011344069620",29.64,17.30,0,333.33,369.40,38.1,34.9,0.318,432391.8,432391.8,37645,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786926,579205.00
06/01/2016 09:15,2,1.268,ACTIVE,211.93,349.56,59.981,1464786904,"201051344000917","219011344069620",29.42,19.00,0,334.24,369.10,37.8,34.6,0.301,429239.8,429239.8,37644,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786927,579206.00
06/01/2016 09:15,2,1.266,ACTIVE,211.70,348.06,59.907,1464786904,"201051344001145","219011344069620",29.66,17.30,0,334.24,369.40,38.1,34.8,0.309,434438.1,434438.1,37497,0,0,0,L,1122011218,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786928,579207.00
06/01/2016 09:15,2,1.285,ACTIVE,211.93,349.56,59.954,1464786904,"201051344000651","219011344069620",29.66,18.00,0,335.14,369.70,38.6,35.3,0.309,426796.2,426796.2,37852,0,0,0,L,1122011218,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786929,579208.00
06/01/2016 09:15,2,1.158,ACTIVE,210.57,340.55,59.944,1464786904,"274151322000088","219011344069620",28.29,20.70,0,333.93,359.78,33.2,30.1,0.212,670701.8,670701.8,26372,0,0,0,L,1151911521,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786930,579209.00
06/01/2016 09:15,2,0.805,ACTIVE,211.25,420.50,59.954,1464786904,"274151322000068","219011344069620",39.38,23.30,0,333.33,452.96,32.0,29.0,0.203,565615.9,565615.9,27901,0,0,0,L,1151911521,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786931,579210.00
06/01/2016 09:15,2,1.285,ACTIVE,211.48,348.06,59.954,1464786904,"201051344001135","219011344069620",29.84,18.30,0,333.93,369.40,38.9,35.6,0.314,422852.0,422852.0,37789,0,0,0,L,1122011218,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786932,579211.00
06/01/2016 09:15,2,1.307,ACTIVE,211.25,347.16,59.959,1464786904,"201051344000594","219011344069620",29.90,17.50,0,333.63,370.00,39.6,36.3,0.318,431747.3,431747.3,33249,0,0,0,L,1122011218,0,120.88,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786932,579212.00
06/01/2016 09:15,2,1.268,ACTIVE,211.70,348.06,59.949,1464786904,"201051344001203","219011344069620",29.94,17.80,0,335.44,370.30,38.4,35.2,0.314,429859.8,429859.8,37826,0,0,0,L,1122011218,0,121.78,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786933,579213.00
06/01/2016 09:15,2,1.160,ACTIVE,210.57,341.15,59.938,1464786904,"274151322000054","219011344069620",29.12,21.30,0,333.93,360.38,34.3,31.1,0.234,685070.0,685070.0,26401,0,0,0,L,1151911521,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786935,579214.00
06/01/2016 09:15,2,1.295,ACTIVE,211.70,347.16,59.959,1464786904,"201051344000867","219011344069620",29.76,18.00,0,334.54,370.60,39.1,35.8,0.314,419234.5,419234.5,33256,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786936,579215.00
06/01/2016 09:15,2,1.293,ACTIVE,211.70,349.26,59.944,1464786904,"201051344001093","219011344069620",29.46,18.30,0,333.93,370.00,38.6,35.3,0.296,428391.6,428391.6,37694,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786937,579216.00
06/01/2016 09:15,2,1.256,ACTIVE,211.70,347.76,60.007,1464786904,"201051344000900","219011344069620",29.84,17.50,0,335.44,370.30,38.0,34.8,0.309,434909.5,434909.5,32651,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786938,579217.00
06/01/2016 09:15,2,1.297,ACTIVE,211.93,348.06,59.949,1464786904,"201051344000648","219011344069620",29.42,17.00,0,335.74,371.81,38.7,35.4,0.314,426721.9,426721.9,32937,0,0,0,L,1122011218,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786939,579218.00
