ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2016 09:15,2,1.283,ACTIVE,211.93,348.36,59.891,1464786904,"201051344000569","219011344069620",30.00,18.00,0,335.14,370.60,39.0,35.7,0.314,436018.3,436018.3,32571,0,0,0,L,1122011218,0,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786940,579219.00
06/01/2016 09:15,2,1.309,ACTIVE,211.93,347.46,59.949,1464786904,"201051344000983","219011344069620",29.56,18.00,0,335.44,371.21,39.2,35.9,0.323,427537.3,427537.3,33055,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786941,579220.00
06/01/2016 09:15,2,1.311,ACTIVE,211.93,347.76,59.954,1464786904,"201051344001158","219011344069620",29.20,17.50,0,335.14,370.90,38.8,35.5,0.318,421844.0,421844.0,33318,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786942,579221.00
06/01/2016 09:15,2,1.283,ACTIVE,212.38,348.96,59.970,1464786904,"201051344000576","219011344069620",29.72,17.30,0,336.34,371.21,38.7,35.4,0.305,428850.0,428850.0,32725,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786942,579222.00
06/01/2016 09:15,2,1.164,ACTIVE,210.80,342.35,59.944,1464786904,"274151322000087","219011344069620",28.77,23.00,0,334.24,359.18,33.9,30.8,0.221,658605.7,658605.7,26499,0,0,0,L,1151911521,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464786943,579223.00
06/01/2016 09:30,2,1.473,ACTIVE,214.19,354.07,59.986,1464787803,"201051344000645","219011344069620",29.62,18.30,0,334.24,372.11,44.2,40.7,0.354,428394.5,428394.5,32861,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787804,579224.00
06/01/2016 09:30,2,1.348,ACTIVE,211.70,345.36,59.996,1464787803,"274151322000085","219011344069620",28.61,21.30,0,334.24,359.18,39.0,35.7,0.261,686866.4,686866.4,26408,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787805,579225.00
06/01/2016 09:30,2,1.488,ACTIVE,214.19,354.97,60.002,1464787803,"201051344000633","219011344069620",29.62,17.80,0,333.33,374.21,44.7,41.2,0.362,419539.3,419539.3,33339,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787806,579226.00
06/01/2016 09:30,2,1.488,ACTIVE,214.19,353.47,59.981,1464787803,"201051344000469","219011344069620",30.00,17.50,0,333.03,371.21,45.2,41.7,0.376,420901.4,420901.4,33272,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787807,579227.00
06/01/2016 09:30,2,1.455,ACTIVE,212.38,351.97,59.986,1464787803,"201051344000646","219011344069620",30.10,18.00,0,333.33,369.70,44.4,40.9,0.367,424352.4,424352.4,37827,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787808,579228.00
06/01/2016 09:30,2,1.404,ACTIVE,211.70,351.37,59.991,1464787803,"274151322000052","219011344069620",29.22,21.50,0,332.73,360.08,41.5,38.2,0.274,700222.9,700222.9,26640,0,0,0,L,1151911521,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787809,579229.00
06/01/2016 09:30,2,1.512,ACTIVE,213.06,352.87,60.023,1464787803,"201051344000585","219011344069620",29.98,19.00,0,334.54,370.90,45.9,42.4,0.376,431253.4,431253.4,37829,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787810,579230.00
06/01/2016 09:30,2,1.461,ACTIVE,212.61,351.37,59.996,1464787803,"201051344001230","219011344069620",29.96,17.50,0,333.63,368.50,44.4,40.9,0.358,427974.9,427974.9,37633,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787811,579231.00
06/01/2016 09:30,2,1.480,ACTIVE,213.29,353.77,59.928,1464787803,"201051344000582","219011344069620",29.84,18.30,0,335.14,371.21,44.8,41.3,0.358,421375.5,421375.5,37793,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787812,579232.00
06/01/2016 09:30,2,1.533,ACTIVE,212.16,352.27,59.944,1464787803,"201051344000955","219011344069620",29.84,18.00,0,333.63,369.70,46.4,42.8,0.380,433763.5,433763.5,37732,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787812,579233.00
06/01/2016 09:30,2,0.936,ACTIVE,211.93,422.90,59.991,1464787803,"274151322000094","219011344069620",39.38,23.00,0,333.63,437.33,37.2,34.0,0.256,565805.3,565805.3,27692,0,0,0,L,1151911521,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787813,579234.00
06/01/2016 09:30,2,1.568,ACTIVE,213.96,353.77,60.034,1464787803,"201051344000579","219011344069620",30.00,18.30,0,334.24,373.91,47.7,44.1,0.389,434969.5,434969.5,13344,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787814,579235.00
06/01/2016 09:30,2,1.568,ACTIVE,212.61,351.67,59.996,1464787803,"201051344000890","219011344069620",29.62,17.50,0,333.63,370.90,47.0,43.5,0.367,430930.7,430930.7,37747,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787815,579236.00
06/01/2016 09:30,2,1.551,ACTIVE,213.06,353.77,59.986,1464787803,"201051344000438","219011344069620",29.86,17.50,0,334.84,371.51,46.9,43.4,0.389,432945.2,432945.2,37752,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787816,579237.00
06/01/2016 09:30,2,1.568,ACTIVE,213.06,353.77,59.996,1464787803,"201051344000417","219011344069620",29.46,17.80,0,333.33,370.90,46.8,43.3,0.389,425413.8,425413.8,37913,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787817,579238.00
06/01/2016 09:30,2,1.430,ACTIVE,212.16,354.07,59.981,1464787803,"274151322000083","219011344069620",29.40,21.30,0,333.33,361.29,42.6,39.2,0.305,693912.1,693912.1,26709,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787818,579239.00
06/01/2016 09:30,2,1.531,ACTIVE,212.38,355.58,59.986,1464787803,"274151322000076","219011344069620",29.84,21.30,0,334.54,363.09,46.2,42.7,0.327,738953.5,738953.5,26710,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787819,579240.00
06/01/2016 09:30,2,1.564,ACTIVE,213.74,353.47,60.028,1464787803,"201051344000868","219011344069620",30.06,17.80,0,333.03,372.11,47.7,44.1,0.376,420006.6,420006.6,32993,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787820,579241.00
06/01/2016 09:30,2,1.520,ACTIVE,211.93,351.97,60.012,1464787803,"274151322000095","219011344069620",29.74,20.70,0,333.03,362.19,45.8,42.3,0.305,731341.4,731341.4,26625,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787821,579242.00
06/01/2016 09:30,2,1.600,ACTIVE,214.19,356.18,59.949,1464787803,"201051344000988","219011344069620",29.48,18.70,0,332.73,378.12,47.8,44.2,0.393,417070.8,417070.8,33290,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787821,579243.00
06/01/2016 09:30,2,1.588,ACTIVE,213.06,352.57,59.996,1464787803,"201051344001025","219011344069620",29.72,18.30,0,334.54,373.01,47.9,44.3,0.380,430931.9,430931.9,37800,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787822,579244.00
06/01/2016 09:30,2,1.576,ACTIVE,214.19,353.47,59.986,1464787803,"201051344000458","219011344069620",29.92,19.00,0,333.93,375.71,47.8,44.2,0.402,427899.8,427899.8,33213,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787823,579245.00
06/01/2016 09:30,2,1.605,ACTIVE,214.64,355.58,59.975,1464787803,"201051344000853","219011344069620",29.70,18.30,0,335.44,376.31,48.3,44.7,0.384,426556.2,426556.2,32814,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787825,579246.00
06/01/2016 09:30,2,1.564,ACTIVE,213.06,354.37,59.975,1464787803,"201051344000685","219011344069620",29.62,17.30,0,333.93,372.11,47.0,43.4,0.402,432400.5,432400.5,37646,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787826,579247.00
06/01/2016 09:30,2,1.527,ACTIVE,213.06,353.47,59.975,1464787803,"201051344000917","219011344069620",30.04,19.50,0,334.84,372.11,46.5,43.0,0.380,429248.4,429248.4,37645,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787827,579248.00
06/01/2016 09:30,2,1.551,ACTIVE,213.06,353.17,59.981,1464787803,"201051344001145","219011344069620",29.92,17.80,0,335.44,372.11,47.0,43.4,0.384,434446.7,434446.7,37498,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787828,579249.00
06/01/2016 09:30,2,1.572,ACTIVE,213.29,354.07,60.023,1464787803,"201051344000651","219011344069620",29.98,18.30,0,334.84,374.51,47.8,44.2,0.384,426805.0,426805.0,37853,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787828,579250.00
06/01/2016 09:30,2,1.428,ACTIVE,211.48,351.67,59.959,1464787803,"274151322000088","219011344069620",28.84,21.50,0,333.03,360.69,41.7,38.3,0.283,670709.3,670709.3,26373,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787829,579251.00
06/01/2016 09:30,2,1.002,ACTIVE,213.06,419.90,59.970,1464787803,"274151322000068","219011344069620",39.22,23.80,0,334.24,447.85,39.8,36.5,0.265,565623.1,565623.1,27902,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787830,579252.00
06/01/2016 09:30,2,1.576,ACTIVE,212.61,351.97,60.002,1464787803,"201051344001135","219011344069620",30.04,18.70,0,333.93,372.11,48.0,44.4,0.389,422860.9,422860.9,37790,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787831,579253.00
06/01/2016 09:30,2,1.607,ACTIVE,213.74,353.47,59.933,1464787803,"201051344000594","219011344069620",30.08,18.00,0,331.53,373.01,49.0,45.4,0.389,431756.4,431756.4,33250,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787832,579254.00
06/01/2016 09:30,2,1.582,ACTIVE,213.29,353.17,59.970,1464787803,"201051344001203","219011344069620",29.80,18.00,0,335.14,374.81,47.8,44.2,0.398,429868.6,429868.6,37827,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787833,579255.00
06/01/2016 09:30,2,1.467,ACTIVE,211.70,343.85,59.970,1464787803,"274151322000054","219011344069620",28.73,22.00,0,333.33,361.59,42.6,39.2,0.283,685077.7,685077.7,26402,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787834,579256.00
06/01/2016 09:30,2,1.613,ACTIVE,214.19,353.47,59.975,1464787803,"201051344000867","219011344069620",29.64,18.30,0,332.43,373.01,48.5,44.8,0.389,419243.4,419243.4,33257,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787835,579257.00
06/01/2016 09:30,2,1.568,ACTIVE,212.83,353.47,60.002,1464787803,"201051344001093","219011344069620",29.94,18.70,0,333.63,374.51,47.6,44.0,0.367,428400.4,428400.4,37695,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787836,579258.00
06/01/2016 09:30,2,1.588,ACTIVE,213.96,354.97,59.970,1464787803,"201051344000900","219011344069620",29.56,17.80,0,333.63,375.71,47.6,44.0,0.389,434918.3,434918.3,32652,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787837,579259.00
06/01/2016 09:30,2,1.590,ACTIVE,214.19,353.77,59.965,1464787803,"201051344000648","219011344069620",29.88,17.50,0,333.93,376.01,48.1,44.5,0.393,426730.8,426730.8,32938,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787838,579260.00
06/01/2016 09:30,2,1.617,ACTIVE,214.41,355.28,59.975,1464787803,"201051344000569","219011344069620",29.70,18.70,0,333.63,375.71,48.8,45.1,0.393,436027.3,436027.3,32572,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787839,579261.00
06/01/2016 09:30,2,1.611,ACTIVE,214.19,354.67,59.965,1464787803,"201051344000983","219011344069620",30.00,18.70,0,333.33,374.21,49.0,45.3,0.402,427546.2,427546.2,33056,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787840,579262.00
06/01/2016 09:30,2,1.621,ACTIVE,214.19,354.67,59.965,1464787803,"201051344001158","219011344069620",29.58,18.00,0,333.93,376.01,48.6,45.0,0.402,421852.9,421852.9,33319,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787840,579263.00
06/01/2016 09:30,2,1.615,ACTIVE,214.64,356.18,59.965,1464787803,"201051344000576","219011344069620",29.54,17.80,0,334.24,377.82,48.3,44.7,0.389,428858.8,428858.8,32726,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787841,579264.00
06/01/2016 09:30,2,1.449,ACTIVE,212.16,351.67,59.954,1464787803,"274151322000087","219011344069620",28.82,24.00,0,333.33,360.69,42.3,38.9,0.274,658613.3,658613.3,26500,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464787842,579265.00
06/01/2016 09:45,2,1.484,ACTIVE,213.96,353.17,59.944,1464788703,"201051344000645","219011344069620",29.14,19.30,0,337.84,385.93,43.8,40.4,0.349,428404.4,428404.4,32862,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788704,579266.00
06/01/2016 09:45,2,1.324,ACTIVE,211.93,345.06,59.981,1464788703,"274151322000085","219011344069620",28.59,21.80,0,336.04,367.30,38.3,35.1,0.261,686874.9,686874.9,26409,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788705,579267.00
06/01/2016 09:45,2,1.457,ACTIVE,213.96,353.47,60.023,1464788703,"201051344000633","219011344069620",29.50,18.30,0,337.54,385.93,43.6,40.1,0.358,419549.2,419549.2,33340,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788706,579268.00
06/01/2016 09:45,2,1.471,ACTIVE,213.96,351.97,59.991,1464788703,"201051344000469","219011344069620",29.18,18.30,0,336.34,385.93,43.5,40.1,0.362,420911.3,420911.3,33273,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788707,579269.00
06/01/2016 09:45,2,1.412,ACTIVE,212.38,351.37,59.991,1464788703,"201051344000646","219011344069620",29.70,18.70,0,335.74,383.53,42.5,39.1,0.349,424362.1,424362.1,37828,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788708,579270.00
06/01/2016 09:45,2,1.324,ACTIVE,211.48,341.75,59.959,1464788703,"274151322000052","219011344069620",29.26,22.30,0,335.14,367.90,39.2,35.9,0.252,700231.8,700231.8,26641,0,0,0,L,1151911521,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788709,579271.00
06/01/2016 09:45,2,1.451,ACTIVE,212.83,351.07,59.986,1464788703,"201051344000585","219011344069620",29.22,19.30,0,337.24,384.73,43.0,39.6,0.354,431263.4,431263.4,37830,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788710,579272.00
06/01/2016 09:45,2,1.367,ACTIVE,212.38,349.56,60.012,1464788703,"201051344001230","219011344069620",29.58,17.80,0,335.14,379.02,41.0,37.6,0.331,427984.4,427984.4,37634,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788711,579273.00
06/01/2016 09:45,2,1.373,ACTIVE,213.06,351.67,60.018,1464788703,"201051344000582","219011344069620",29.50,19.00,0,336.04,384.43,41.0,37.7,0.327,421385.1,421385.1,37794,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788712,579274.00
06/01/2016 09:45,2,1.422,ACTIVE,212.16,349.56,59.991,1464788703,"201051344000955","219011344069620",29.36,18.70,0,335.44,380.22,42.3,38.9,0.345,433773.4,433773.4,37733,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788713,579275.00
06/01/2016 09:45,2,0.811,ACTIVE,211.70,431.32,59.975,1464788703,"274151322000094","219011344069620",40.22,23.50,0,336.64,450.86,33.0,29.9,0.217,565813.2,565813.2,27693,0,0,0,L,1151911521,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788714,579276.00
06/01/2016 09:45,2,1.418,ACTIVE,213.74,352.27,59.996,1464788703,"201051344000579","219011344069620",29.70,18.70,0,338.14,386.53,42.7,39.3,0.345,434979.6,434979.6,13345,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788715,579277.00
06/01/2016 09:45,2,1.404,ACTIVE,212.16,349.56,60.039,1464788703,"201051344000890","219011344069620",29.56,17.80,0,336.04,381.12,42.0,38.7,0.331,430940.7,430940.7,37748,0,0,0,L,1122011218,0,122.01,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788715,579278.00
06/01/2016 09:45,2,1.357,ACTIVE,212.61,351.67,59.986,1464788703,"201051344000438","219011344069620",30.12,17.80,0,337.54,384.13,41.4,38.1,0.331,432955.1,432955.1,37753,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788716,579279.00
06/01/2016 09:45,2,1.387,ACTIVE,212.61,350.17,59.986,1464788703,"201051344000417","219011344069620",29.40,18.30,0,336.64,382.93,41.3,38.0,0.336,425423.6,425423.6,37914,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788717,579280.00
06/01/2016 09:45,2,1.266,ACTIVE,211.48,350.77,59.954,1464788703,"274151322000083","219011344069620",29.06,21.80,0,335.44,367.90,37.2,34.0,0.252,693921.0,693921.0,26710,0,0,0,L,1151911521,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788718,579281.00
06/01/2016 09:45,2,1.340,ACTIVE,212.16,346.86,59.981,1464788703,"274151322000076","219011344069620",29.68,22.00,0,336.64,370.90,40.2,36.9,0.287,738963.1,738963.1,26711,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788719,579282.00
06/01/2016 09:45,2,1.402,ACTIVE,213.29,351.37,59.970,1464788703,"201051344000868","219011344069620",29.04,18.30,0,336.94,384.43,41.2,37.9,0.327,420016.6,420016.6,32994,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788720,579283.00
06/01/2016 09:45,2,1.334,ACTIVE,211.48,342.95,59.986,1464788703,"274151322000095","219011344069620",29.14,21.30,0,335.44,370.00,39.4,36.1,0.265,731350.8,731350.8,26626,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788721,579284.00
06/01/2016 09:45,2,1.393,ACTIVE,213.51,352.87,59.986,1464788703,"201051344000988","219011344069620",29.08,19.00,0,336.64,387.74,41.0,37.7,0.331,417080.7,417080.7,33291,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788722,579285.00
06/01/2016 09:45,2,1.389,ACTIVE,212.61,350.47,59.986,1464788703,"201051344001025","219011344069620",29.34,18.70,0,336.34,383.83,41.3,37.9,0.327,430941.8,430941.8,37801,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788723,579286.00
06/01/2016 09:45,2,1.373,ACTIVE,213.51,350.77,59.991,1464788703,"201051344000458","219011344069620",29.48,19.50,0,338.44,385.03,41.0,37.6,0.345,427909.6,427909.6,33214,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788724,579287.00
06/01/2016 09:45,2,1.375,ACTIVE,214.19,352.87,59.981,1464788703,"201051344000853","219011344069620",29.54,19.00,0,337.54,385.03,41.1,37.8,0.336,426566.1,426566.1,32815,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788725,579288.00
06/01/2016 09:45,2,1.332,ACTIVE,212.83,351.37,59.986,1464788703,"201051344000685","219011344069620",29.84,17.50,0,336.04,382.93,40.3,37.0,0.340,432410.1,432410.1,37647,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788726,579289.00
06/01/2016 09:45,2,1.344,ACTIVE,212.83,350.47,59.933,1464788703,"201051344000917","219011344069620",29.24,20.00,0,335.74,384.43,39.8,36.5,0.323,429257.8,429257.8,37646,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788726,579290.00
06/01/2016 09:45,2,1.332,ACTIVE,212.83,350.47,59.981,1464788703,"201051344001145","219011344069620",29.80,18.00,0,336.94,383.83,40.2,36.9,0.327,434456.3,434456.3,37499,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788727,579291.00
06/01/2016 09:45,2,1.373,ACTIVE,213.06,350.77,59.986,1464788703,"201051344000651","219011344069620",29.56,19.00,0,337.24,384.43,41.1,37.8,0.336,426814.8,426814.8,37854,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788728,579292.00
06/01/2016 09:45,2,1.246,ACTIVE,211.70,349.26,59.981,1464788703,"274151322000088","219011344069620",28.45,22.00,0,335.14,367.00,35.9,32.7,0.234,670717.7,670717.7,26374,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788729,579293.00
06/01/2016 09:45,2,0.869,ACTIVE,212.61,422.90,60.002,1464788703,"274151322000068","219011344069620",39.32,24.50,0,337.24,450.56,34.3,31.1,0.221,565631.1,565631.1,27903,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788730,579294.00
06/01/2016 09:45,2,1.395,ACTIVE,212.38,350.17,59.986,1464788703,"201051344001135","219011344069620",29.46,19.50,0,336.64,382.33,41.6,38.3,0.340,422870.7,422870.7,37791,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788731,579295.00
06/01/2016 09:45,2,1.418,ACTIVE,213.29,351.37,59.949,1464788703,"201051344000594","219011344069620",29.50,18.70,0,335.74,382.03,42.4,39.0,0.340,431766.4,431766.4,33251,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788732,579296.00
06/01/2016 09:45,2,1.379,ACTIVE,213.06,351.07,59.986,1464788703,"201051344001203","219011344069620",29.64,18.30,0,336.94,385.03,41.5,38.1,0.327,429878.3,429878.3,37828,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788733,579297.00
06/01/2016 09:45,2,1.289,ACTIVE,211.93,348.36,59.986,1464788703,"274151322000054","219011344069620",28.43,22.50,0,335.44,367.60,37.1,33.9,0.256,685086.3,685086.3,26403,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788734,579298.00
06/01/2016 09:45,2,1.416,ACTIVE,213.96,351.67,60.039,1464788703,"201051344000867","219011344069620",29.24,19.00,0,336.34,384.13,42.0,38.6,0.336,419253.3,419253.3,33258,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788735,579299.00
06/01/2016 09:45,2,1.379,ACTIVE,213.06,351.67,60.018,1464788703,"201051344001093","219011344069620",29.60,19.30,0,336.04,384.13,41.4,38.0,0.323,428410.1,428410.1,37696,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788736,579300.00
06/01/2016 09:45,2,1.357,ACTIVE,213.74,352.57,59.991,1464788703,"201051344000900","219011344069620",29.84,18.30,0,337.54,385.33,41.0,37.7,0.331,434927.9,434927.9,32653,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788736,579301.00
06/01/2016 09:45,2,1.383,ACTIVE,213.96,351.97,59.991,1464788703,"201051344000648","219011344069620",29.74,18.00,0,337.84,385.63,41.7,38.3,0.336,426740.5,426740.5,32939,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788737,579302.00
06/01/2016 09:45,2,1.412,ACTIVE,213.74,351.67,59.954,1464788703,"201051344000569","219011344069620",29.36,19.30,0,334.84,385.93,42.0,38.7,0.340,436037.1,436037.1,32573,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788738,579303.00
06/01/2016 09:45,2,1.420,ACTIVE,213.96,351.97,60.018,1464788703,"201051344000983","219011344069620",29.46,19.30,0,337.24,384.73,42.4,39.0,0.349,427556.2,427556.2,33057,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788739,579304.00
06/01/2016 09:45,2,1.416,ACTIVE,213.96,352.57,60.002,1464788703,"201051344001158","219011344069620",29.38,18.70,0,337.84,385.63,42.2,38.8,0.345,421862.6,421862.6,33320,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788740,579305.00
06/01/2016 09:45,2,1.402,ACTIVE,214.41,353.47,59.996,1464788703,"201051344000576","219011344069620",29.50,18.00,0,337.54,385.63,42.0,38.6,0.331,428868.6,428868.6,32727,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788741,579306.00
06/01/2016 09:45,2,1.291,ACTIVE,212.38,342.65,59.986,1464788703,"274151322000087","219011344069620",28.53,24.50,0,335.74,367.00,37.3,34.0,0.234,658621.8,658621.8,26501,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464788742,579307.00
06/01/2016 10:00,2,2.484,ACTIVE,215.54,363.09,59.938,1464789603,"201051344000645","219011344069620",29.56,20.00,0,320.41,397.66,74.4,69.9,0.601,428418.7,428418.7,32863,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789604,579308.00
06/01/2016 10:00,2,2.266,ACTIVE,212.61,363.69,59.944,1464789603,"274151322000085","219011344069620",28.59,23.00,0,335.44,378.72,65.6,61.4,0.451,686887.5,686887.5,26410,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789605,579309.00
06/01/2016 10:00,2,2.484,ACTIVE,215.09,362.79,60.002,1464789603,"201051344000633","219011344069620",29.80,19.50,0,321.01,398.26,75.0,70.5,0.632,419563.5,419563.5,33341,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789606,579310.00
06/01/2016 10:00,2,2.523,ACTIVE,215.54,363.99,59.933,1464789603,"201051344000469","219011344069620",29.66,19.50,0,319.81,397.66,75.8,71.3,0.641,420925.8,420925.8,33274,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789607,579311.00
06/01/2016 10:00,2,2.484,ACTIVE,213.74,360.99,60.012,1464789603,"201051344000646","219011344069620",29.70,19.80,0,316.80,395.25,74.8,70.3,0.628,424376.3,424376.3,37829,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789609,579312.00
06/01/2016 10:00,2,2.357,ACTIVE,212.38,363.09,59.949,1464789603,"274151322000052","219011344069620",29.40,23.50,0,328.82,379.62,70.2,65.9,0.486,700245.1,700245.1,26642,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789609,579313.00
06/01/2016 10:00,2,2.545,ACTIVE,214.64,360.69,59.891,1464789603,"201051344000585","219011344069620",29.76,20.30,0,320.71,397.35,76.6,72.0,0.614,431277.9,431277.9,37831,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789610,579314.00
06/01/2016 10:00,2,2.463,ACTIVE,213.96,359.18,59.949,1464789603,"201051344001230","219011344069620",29.86,18.70,0,317.10,391.04,74.5,69.9,0.614,427998.4,427998.4,37635,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789611,579315.00
06/01/2016 10:00,2,2.486,ACTIVE,214.87,363.39,59.954,1464789603,"201051344000582","219011344069620",29.80,20.00,0,318.61,398.86,75.0,70.5,0.614,421399.2,421399.2,37795,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789612,579316.00
06/01/2016 10:00,2,2.527,ACTIVE,213.96,361.29,59.959,1464789603,"201051344000955","219011344069620",30.10,19.50,0,318.91,394.05,77.0,72.4,0.641,433787.9,433787.9,37734,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789613,579317.00
06/01/2016 10:00,2,1.598,ACTIVE,211.93,422.60,59.954,1464789603,"274151322000094","219011344069620",39.42,24.80,0,400.96,459.87,63.4,59.3,0.442,565824.9,565824.9,27694,0,0,0,L,1151911521,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789614,579318.00
06/01/2016 10:00,2,2.566,ACTIVE,215.54,365.49,59.944,1464789603,"201051344000579","219011344069620",30.24,20.00,0,321.91,397.05,78.7,74.0,0.658,434994.3,434994.3,13346,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789615,579319.00
06/01/2016 10:00,2,2.568,ACTIVE,213.74,360.69,59.891,1464789603,"201051344000890","219011344069620",29.66,19.00,0,318.91,394.95,77.1,72.5,0.628,430955.2,430955.2,37749,0,0,0,L,1122011218,0,122.91,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789616,579320.00
06/01/2016 10:00,2,2.531,ACTIVE,214.41,361.29,59.949,1464789603,"201051344000438","219011344069620",30.08,19.00,0,319.21,397.66,77.1,72.5,0.605,432969.5,432969.5,37754,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789617,579321.00
06/01/2016 10:00,2,2.539,ACTIVE,214.19,360.99,59.954,1464789603,"201051344000417","219011344069620",29.72,19.30,0,318.61,396.45,76.4,71.8,0.650,425438.0,425438.0,37915,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789618,579322.00
06/01/2016 10:00,2,2.369,ACTIVE,212.61,356.78,59.954,1464789603,"274151322000083","219011344069620",29.28,23.30,0,335.14,379.62,70.3,65.9,0.491,693934.1,693934.1,26711,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789619,579323.00
06/01/2016 10:00,2,2.510,ACTIVE,212.61,355.58,59.944,1464789603,"274151322000076","219011344069620",30.04,23.30,0,329.13,381.42,76.3,71.8,0.530,738977.4,738977.4,26712,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789620,579324.00
06/01/2016 10:00,2,2.631,ACTIVE,215.09,360.38,59.944,1464789603,"201051344000868","219011344069620",29.40,19.50,0,320.41,397.35,78.3,73.7,0.632,420031.1,420031.1,32995,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789621,579325.00
06/01/2016 10:00,2,2.486,ACTIVE,211.93,350.77,59.917,1464789603,"274151322000095","219011344069620",29.94,22.50,0,329.43,380.22,75.3,70.7,0.526,731364.8,731364.8,26627,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789622,579326.00
06/01/2016 10:00,2,2.637,ACTIVE,215.32,364.59,59.954,1464789603,"201051344000988","219011344069620",29.50,20.30,0,320.11,397.96,78.8,74.2,0.658,417095.2,417095.2,33292,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789623,579327.00
06/01/2016 10:00,2,2.592,ACTIVE,214.19,360.99,59.896,1464789603,"201051344001025","219011344069620",29.76,20.00,0,318.00,397.35,78.1,73.5,0.641,430956.4,430956.4,37802,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789623,579328.00
06/01/2016 10:00,2,2.604,ACTIVE,215.54,364.29,59.954,1464789603,"201051344000458","219011344069620",29.82,21.00,0,319.81,397.66,78.7,74.0,0.672,427924.1,427924.1,33215,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789624,579329.00
06/01/2016 10:00,2,2.637,ACTIVE,216.00,365.80,59.944,1464789603,"201051344000853","219011344069620",29.72,20.00,0,321.31,397.35,79.4,74.7,0.663,426580.7,426580.7,32816,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789625,579330.00
06/01/2016 10:00,2,2.521,ACTIVE,214.19,361.89,59.954,1464789603,"201051344000685","219011344069620",30.08,19.00,0,318.30,396.45,76.9,72.3,0.663,432424.4,432424.4,37648,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789626,579331.00
06/01/2016 10:00,2,2.516,ACTIVE,214.41,363.99,60.002,1464789603,"201051344000917","219011344069620",29.78,21.30,0,319.81,396.15,75.8,71.3,0.636,429271.9,429271.9,37647,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789627,579332.00
06/01/2016 10:00,2,2.516,ACTIVE,214.19,362.49,59.944,1464789603,"201051344001145","219011344069620",30.02,19.00,0,320.11,396.45,76.5,71.9,0.636,434470.5,434470.5,37500,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789628,579333.00
06/01/2016 10:00,2,2.607,ACTIVE,214.64,362.79,59.933,1464789603,"201051344000651","219011344069620",29.76,20.30,0,319.21,397.66,78.5,73.9,0.628,426829.3,426829.3,37855,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789629,579334.00
06/01/2016 10:00,2,2.387,ACTIVE,211.93,363.09,59.922,1464789603,"274151322000088","219011344069620",28.67,23.00,0,334.54,378.72,69.3,64.9,0.473,670730.4,670730.4,26375,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789630,579335.00
06/01/2016 10:00,2,1.617,ACTIVE,213.29,429.82,59.944,1464789603,"274151322000068","219011344069620",39.80,25.30,0,394.05,465.58,65.5,61.3,0.455,565643.2,565643.2,27904,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789631,579336.00
06/01/2016 10:00,2,2.631,ACTIVE,213.96,361.59,59.907,1464789603,"201051344001135","219011344069620",29.76,20.30,0,319.81,396.15,79.3,74.6,0.654,422885.2,422885.2,37792,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789632,579337.00
06/01/2016 10:00,2,2.701,ACTIVE,214.87,350.77,59.959,1464789603,"201051344000594","219011344069620",30.16,19.80,0,319.51,397.96,82.5,77.7,0.380,431781.2,431781.2,33252,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789632,579338.00
06/01/2016 10:00,2,2.668,ACTIVE,214.87,351.07,59.965,1464789603,"201051344001203","219011344069620",29.80,19.50,0,321.31,397.96,80.6,75.9,0.376,429892.8,429892.8,37829,0,0,0,L,1122011218,0,123.59,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789633,579339.00
06/01/2016 10:00,2,2.447,ACTIVE,212.38,362.19,59.949,1464789603,"274151322000054","219011344069620",29.12,23.80,0,334.24,379.92,72.2,67.7,0.495,685099.3,685099.3,26404,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789634,579340.00
06/01/2016 10:00,2,2.750,ACTIVE,215.54,351.37,59.944,1464789603,"201051344000867","219011344069620",29.92,20.30,0,319.51,397.05,83.4,78.5,0.380,419268.0,419268.0,33259,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789635,579341.00
06/01/2016 10:00,2,2.650,ACTIVE,214.87,350.77,59.949,1464789603,"201051344001093","219011344069620",30.14,20.00,0,319.51,397.05,80.9,76.2,0.371,428424.4,428424.4,37697,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789636,579342.00
06/01/2016 10:00,2,2.805,ACTIVE,215.77,352.27,59.954,1464789603,"201051344000900","219011344069620",29.90,19.50,0,319.51,398.56,84.9,80.1,0.389,434942.5,434942.5,32654,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789637,579343.00
06/01/2016 10:00,2,2.793,ACTIVE,216.00,351.37,59.944,1464789603,"201051344000648","219011344069620",29.98,19.00,0,317.10,397.96,84.8,79.9,0.389,426755.1,426755.1,32940,0,0,0,L,1122011218,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789638,579344.00
06/01/2016 10:00,2,2.863,ACTIVE,216.00,351.97,59.954,1464789603,"201051344000569","219011344069620",29.90,21.00,0,318.30,398.26,86.7,81.8,0.402,436051.8,436051.8,32574,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789639,579345.00
06/01/2016 10:00,2,2.859,ACTIVE,216.00,352.27,59.949,1464789603,"201051344000983","219011344069620",30.24,20.70,0,322.21,397.66,87.6,82.6,0.411,427570.9,427570.9,33058,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789640,579346.00
06/01/2016 10:00,2,2.902,ACTIVE,216.22,351.97,59.991,1464789603,"201051344001158","219011344069620",29.80,20.00,0,321.01,398.86,87.7,82.7,0.407,421877.4,421877.4,33321,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789641,579347.00
06/01/2016 10:00,2,2.908,ACTIVE,216.45,353.47,59.949,1464789603,"201051344000576","219011344069620",30.16,19.80,0,321.61,398.26,88.8,83.8,0.402,428883.2,428883.2,32728,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789642,579348.00
06/01/2016 10:00,2,2.609,ACTIVE,213.06,363.09,59.949,1464789603,"274151322000087","219011344069620",28.98,26.50,0,335.14,377.52,76.7,72.1,0.513,658634.7,658634.7,26502,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464789643,579349.00
06/01/2016 10:15,2,1.801,ACTIVE,214.41,354.97,59.975,1464790503,"201051344000645","219011344069620",29.00,21.30,0,320.71,396.15,52.9,49.1,0.424,428436.3,428436.3,32864,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790504,579350.00
06/01/2016 10:15,2,1.646,ACTIVE,211.93,353.47,59.975,1464790503,"274151322000085","219011344069620",28.21,24.30,0,330.63,380.82,47.0,43.4,0.314,686903.1,686903.1,26411,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790505,579351.00
06/01/2016 10:15,2,1.766,ACTIVE,213.96,356.78,59.965,1464790503,"201051344000633","219011344069620",29.26,21.00,0,320.41,396.75,52.4,48.6,0.438,419581.2,419581.2,33342,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790506,579352.00
06/01/2016 10:15,2,1.764,ACTIVE,214.41,355.28,59.970,1464790503,"201051344000469","219011344069620",29.28,20.70,0,321.01,396.45,52.4,48.6,0.433,420943.5,420943.5,33275,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790507,579353.00
06/01/2016 10:15,2,1.740,ACTIVE,212.83,354.37,59.981,1464790503,"201051344000646","219011344069620",29.16,21.00,0,318.30,395.55,51.4,47.7,0.429,424393.7,424393.7,37830,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790507,579354.00
06/01/2016 10:15,2,1.641,ACTIVE,211.70,351.37,59.970,1464790503,"274151322000052","219011344069620",28.92,25.30,0,329.43,381.12,48.1,44.5,0.336,700261.3,700261.3,26643,0,0,0,L,1151911521,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790508,579355.00
06/01/2016 10:15,2,1.740,ACTIVE,213.51,355.28,59.981,1464790503,"201051344000585","219011344069620",29.28,21.80,0,317.40,398.26,51.7,47.9,0.420,431295.4,431295.4,37832,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790509,579356.00
06/01/2016 10:15,2,1.666,ACTIVE,213.06,352.87,59.975,1464790503,"201051344001230","219011344069620",29.22,19.80,0,319.21,391.04,49.3,45.6,0.402,428015.5,428015.5,37636,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790510,579357.00
06/01/2016 10:15,2,1.670,ACTIVE,213.74,354.97,59.975,1464790503,"201051344000582","219011344069620",29.12,21.30,0,319.51,397.96,49.3,45.6,0.402,421416.3,421416.3,37796,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790511,579358.00
06/01/2016 10:15,2,1.711,ACTIVE,212.61,353.17,59.970,1464790503,"201051344000955","219011344069620",29.14,21.00,0,318.30,392.25,50.6,46.9,0.424,433805.4,433805.4,37735,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790512,579359.00
06/01/2016 10:15,2,1.025,ACTIVE,211.70,422.60,59.981,1464790503,"274151322000094","219011344069620",39.30,26.00,0,336.64,464.98,40.2,36.9,0.283,565839.3,565839.3,27695,0,0,0,L,1151911521,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790513,579360.00
06/01/2016 10:15,2,1.701,ACTIVE,213.96,355.28,59.975,1464790503,"201051344000579","219011344069620",29.56,21.30,0,321.61,397.05,50.9,47.2,0.415,435012.2,435012.2,13347,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790514,579361.00
