ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2016 10:15,2,1.682,ACTIVE,212.83,352.87,59.975,1464790503,"201051344000890","219011344069620",29.20,20.00,0,319.51,392.85,49.8,46.1,0.393,430972.8,430972.8,37750,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790515,579362.00
06/01/2016 10:15,2,1.646,ACTIVE,213.29,354.37,59.991,1464790503,"201051344000438","219011344069620",29.58,20.30,0,319.21,397.35,49.4,45.7,0.402,432987.0,432987.0,37755,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790516,579363.00
06/01/2016 10:15,2,1.652,ACTIVE,213.06,353.47,59.975,1464790503,"201051344000417","219011344069620",29.18,20.70,0,318.61,396.45,48.8,45.2,0.398,425455.2,425455.2,37916,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790517,579364.00
06/01/2016 10:15,2,1.527,ACTIVE,211.70,351.07,60.012,1464790503,"274151322000083","219011344069620",28.78,24.50,0,328.52,380.82,44.5,41.0,0.301,693950.0,693950.0,26712,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790518,579365.00
06/01/2016 10:15,2,1.623,ACTIVE,212.38,354.67,59.970,1464790503,"274151322000076","219011344069620",29.28,24.80,0,330.63,381.42,48.1,44.5,0.336,738994.8,738994.8,26713,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790518,579366.00
06/01/2016 10:15,2,1.666,ACTIVE,213.51,353.77,59.991,1464790503,"201051344000868","219011344069620",28.94,20.70,0,320.71,397.96,48.9,45.2,0.393,420048.7,420048.7,32996,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790519,579367.00
06/01/2016 10:15,2,1.580,ACTIVE,211.48,351.07,60.018,1464790503,"274151322000095","219011344069620",29.24,24.00,0,330.63,380.82,46.8,43.2,0.318,731381.9,731381.9,26628,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790520,579368.00
06/01/2016 10:15,2,1.658,ACTIVE,213.74,355.88,59.981,1464790503,"201051344000988","219011344069620",28.80,21.80,0,319.81,397.66,48.4,44.8,0.411,417112.8,417112.8,33293,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790521,579369.00
06/01/2016 10:15,2,1.627,ACTIVE,213.06,352.27,59.970,1464790503,"201051344001025","219011344069620",29.30,21.80,0,320.11,396.45,48.3,44.7,0.393,430973.9,430973.9,37803,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790522,579370.00
06/01/2016 10:15,2,1.645,ACTIVE,213.74,352.87,59.981,1464790503,"201051344000458","219011344069620",28.94,22.30,0,319.81,397.66,48.2,44.6,0.415,427941.5,427941.5,33216,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790523,579371.00
06/01/2016 10:15,2,1.646,ACTIVE,214.64,357.68,59.981,1464790503,"201051344000853","219011344069620",29.00,21.50,0,326.72,398.56,48.4,44.8,0.398,426598.2,426598.2,32817,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790524,579372.00
06/01/2016 10:15,2,1.578,ACTIVE,213.29,353.17,59.975,1464790503,"201051344000685","219011344069620",29.40,19.80,0,316.80,396.45,47.0,43.4,0.402,432441.5,432441.5,37649,0,0,0,L,1122011218,0,122.91,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790525,579373.00
06/01/2016 10:15,2,1.549,ACTIVE,213.29,352.87,59.970,1464790503,"201051344000917","219011344069620",29.26,22.30,0,318.91,398.26,46.0,42.4,0.376,429288.7,429288.7,37648,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790526,579374.00
06/01/2016 10:15,2,1.545,ACTIVE,213.06,352.27,59.981,1464790503,"201051344001145","219011344069620",29.72,20.30,0,318.30,397.35,46.6,43.0,0.380,434487.5,434487.5,37501,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790527,579375.00
06/01/2016 10:15,2,1.619,ACTIVE,213.29,352.87,60.007,1464790503,"201051344000651","219011344069620",29.04,21.50,0,319.81,397.05,47.6,44.0,0.389,426846.6,426846.6,37856,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790528,579376.00
06/01/2016 10:15,2,1.488,ACTIVE,211.03,353.47,59.986,1464790503,"274151322000088","219011344069620",27.73,24.50,0,328.52,381.12,41.8,38.5,0.283,670745.6,670745.6,26376,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790529,579377.00
06/01/2016 10:15,2,1.012,ACTIVE,212.38,418.39,59.991,1464790503,"274151322000068","219011344069620",39.06,26.80,0,336.94,467.99,40.3,36.9,0.270,565657.6,565657.6,27905,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790530,579378.00
06/01/2016 10:15,2,1.635,ACTIVE,212.83,352.57,59.996,1464790503,"201051344001135","219011344069620",29.16,22.00,0,319.81,393.75,48.3,44.7,0.393,422902.5,422902.5,37793,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790531,579379.00
06/01/2016 10:15,2,1.654,ACTIVE,213.06,353.47,59.981,1464790503,"201051344000594","219011344069620",29.40,21.00,0,319.81,397.05,49.3,45.7,0.402,431798.9,431798.9,33253,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790532,579380.00
06/01/2016 10:15,2,1.619,ACTIVE,213.29,352.87,59.996,1464790503,"201051344001203","219011344069620",29.28,21.30,0,320.41,397.05,48.0,44.4,0.402,429910.1,429910.1,37830,0,0,0,L,1122011218,0,122.91,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790533,579381.00
06/01/2016 10:15,2,1.480,ACTIVE,211.70,354.07,59.975,1464790503,"274151322000054","219011344069620",28.73,25.30,0,328.82,381.73,43.1,39.7,0.296,685114.8,685114.8,26405,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790534,579382.00
06/01/2016 10:15,2,1.656,ACTIVE,213.96,352.87,59.981,1464790503,"201051344000867","219011344069620",29.28,21.50,0,319.21,396.75,49.1,45.5,0.398,419285.4,419285.4,33260,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790535,579383.00
06/01/2016 10:15,2,1.611,ACTIVE,213.29,353.47,59.986,1464790503,"201051344001093","219011344069620",29.24,21.80,0,317.70,394.95,47.8,44.2,0.384,428441.4,428441.4,37698,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790536,579384.00
06/01/2016 10:15,2,1.650,ACTIVE,213.74,354.37,59.986,1464790503,"201051344000900","219011344069620",29.32,20.70,0,319.51,397.35,49.0,45.4,0.398,434959.7,434959.7,32655,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790537,579385.00
06/01/2016 10:15,2,1.654,ACTIVE,213.96,353.47,59.981,1464790503,"201051344000648","219011344069620",29.54,20.00,0,321.91,397.35,49.5,45.9,0.407,426772.3,426772.3,32941,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790537,579386.00
06/01/2016 10:15,2,1.693,ACTIVE,214.19,355.28,59.986,1464790503,"201051344000569","219011344069620",29.24,21.80,0,319.81,396.15,50.2,46.5,0.415,436069.1,436069.1,32575,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790538,579387.00
06/01/2016 10:15,2,1.697,ACTIVE,213.96,354.37,59.981,1464790503,"201051344000983","219011344069620",29.54,22.00,0,318.30,396.45,50.8,47.1,0.429,427588.3,427588.3,33059,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790539,579388.00
06/01/2016 10:15,2,1.695,ACTIVE,213.96,354.67,60.002,1464790503,"201051344001158","219011344069620",29.30,21.30,0,319.21,397.05,50.4,46.7,0.420,421894.6,421894.6,33322,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790540,579389.00
06/01/2016 10:15,2,1.713,ACTIVE,214.41,355.28,59.944,1464790503,"201051344000576","219011344069620",29.14,20.30,0,321.61,396.15,50.6,46.9,0.415,428900.4,428900.4,32729,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790541,579390.00
06/01/2016 10:15,2,1.555,ACTIVE,211.93,354.67,59.949,1464790503,"274151322000087","219011344069620",28.11,27.80,0,330.03,380.82,44.2,40.8,0.292,658649.9,658649.9,26503,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464790542,579391.00
06/01/2016 10:30,2,2.994,ACTIVE,215.09,352.27,59.970,1464791404,"201051344000645","219011344069620",29.62,22.30,0,321.31,398.56,89.8,84.8,0.407,428450.7,428450.7,32865,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791405,579392.00
06/01/2016 10:30,2,2.686,ACTIVE,211.93,342.35,59.975,1464791404,"274151322000085","219011344069620",28.86,24.50,0,327.92,379.92,78.5,73.8,0.292,686915.7,686915.7,26412,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791406,579393.00
06/01/2016 10:30,2,2.947,ACTIVE,214.87,352.27,59.965,1464791404,"201051344000633","219011344069620",29.64,21.50,0,320.11,397.96,88.5,83.5,0.424,419595.6,419595.6,33343,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791407,579394.00
06/01/2016 10:30,2,2.938,ACTIVE,215.09,351.67,59.965,1464791404,"201051344000469","219011344069620",29.78,21.30,0,318.30,397.66,88.6,83.6,0.429,420958.0,420958.0,33276,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791408,579395.00
06/01/2016 10:30,2,2.836,ACTIVE,213.74,350.17,60.007,1464791404,"201051344000646","219011344069620",30.06,21.80,0,318.30,396.75,86.3,81.4,0.415,424407.9,424407.9,37831,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791408,579396.00
06/01/2016 10:30,2,2.682,ACTIVE,211.70,351.97,59.938,1464791404,"274151322000052","219011344069620",29.58,25.80,0,328.52,379.32,80.4,75.7,0.318,700274.6,700274.6,26644,0,0,0,L,1151911521,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791409,579397.00
06/01/2016 10:30,2,2.896,ACTIVE,214.41,350.47,59.970,1464791404,"201051344000585","219011344069620",29.52,22.30,0,319.21,397.35,86.6,81.7,0.402,431309.9,431309.9,37833,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791410,579398.00
06/01/2016 10:30,2,2.777,ACTIVE,213.51,348.36,59.986,1464791404,"201051344001230","219011344069620",29.90,20.70,0,318.00,391.94,84.1,79.2,0.393,428029.4,428029.4,37637,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791411,579399.00
06/01/2016 10:30,2,2.730,ACTIVE,214.41,351.07,59.975,1464791404,"201051344000582","219011344069620",29.70,22.30,0,319.21,398.26,82.1,77.3,0.376,421430.3,421430.3,37797,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791412,579400.00
06/01/2016 10:30,2,2.752,ACTIVE,213.51,348.66,59.970,1464791404,"201051344000955","219011344069620",29.64,21.80,0,318.91,394.95,82.6,77.8,0.389,433819.9,433819.9,37736,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791413,579401.00
06/01/2016 10:30,2,1.582,ACTIVE,211.70,440.04,59.954,1464791404,"274151322000094","219011344069620",40.00,26.80,0,392.85,459.27,64.2,60.0,0.455,565851.1,565851.1,27696,0,0,0,L,1151911521,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791414,579402.00
06/01/2016 10:30,2,2.500,ACTIVE,214.64,353.17,59.970,1464791404,"201051344000579","219011344069620",30.10,22.30,0,319.81,396.45,76.1,71.5,0.632,435026.9,435026.9,13348,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791415,579403.00
06/01/2016 10:30,2,2.396,ACTIVE,213.29,359.48,59.922,1464791404,"201051344000890","219011344069620",29.88,21.30,0,319.21,395.55,72.5,68.0,0.579,430987.2,430987.2,37751,0,0,0,L,1122011218,0,122.46,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791416,579404.00
06/01/2016 10:30,2,2.297,ACTIVE,213.51,360.38,59.981,1464791404,"201051344000438","219011344069620",30.02,21.30,0,319.51,397.35,69.8,65.5,0.583,433001.5,433001.5,37756,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791417,579405.00
06/01/2016 10:30,2,2.217,ACTIVE,213.29,358.58,59.959,1464791404,"201051344000417","219011344069620",29.70,21.50,0,318.00,396.15,66.7,62.4,0.561,425469.6,425469.6,37917,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791418,579406.00
06/01/2016 10:30,2,2.020,ACTIVE,211.25,359.78,59.981,1464791404,"274151322000083","219011344069620",29.20,25.30,0,328.22,379.62,59.7,55.7,0.433,693963.2,693963.2,26713,0,0,0,L,1151911521,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791418,579407.00
06/01/2016 10:30,2,2.113,ACTIVE,211.93,347.76,59.954,1464791404,"274151322000076","219011344069620",29.76,26.00,0,329.43,380.82,63.6,59.5,0.446,739009.1,739009.1,26714,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791419,579408.00
06/01/2016 10:30,2,2.111,ACTIVE,213.74,357.98,59.959,1464791404,"201051344000868","219011344069620",29.38,21.80,0,319.21,398.26,62.8,58.7,0.504,420063.2,420063.2,32997,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791420,579409.00
06/01/2016 10:30,2,2.012,ACTIVE,211.25,355.88,59.996,1464791404,"274151322000095","219011344069620",29.50,25.30,0,328.82,379.32,60.1,56.1,0.402,731396.0,731396.0,26629,0,0,0,L,1151911521,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791421,579410.00
06/01/2016 10:30,2,2.051,ACTIVE,213.96,360.38,59.996,1464791404,"201051344000988","219011344069620",29.56,22.30,0,318.30,397.66,61.5,57.4,0.517,417127.3,417127.3,33294,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791422,579411.00
06/01/2016 10:30,2,2.039,ACTIVE,213.06,356.78,59.965,1464791404,"201051344001025","219011344069620",29.50,22.80,0,320.11,397.96,61.0,56.9,0.499,430988.4,430988.4,37804,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791423,579412.00
06/01/2016 10:30,2,2.041,ACTIVE,213.96,356.48,59.965,1464791404,"201051344000458","219011344069620",29.42,22.80,0,320.11,397.96,60.9,56.9,0.521,427955.9,427955.9,33217,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791424,579413.00
06/01/2016 10:30,2,2.041,ACTIVE,214.64,361.59,59.959,1464791404,"201051344000853","219011344069620",29.82,22.30,0,323.11,396.15,61.6,57.5,0.535,426612.8,426612.8,32818,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791425,579414.00
06/01/2016 10:30,2,1.984,ACTIVE,213.29,357.38,59.965,1464791404,"201051344000685","219011344069620",29.78,20.70,0,318.00,396.75,59.9,55.9,0.521,432455.8,432455.8,37650,0,0,0,L,1122011218,0,122.91,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791426,579415.00
06/01/2016 10:30,2,1.980,ACTIVE,213.29,356.48,59.954,1464791404,"201051344000917","219011344069620",29.62,23.30,0,320.11,396.45,59.4,55.4,0.495,429302.8,429302.8,37649,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791427,579416.00
06/01/2016 10:30,2,2.016,ACTIVE,213.29,356.78,59.965,1464791404,"201051344001145","219011344069620",29.58,21.30,0,319.21,396.45,60.4,56.4,0.499,434501.7,434501.7,37502,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791428,579417.00
06/01/2016 10:30,2,2.104,ACTIVE,213.74,359.18,59.954,1464791404,"201051344000651","219011344069620",29.34,22.30,0,320.71,397.05,62.5,58.4,0.517,426860.9,426860.9,37857,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791429,579418.00
06/01/2016 10:30,2,1.932,ACTIVE,211.03,345.96,59.975,1464791404,"274151322000088","219011344069620",28.47,24.80,0,328.82,379.92,55.7,51.8,0.376,670758.3,670758.3,26377,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791430,579419.00
06/01/2016 10:30,2,1.326,ACTIVE,212.16,433.42,59.954,1464791404,"274151322000068","219011344069620",39.98,27.30,0,397.35,463.78,53.8,50.0,0.358,565669.5,565669.5,27906,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791431,579420.00
06/01/2016 10:30,2,2.201,ACTIVE,213.06,358.88,59.944,1464791404,"201051344001135","219011344069620",29.48,23.00,0,318.91,396.45,65.7,61.5,0.548,422916.9,422916.9,37794,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791432,579421.00
06/01/2016 10:30,2,2.279,ACTIVE,213.51,359.18,59.970,1464791404,"201051344000594","219011344069620",29.72,21.80,0,318.91,398.26,68.7,64.3,0.566,431813.6,431813.6,33254,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791432,579422.00
06/01/2016 10:30,2,2.268,ACTIVE,213.74,359.18,59.965,1464791404,"201051344001203","219011344069620",29.44,22.30,0,318.61,398.26,67.6,63.3,0.570,429924.6,429924.6,37831,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791433,579423.00
06/01/2016 10:30,2,2.111,ACTIVE,211.48,358.28,59.959,1464791404,"274151322000054","219011344069620",28.67,25.80,0,327.02,380.52,61.4,57.3,0.429,685127.7,685127.7,26406,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791434,579424.00
06/01/2016 10:30,2,2.398,ACTIVE,213.96,359.78,60.023,1464791404,"201051344000867","219011344069620",29.34,22.30,0,318.61,396.75,71.3,66.9,0.583,419300.0,419300.0,33261,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791435,579425.00
06/01/2016 10:30,2,2.322,ACTIVE,213.51,360.99,60.028,1464791404,"201051344001093","219011344069620",29.56,22.50,0,318.91,396.75,69.5,65.2,0.561,428455.7,428455.7,37699,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791436,579426.00
06/01/2016 10:30,2,2.396,ACTIVE,214.19,361.29,59.970,1464791404,"201051344000900","219011344069620",30.06,21.50,0,319.51,397.66,73.0,68.5,0.610,434974.2,434974.2,32656,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791437,579427.00
06/01/2016 10:30,2,2.439,ACTIVE,214.41,359.78,59.981,1464791404,"201051344000648","219011344069620",29.64,20.70,0,318.91,397.96,73.3,68.8,0.601,426786.8,426786.8,32942,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791438,579428.00
06/01/2016 10:30,2,2.516,ACTIVE,214.41,364.89,59.970,1464791404,"201051344000569","219011344069620",29.32,22.30,0,319.21,397.35,74.7,70.2,0.641,436083.7,436083.7,32576,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791439,579429.00
06/01/2016 10:30,2,2.521,ACTIVE,214.41,362.79,59.954,1464791404,"201051344000983","219011344069620",29.62,22.30,0,320.71,397.66,75.7,71.1,0.663,427603.0,427603.0,33060,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791440,579430.00
06/01/2016 10:30,2,2.486,ACTIVE,214.41,361.29,59.965,1464791404,"201051344001158","219011344069620",29.90,22.00,0,319.51,397.35,75.3,70.7,0.658,421909.2,421909.2,33323,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791441,579431.00
06/01/2016 10:30,2,2.549,ACTIVE,214.87,363.99,59.991,1464791404,"201051344000576","219011344069620",29.22,21.00,0,320.41,397.05,75.5,70.9,0.619,428914.9,428914.9,32730,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791442,579432.00
06/01/2016 10:30,2,2.229,ACTIVE,211.70,350.47,59.954,1464791404,"274151322000087","219011344069620",28.78,28.80,0,328.22,379.02,65.0,60.8,0.446,658662.6,658662.6,26504,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464791443,579433.00
06/01/2016 10:45,2,2.861,ACTIVE,215.32,351.07,59.959,1464792303,"201051344000645","219011344069620",28.77,25.50,0,322.21,423.20,83.4,78.5,0.380,428479.7,428479.7,32866,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792304,579434.00
06/01/2016 10:45,2,2.709,ACTIVE,212.16,360.69,59.944,1464792303,"274151322000085","219011344069620",27.51,30.30,0,329.13,400.06,75.5,70.9,0.530,686941.8,686941.8,26413,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792305,579435.00
06/01/2016 10:45,2,2.852,ACTIVE,215.09,352.57,59.944,1464792303,"201051344000633","219011344069620",28.73,24.80,0,321.01,423.81,83.0,78.2,0.393,419624.6,419624.6,33344,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792306,579436.00
06/01/2016 10:45,2,2.840,ACTIVE,215.32,351.37,59.959,1464792303,"201051344000469","219011344069620",29.00,25.00,0,318.91,424.41,83.3,78.5,0.402,420987.0,420987.0,33277,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792307,579437.00
06/01/2016 10:45,2,2.848,ACTIVE,213.51,348.96,59.944,1464792303,"201051344000646","219011344069620",28.51,25.30,0,317.70,418.39,82.2,77.4,0.384,424436.7,424436.7,37832,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792308,579438.00
06/01/2016 10:45,2,2.754,ACTIVE,211.93,343.55,59.954,1464792303,"274151322000052","219011344069620",28.33,32.40,0,327.92,403.67,79.0,74.3,0.305,700302.0,700302.0,26645,0,0,0,L,1151911521,0,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792309,579439.00
06/01/2016 10:45,2,2.867,ACTIVE,214.19,350.17,59.970,1464792303,"201051344000585","219011344069620",28.65,26.80,0,320.11,422.30,83.2,78.3,0.384,431338.8,431338.8,37834,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792310,579440.00
06/01/2016 10:45,2,2.781,ACTIVE,213.51,348.06,59.954,1464792303,"201051344001230","219011344069620",28.94,24.00,0,316.80,419.00,81.5,76.8,0.376,428058.1,428058.1,37638,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792310,579441.00
06/01/2016 10:45,2,2.844,ACTIVE,214.64,350.47,60.012,1464792303,"201051344000582","219011344069620",28.49,25.50,0,318.61,423.50,82.0,77.3,0.380,421458.8,421458.8,37798,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792311,579442.00
06/01/2016 10:45,2,2.908,ACTIVE,213.74,348.96,59.986,1464792303,"201051344000955","219011344069620",28.92,26.00,0,320.11,419.00,85.2,80.3,0.407,433849.2,433849.2,37737,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792312,579443.00
06/01/2016 10:45,2,1.912,ACTIVE,212.38,406.97,59.949,1464792303,"274151322000094","219011344069620",37.27,32.40,0,392.25,466.49,72.4,67.9,0.504,565875.7,565875.7,27697,0,0,0,L,1151911521,0,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792313,579444.00
06/01/2016 10:45,2,2.977,ACTIVE,215.54,352.27,59.959,1464792303,"201051344000579","219011344069620",28.98,25.80,0,321.91,423.81,87.4,82.4,0.420,435056.2,435056.2,13349,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792314,579445.00
06/01/2016 10:45,2,2.971,ACTIVE,213.51,349.26,59.959,1464792303,"201051344000890","219011344069620",28.94,25.00,0,321.01,419.90,87.1,82.1,0.393,431016.5,431016.5,37752,0,0,0,L,1122011218,0,122.91,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792315,579446.00
06/01/2016 10:45,2,2.980,ACTIVE,214.19,350.77,59.917,1464792303,"201051344000438","219011344069620",29.24,24.30,0,319.21,423.50,88.2,83.3,0.420,433030.8,433030.8,37757,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792316,579447.00
06/01/2016 10:45,2,2.982,ACTIVE,213.96,350.47,59.965,1464792303,"201051344000417","219011344069620",29.06,25.50,0,316.50,416.89,87.8,82.8,0.415,425498.3,425498.3,37918,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792317,579448.00
06/01/2016 10:45,2,2.912,ACTIVE,212.38,345.66,59.970,1464792303,"274151322000083","219011344069620",28.55,31.30,0,328.82,403.37,84.2,79.4,0.331,693990.2,693990.2,26714,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792318,579449.00
06/01/2016 10:45,2,3.131,ACTIVE,212.83,357.08,59.954,1464792303,"274151322000076","219011344069620",29.26,32.00,0,328.82,406.07,92.9,87.7,0.371,739038.6,739038.6,26715,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792319,579450.00
06/01/2016 10:45,2,3.232,ACTIVE,214.87,351.97,59.959,1464792303,"201051344000868","219011344069620",28.43,25.00,0,318.91,423.50,93.1,87.9,0.429,420092.2,420092.2,32998,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792320,579451.00
06/01/2016 10:45,2,3.230,ACTIVE,212.16,347.76,59.965,1464792303,"274151322000095","219011344069620",28.53,31.50,0,329.43,405.47,93.3,88.2,0.358,731425.1,731425.1,26630,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792321,579452.00
06/01/2016 10:45,2,3.322,ACTIVE,215.77,354.67,59.959,1464792303,"201051344000988","219011344069620",28.59,26.00,0,320.41,423.50,96.2,90.9,0.451,417156.5,417156.5,33295,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792322,579453.00
06/01/2016 10:45,2,3.293,ACTIVE,214.41,351.37,59.970,1464792303,"201051344001025","219011344069620",28.86,26.30,0,323.11,422.60,96.2,91.0,0.438,431017.5,431017.5,37805,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792323,579454.00
06/01/2016 10:45,2,3.375,ACTIVE,215.54,353.17,59.949,1464792303,"201051344000458","219011344069620",28.82,26.30,0,317.40,423.50,98.5,93.2,0.477,427984.8,427984.8,33218,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792324,579455.00
06/01/2016 10:45,2,3.453,ACTIVE,216.45,354.97,59.970,1464792303,"201051344000853","219011344069620",29.00,25.50,0,324.92,423.50,101.5,96.0,0.477,426641.9,426641.9,32819,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792324,579456.00
06/01/2016 10:45,2,3.352,ACTIVE,214.19,351.67,59.965,1464792303,"201051344000685","219011344069620",29.16,23.80,0,318.30,418.70,99.0,93.7,0.482,432484.9,432484.9,37651,0,0,0,L,1122011218,0,123.59,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792325,579457.00
06/01/2016 10:45,2,3.355,ACTIVE,214.87,353.17,59.949,1464792303,"201051344000917","219011344069620",28.90,27.00,0,321.01,420.50,98.3,93.0,0.464,429331.2,429331.2,37650,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792326,579458.00
06/01/2016 10:45,2,3.393,ACTIVE,214.41,351.67,59.938,1464792303,"201051344001145","219011344069620",29.34,25.00,0,320.41,419.90,100.8,95.4,0.468,434530.5,434530.5,37503,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792327,579459.00
06/01/2016 10:45,2,3.535,ACTIVE,215.09,352.87,59.959,1464792303,"201051344000651","219011344069620",28.77,26.30,0,322.51,423.20,103.1,97.6,0.477,426890.1,426890.1,37858,0,0,0,L,1122011218,0,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792328,579460.00
06/01/2016 10:45,2,3.312,ACTIVE,212.16,352.27,59.975,1464792303,"274151322000088","219011344069620",27.93,30.50,0,329.43,400.66,93.7,88.5,0.354,670784.6,670784.6,26378,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792329,579461.00
06/01/2016 10:45,2,2.303,ACTIVE,213.51,411.78,59.954,1464792303,"274151322000068","219011344069620",38.63,32.00,0,397.05,469.49,89.8,84.7,0.336,565694.5,565694.5,27907,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792330,579462.00
06/01/2016 10:45,2,3.627,ACTIVE,214.64,352.87,59.991,1464792303,"201051344001135","219011344069620",28.80,26.50,0,319.51,422.90,105.9,100.3,0.495,422945.9,422945.9,37795,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792331,579463.00
06/01/2016 10:45,2,3.678,ACTIVE,214.87,353.47,59.970,1464792303,"201051344000594","219011344069620",29.40,25.50,0,318.00,424.41,109.6,103.8,0.508,431843.1,431843.1,33255,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792332,579464.00
06/01/2016 10:45,2,3.760,ACTIVE,215.32,353.17,59.959,1464792303,"201051344001203","219011344069620",28.53,25.80,0,321.61,423.20,108.7,102.9,0.517,429953.8,429953.8,37832,0,0,0,L,1122011218,0,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792333,579465.00
06/01/2016 10:45,2,3.516,ACTIVE,212.38,348.96,59.959,1464792303,"274151322000054","219011344069620",27.89,31.30,0,327.02,401.26,99.4,94.0,0.380,685154.3,685154.3,26407,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792334,579466.00
06/01/2016 10:45,2,3.750,ACTIVE,215.54,353.47,59.959,1464792303,"201051344000867","219011344069620",28.82,26.00,0,319.21,423.50,109.5,103.7,0.504,419329.2,419329.2,33262,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792335,579467.00
06/01/2016 10:45,2,3.652,ACTIVE,215.09,353.47,59.991,1464792303,"201051344001093","219011344069620",29.06,26.30,0,320.41,423.50,107.5,101.8,0.495,428484.6,428484.6,37700,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792336,579468.00
06/01/2016 10:45,2,3.771,ACTIVE,216.00,354.97,59.970,1464792303,"201051344000900","219011344069620",29.40,25.00,0,319.51,425.01,112.3,106.5,0.517,435003.5,435003.5,32657,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792337,579469.00
06/01/2016 10:45,2,3.746,ACTIVE,216.00,354.67,60.002,1464792303,"201051344000648","219011344069620",29.10,24.00,0,319.51,423.81,110.4,104.6,0.517,426815.7,426815.7,32943,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792338,579470.00
06/01/2016 10:45,2,3.924,ACTIVE,216.22,354.97,59.986,1464792303,"201051344000569","219011344069620",29.08,25.80,0,323.72,424.11,115.7,109.7,0.535,436112.8,436112.8,32577,0,0,0,L,1122011218,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792339,579471.00
06/01/2016 10:45,2,3.924,ACTIVE,216.45,356.48,59.954,1464792303,"201051344000983","219011344069620",29.06,25.80,0,323.41,423.81,115.5,109.6,0.552,427632.2,427632.2,33061,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792340,579472.00
06/01/2016 10:45,2,3.832,ACTIVE,216.45,355.88,59.954,1464792303,"201051344001158","219011344069620",29.00,25.80,0,321.31,423.20,112.6,106.7,0.535,421938.3,421938.3,33324,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792341,579473.00
06/01/2016 10:45,2,3.889,ACTIVE,216.45,354.97,59.949,1464792303,"201051344000576","219011344069620",29.20,24.50,0,321.91,424.11,114.9,109.0,0.539,428944.0,428944.0,32731,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792341,579474.00
06/01/2016 10:45,2,3.408,ACTIVE,212.61,343.55,59.959,1464792303,"274151322000087","219011344069620",27.63,35.40,0,328.52,399.46,95.4,90.2,0.345,658688.8,658688.8,26505,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464792342,579475.00
06/01/2016 11:00,2,7.855,ACTIVE,220.06,372.11,59.996,1464793203,"201051344000645","219011344069620",28.69,28.50,0,318.30,425.31,228.2,218.4,1.030,428516.0,428516.0,32867,0,0,0,L,1122011218,0,125.17,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793204,579476.00
06/01/2016 11:00,2,5.379,ACTIVE,213.74,351.07,59.981,1464793203,"274151322000085","219011344069620",27.87,34.50,0,329.73,398.26,152.4,145.2,0.597,686973.3,686973.3,26414,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793205,579477.00
06/01/2016 11:00,2,7.979,ACTIVE,219.16,369.10,60.007,1464793203,"201051344000633","219011344069620",28.31,28.00,0,320.41,427.11,228.8,218.9,1.069,419660.7,419660.7,33345,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793206,579478.00
06/01/2016 11:00,2,7.906,ACTIVE,220.74,375.11,59.991,1464793203,"201051344000469","219011344069620",28.75,28.00,0,318.00,426.21,230.1,220.2,1.065,421023.5,421023.5,33278,0,0,0,L,1122011218,0,124.72,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793207,579479.00
06/01/2016 11:00,2,7.572,ACTIVE,216.90,367.60,60.007,1464793203,"201051344000646","219011344069620",28.80,29.30,0,318.00,419.60,220.7,211.1,1.039,424472.1,424472.1,37833,0,0,0,L,1122011218,0,124.49,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793208,579480.00
06/01/2016 11:00,2,5.900,ACTIVE,213.29,354.37,59.975,1464793203,"274151322000052","219011344069620",28.98,37.00,0,328.52,401.26,173.6,165.6,0.689,700335.5,700335.5,26646,0,0,0,L,1151911521,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793209,579481.00
06/01/2016 11:00,2,8.004,ACTIVE,218.48,369.70,59.991,1464793203,"201051344000585","219011344069620",28.31,29.80,0,322.21,423.20,229.4,219.5,1.065,431374.4,431374.4,37835,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793210,579482.00
06/01/2016 11:00,2,7.918,ACTIVE,216.90,367.90,59.996,1464793203,"201051344001230","219011344069620",28.69,28.50,0,319.21,418.70,229.9,220.0,1.047,428093.6,428093.6,37639,0,0,0,L,1122011218,0,124.49,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793211,579483.00
06/01/2016 11:00,2,7.830,ACTIVE,218.48,369.10,59.996,1464793203,"201051344000582","219011344069620",28.35,28.80,0,318.61,424.71,224.3,214.6,0.999,421494.1,421494.1,37799,0,0,0,L,1122011218,0,124.94,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793212,579484.00
06/01/2016 11:00,2,7.283,ACTIVE,216.67,364.29,60.012,1464793203,"201051344000955","219011344069620",28.37,29.50,0,318.61,418.70,209.1,199.8,0.955,433885.3,433885.3,37738,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793213,579485.00
06/01/2016 11:00,2,3.658,ACTIVE,213.06,424.11,59.996,1464793203,"274151322000094","219011344069620",39.04,36.30,0,370.90,463.78,144.1,137.2,0.566,565906.4,565906.4,27698,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793214,579486.00
06/01/2016 11:00,2,5.521,ACTIVE,218.48,363.09,59.991,1464793203,"201051344000579","219011344069620",29.06,29.00,0,321.01,426.81,162.5,155.0,0.778,435092.9,435092.9,13350,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793214,579487.00
06/01/2016 11:00,2,6.285,ACTIVE,215.77,363.39,60.023,1464793203,"201051344000890","219011344069620",27.47,28.30,0,320.11,419.60,175.2,167.2,0.818,431052.5,431052.5,37753,0,0,0,L,1122011218,0,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793215,579488.00
06/01/2016 11:00,2,7.240,ACTIVE,217.58,367.90,59.991,1464793203,"201051344000438","219011344069620",29.56,28.00,0,319.21,423.81,217.2,207.7,1.043,433067.0,433067.0,37758,0,0,0,L,1122011218,0,124.72,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793216,579489.00
06/01/2016 11:00,2,7.396,ACTIVE,217.13,365.80,60.002,1464793203,"201051344000417","219011344069620",29.30,29.80,0,318.30,417.79,219.0,209.5,0.981,425533.8,425533.8,37919,0,0,0,L,1122011218,0,124.27,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793217,579490.00
06/01/2016 11:00,2,6.078,ACTIVE,212.83,365.19,59.996,1464793203,"274151322000083","219011344069620",28.61,35.80,0,328.22,400.96,176.0,167.9,0.707,694023.5,694023.5,26715,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793218,579491.00
06/01/2016 11:00,2,3.541,ACTIVE,213.06,352.57,59.986,1464793203,"274151322000076","219011344069620",28.67,36.80,0,329.43,404.57,102.4,96.9,0.402,739075.0,739075.0,26716,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793219,579492.00
06/01/2016 11:00,2,5.074,ACTIVE,216.90,359.48,59.986,1464793203,"201051344000868","219011344069620",28.27,28.00,0,320.41,426.81,143.9,137.0,0.601,420128.7,420128.7,32999,0,0,0,L,1122011218,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793220,579493.00
06/01/2016 11:00,2,2.930,ACTIVE,211.93,353.77,60.002,1464793203,"274151322000095","219011344069620",28.21,36.00,0,325.82,404.27,83.6,78.8,0.318,731460.8,731460.8,26631,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793221,579494.00
06/01/2016 11:00,2,3.531,ACTIVE,215.54,354.67,59.996,1464793203,"201051344000988","219011344069620",28.31,29.00,0,320.11,426.21,101.2,95.7,0.468,417193.2,417193.2,33296,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793222,579495.00
06/01/2016 11:00,2,2.971,ACTIVE,213.74,348.96,60.007,1464793203,"201051344001025","219011344069620",28.35,31.00,0,318.61,422.30,85.3,80.4,0.384,431053.7,431053.7,37806,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793223,579496.00
06/01/2016 11:00,2,2.957,ACTIVE,215.09,351.07,60.002,1464793203,"201051344000458","219011344069620",28.59,29.80,0,321.31,425.61,85.7,80.8,0.420,428021.3,428021.3,33219,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793224,579497.00
06/01/2016 11:00,2,3.094,ACTIVE,215.54,352.27,60.007,1464793203,"201051344000853","219011344069620",28.47,28.80,0,324.02,426.81,89.2,84.2,0.429,426678.7,426678.7,32820,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793224,579498.00
06/01/2016 11:00,2,2.695,ACTIVE,213.06,354.07,59.986,1464793203,"201051344000685","219011344069620",28.03,27.30,0,317.40,418.70,76.5,71.9,0.681,432521.0,432521.0,37652,0,0,0,L,1122011218,0,122.91,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793225,579499.00
06/01/2016 11:00,2,2.641,ACTIVE,213.51,359.48,60.007,1464793203,"201051344000917","219011344069620",27.81,30.80,0,318.91,422.90,74.4,69.9,0.632,429366.5,429366.5,37651,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793226,579500.00
06/01/2016 11:00,2,2.598,ACTIVE,212.83,360.38,59.996,1464793203,"201051344001145","219011344069620",28.31,28.30,0,316.80,418.70,74.5,70.0,0.628,434566.2,434566.2,37504,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793227,579501.00
06/01/2016 11:00,2,2.764,ACTIVE,213.74,364.29,59.991,1464793203,"201051344000651","219011344069620",28.15,29.80,0,319.81,424.11,78.9,74.2,0.636,426926.2,426926.2,37859,0,0,0,L,1122011218,0,122.91,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793228,579502.00
06/01/2016 11:00,2,2.809,ACTIVE,211.70,365.19,59.986,1464793203,"274151322000088","219011344069620",27.02,34.50,0,327.62,399.16,76.9,72.3,0.530,670816.8,670816.8,26379,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793229,579503.00
06/01/2016 11:00,2,1.986,ACTIVE,212.61,416.59,60.002,1464793203,"274151322000068","219011344069620",38.74,36.80,0,385.93,471.60,77.4,72.8,0.535,565725.3,565725.3,27908,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793230,579504.00
