ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2016 11:00,2,2.783,ACTIVE,213.51,348.66,59.996,1464793203,"201051344001135","219011344069620",27.97,30.00,0,318.91,422.00,78.8,74.1,0.367,422981.8,422981.8,37796,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793231,579505.00
06/01/2016 11:00,2,2.682,ACTIVE,213.74,361.29,60.012,1464793203,"201051344000594","219011344069620",28.29,28.80,0,320.11,427.11,76.9,72.3,0.636,431880.0,431880.0,33256,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793232,579506.00
06/01/2016 11:00,2,2.664,ACTIVE,213.51,358.58,59.996,1464793203,"201051344001203","219011344069620",28.17,29.50,0,319.21,424.71,76.0,71.5,0.645,429990.1,429990.1,37833,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793233,579507.00
06/01/2016 11:00,2,2.682,ACTIVE,211.70,349.86,59.991,1464793203,"274151322000054","219011344069620",26.98,35.80,0,328.22,400.66,73.2,68.7,0.495,685186.6,685186.6,26408,0,0,0,L,1151911521,0,121.33,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793233,579508.00
06/01/2016 11:00,2,2.709,ACTIVE,214.41,361.29,60.002,1464793203,"201051344000867","219011344069620",28.25,29.50,0,319.21,426.51,77.6,73.0,0.650,419365.6,419365.6,33263,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793234,579509.00
06/01/2016 11:00,2,3.035,ACTIVE,213.74,361.29,59.996,1464793203,"201051344001093","219011344069620",27.06,30.30,0,317.40,424.71,83.2,78.4,0.393,428520.5,428520.5,37701,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793235,579510.00
06/01/2016 11:00,2,3.463,ACTIVE,215.09,353.17,59.996,1464793203,"201051344000900","219011344069620",27.10,27.80,0,319.21,426.51,95.1,89.8,0.438,435040.4,435040.4,32658,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793236,579511.00
06/01/2016 11:00,2,3.412,ACTIVE,215.32,353.17,60.002,1464793203,"201051344000648","219011344069620",28.49,27.00,0,318.30,427.41,98.6,93.2,0.468,426851.8,426851.8,32944,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793237,579512.00
06/01/2016 11:00,2,4.021,ACTIVE,216.00,357.38,60.007,1464793203,"201051344000569","219011344069620",28.33,29.00,0,319.21,426.21,115.6,109.7,0.557,436149.4,436149.4,32578,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793238,579513.00
06/01/2016 11:00,2,4.824,ACTIVE,216.90,358.58,59.996,1464793203,"201051344000983","219011344069620",29.80,28.80,0,320.41,427.41,145.4,138.4,0.689,427668.8,427668.8,33062,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793239,579514.00
06/01/2016 11:00,2,4.156,ACTIVE,216.67,356.78,60.012,1464793203,"201051344001158","219011344069620",27.81,28.80,0,319.81,425.91,117.1,111.1,0.566,421974.6,421974.6,33325,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793240,579515.00
06/01/2016 11:00,2,4.039,ACTIVE,216.67,357.08,60.002,1464793203,"201051344000576","219011344069620",28.43,27.30,0,320.71,426.51,116.4,110.4,0.557,428980.4,428980.4,32732,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793241,579516.00
06/01/2016 11:00,2,4.020,ACTIVE,212.61,356.78,60.007,1464793203,"274151322000087","219011344069620",27.12,41.00,0,326.12,403.67,110.4,104.6,0.411,658720.7,658720.7,26506,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464793242,579517.00
06/01/2016 11:15,2,7.510,ALERT,220.74,373.91,59.959,1464794103,"201051344000645","219011344069620",28.57,30.80,0,308.99,420.80,217.2,207.7,0.968,428559.1,428559.1,32868,0,0,0,L,1122011218,0,125.40,125.85,0002,27,0,0,0,0,0,0,1,1063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794105,579518.00
06/01/2016 11:15,2,6.916,ACTIVE,214.19,362.49,59.954,1464794103,"274151322000085","219011344069620",26.46,38.00,0,328.82,394.35,185.4,177.0,0.716,687009.9,687009.9,26415,0,0,0,L,1151911521,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794106,579519.00
06/01/2016 11:15,2,7.662,ACTIVE,219.61,372.71,59.954,1464794103,"201051344000633","219011344069620",27.97,31.00,0,320.11,423.81,217.1,207.6,1.012,419703.7,419703.7,33346,0,0,0,L,1122011218,0,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794107,579520.00
06/01/2016 11:15,2,7.584,ALERT,221.19,370.90,59.959,1464794103,"201051344000469","219011344069620",28.51,30.00,0,309.29,422.30,218.9,209.4,1.025,421066.7,421066.7,33279,0,0,0,L,1122011218,0,124.94,126.07,0002,29,0,0,0,0,0,0,1,1058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794109,579521.00
06/01/2016 11:15,2,7.512,ACTIVE,218.03,369.40,59.954,1464794103,"201051344000646","219011344069620",27.89,32.40,0,318.00,419.00,212.2,202.9,0.981,424514.1,424514.1,37834,0,0,0,L,1122011218,0,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794110,579522.00
06/01/2016 11:15,2,7.041,ACTIVE,214.64,378.72,59.954,1464794103,"274151322000052","219011344069620",28.11,40.20,0,329.43,396.75,200.6,191.7,0.800,700374.6,700374.6,26647,0,0,0,L,1151911521,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794110,579523.00
06/01/2016 11:15,2,7.414,ACTIVE,219.39,371.51,59.975,1464794103,"201051344000585","219011344069620",28.43,33.80,0,320.41,420.80,213.6,204.2,0.994,431416.4,431416.4,37836,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794111,579524.00
06/01/2016 11:15,2,7.449,ACTIVE,217.58,367.90,59.975,1464794103,"201051344001230","219011344069620",28.23,31.80,0,317.40,418.39,213.0,203.6,0.981,428135.5,428135.5,37640,0,0,0,L,1122011218,0,124.94,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794112,579525.00
06/01/2016 11:15,2,7.324,ACTIVE,219.39,369.10,59.970,1464794103,"201051344000582","219011344069620",28.37,32.20,0,316.20,418.39,210.4,201.1,0.955,421535.6,421535.6,37800,0,0,0,L,1122011218,0,125.62,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794113,579526.00
06/01/2016 11:15,2,7.570,ACTIVE,218.26,368.20,59.991,1464794103,"201051344000955","219011344069620",28.01,32.60,0,317.10,418.09,214.5,205.1,1.003,433927.7,433927.7,37739,0,0,0,L,1122011218,0,124.72,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794114,579527.00
06/01/2016 11:15,2,4.578,ACTIVE,214.41,445.15,59.949,1464794103,"274151322000094","219011344069620",39.58,39.50,0,333.93,457.47,184.2,175.8,0.720,565942.3,565942.3,27699,0,0,0,L,1151911521,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794115,579528.00
06/01/2016 11:15,2,7.529,ACTIVE,221.19,372.71,59.954,1464794103,"201051344000579","219011344069620",28.63,32.40,0,322.81,425.01,218.2,208.7,1.016,435136.3,435136.3,13351,0,0,0,L,1122011218,0,125.17,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794116,579529.00
06/01/2016 11:15,2,7.488,ACTIVE,217.80,367.60,59.954,1464794103,"201051344000890","219011344069620",28.07,31.80,0,319.21,418.09,212.8,203.4,0.963,431094.7,431094.7,37754,0,0,0,L,1122011218,0,124.94,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794117,579530.00
06/01/2016 11:15,2,7.416,ACTIVE,218.71,369.40,59.981,1464794103,"201051344000438","219011344069620",28.47,30.80,0,318.00,419.00,213.7,204.4,0.994,433109.3,433109.3,37759,0,0,0,L,1122011218,0,125.40,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794118,579531.00
06/01/2016 11:15,2,7.404,ACTIVE,218.48,367.30,59.954,1464794103,"201051344000417","219011344069620",27.87,32.40,0,317.40,417.19,209.2,200.0,0.986,425575.3,425575.3,37920,0,0,0,L,1122011218,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794119,579532.00
06/01/2016 11:15,2,7.016,ACTIVE,213.74,370.30,59.965,1464794103,"274151322000083","219011344069620",27.59,41.30,0,328.52,395.25,195.8,187.0,0.778,694061.9,694061.9,26716,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794119,579533.00
06/01/2016 11:15,2,7.559,ACTIVE,219.39,368.20,59.954,1464794103,"201051344000868","219011344069620",27.95,31.50,0,318.61,422.00,213.8,204.4,0.963,420171.9,420171.9,33000,0,0,0,L,1122011218,0,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794122,579534.00
06/01/2016 11:15,2,7.312,ACTIVE,214.19,370.00,59.949,1464794103,"274151322000095","219011344069620",28.35,39.80,0,323.11,398.56,209.7,200.5,0.791,731502.1,731502.1,26632,0,0,0,L,1151911521,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794122,579535.00
06/01/2016 11:15,2,7.555,ACTIVE,220.97,371.51,59.949,1464794103,"201051344000988","219011344069620",28.01,32.20,0,320.41,420.50,214.4,205.0,0.990,417236.6,417236.6,33297,0,0,0,L,1122011218,0,124.94,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794123,579536.00
06/01/2016 11:15,2,7.434,ACTIVE,218.93,366.70,59.954,1464794103,"201051344001025","219011344069620",28.13,34.30,0,320.11,418.70,211.7,202.4,0.946,431096.2,431096.2,37807,0,0,0,L,1122011218,0,124.94,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794124,579537.00
06/01/2016 11:15,2,7.436,ALERT,220.97,368.20,59.944,1464794103,"201051344000458","219011344069620",28.17,31.80,0,299.67,420.50,212.1,202.8,1.003,428064.5,428064.5,33220,0,0,0,L,1122011218,0,125.17,125.85,0002,28,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794126,579538.00
06/01/2016 11:15,2,7.459,ALERT,221.19,372.41,59.959,1464794103,"201051344000853","219011344069620",28.27,31.80,0,309.59,421.10,213.3,204.0,0.999,426722.4,426722.4,32821,0,0,0,L,1122011218,0,125.62,125.62,0002,31,0,0,0,0,0,0,1,1059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794128,579539.00
06/01/2016 11:15,2,7.354,ACTIVE,217.80,367.00,59.928,1464794103,"201051344000685","219011344069620",28.17,31.00,0,317.10,418.39,209.8,200.6,1.008,432563.6,432563.6,37653,0,0,0,L,1122011218,0,125.40,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794129,579540.00
06/01/2016 11:15,2,7.176,ACTIVE,218.93,367.60,59.949,1464794103,"201051344000917","219011344069620",28.33,33.80,0,320.71,417.19,205.8,196.7,0.963,429408.4,429408.4,37652,0,0,0,L,1122011218,0,125.17,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794130,579541.00
06/01/2016 11:15,2,7.213,ACTIVE,217.80,367.00,59.954,1464794103,"201051344001145","219011344069620",28.51,31.00,0,319.81,417.49,208.2,199.0,0.955,434608.5,434608.5,37505,0,0,0,L,1122011218,0,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794131,579542.00
06/01/2016 11:15,2,7.318,ACTIVE,219.39,370.30,59.954,1464794103,"201051344000651","219011344069620",28.21,32.60,0,319.81,418.09,209.1,199.9,0.928,426968.8,426968.8,37860,0,0,0,L,1122011218,0,125.85,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794132,579543.00
06/01/2016 11:15,2,6.863,ACTIVE,214.41,359.18,59.970,1464794103,"274151322000088","219011344069620",26.70,37.30,0,328.22,393.45,185.5,177.2,0.698,670854.2,670854.2,26380,0,0,0,L,1151911521,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794133,579544.00
06/01/2016 11:15,2,4.529,ACTIVE,215.54,428.91,59.917,1464794103,"274151322000068","219011344069620",39.38,39.30,0,338.14,460.47,180.8,172.6,0.698,565761.8,565761.8,27909,0,0,0,L,1151911521,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794134,579545.00
06/01/2016 11:15,2,7.240,ACTIVE,218.93,369.70,59.954,1464794103,"201051344001135","219011344069620",28.51,33.50,0,320.11,418.09,208.9,199.7,0.959,423024.3,423024.3,37797,0,0,0,L,1122011218,0,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794135,579546.00
06/01/2016 11:15,2,7.523,ACTIVE,218.48,368.50,59.949,1464794103,"201051344000594","219011344069620",28.17,32.00,0,321.61,428.01,214.5,205.1,0.977,431924.1,431924.1,33257,0,0,0,L,1122011218,0,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794136,579547.00
06/01/2016 11:15,2,6.568,ACTIVE,218.48,365.19,59.917,1464794103,"201051344001203","219011344069620",27.99,33.30,0,320.11,419.30,186.0,177.6,0.849,430033.3,430033.3,37834,0,0,0,L,1122011218,0,125.62,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794136,579548.00
06/01/2016 11:15,2,6.502,ACTIVE,214.41,362.19,59.949,1464794103,"274151322000054","219011344069620",26.60,39.80,0,324.62,395.25,174.7,166.7,0.658,685224.5,685224.5,26409,0,0,0,L,1151911521,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794137,579549.00
06/01/2016 11:15,2,7.160,ACTIVE,219.16,366.40,59.954,1464794103,"201051344000867","219011344069620",28.35,32.40,0,322.51,420.20,205.7,196.6,0.932,419409.4,419409.4,33264,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794138,579550.00
06/01/2016 11:15,2,5.596,ACTIVE,217.58,361.89,59.928,1464794103,"201051344001093","219011344069620",27.81,33.80,0,319.21,418.39,157.5,150.1,0.716,428563.4,428563.4,37702,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794139,579551.00
06/01/2016 11:15,2,7.369,ACTIVE,219.84,369.70,59.949,1464794103,"201051344000900","219011344069620",27.95,30.50,0,323.11,422.00,208.9,199.7,0.955,435085.1,435085.1,32659,0,0,0,L,1122011218,0,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794140,579552.00
06/01/2016 11:15,2,7.344,ALERT,220.06,369.10,59.954,1464794103,"201051344000648","219011344069620",28.53,29.50,0,308.39,421.10,212.2,202.9,0.977,426895.4,426895.4,32945,0,0,0,L,1122011218,0,124.49,125.62,0002,27,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794142,579553.00
06/01/2016 11:15,2,7.529,ALERT,220.97,370.90,59.949,1464794103,"201051344000569","219011344069620",28.31,32.20,0,308.99,420.80,215.7,206.3,1.003,436193.5,436193.5,32579,0,0,0,L,1122011218,0,124.72,125.85,0002,28,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794144,579554.00
06/01/2016 11:15,2,7.609,ACTIVE,220.97,370.90,59.933,1464794103,"201051344000983","219011344069620",28.77,31.50,0,322.81,420.50,221.5,211.9,1.021,427713.2,427713.2,33063,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794145,579555.00
06/01/2016 11:15,2,7.783,ACTIVE,220.97,370.60,59.965,1464794103,"201051344001158","219011344069620",28.25,32.00,0,321.01,420.80,222.7,213.0,1.025,422018.5,422018.5,33326,0,0,0,L,1122011218,0,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794146,579556.00
06/01/2016 11:15,2,7.623,ACTIVE,220.52,371.51,59.949,1464794103,"201051344000576","219011344069620",28.51,30.30,0,320.41,421.40,219.9,210.4,0.990,429024.7,429024.7,32733,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794147,579557.00
06/01/2016 11:15,2,2.838,ACTIVE,213.29,363.09,59.954,1464794103,"274151322000087","219011344069620",26.88,45.30,0,327.62,394.05,77.3,72.7,0.583,658758.1,658758.1,26507,0,0,0,L,1151911521,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794148,579558.00
06/01/2016 11:15,2,3.961,ACTIVE,213.96,348.66,59.949,1464794103,"274151322000076","219011344069620",27.27,40.20,0,330.33,399.46,109.5,103.8,0.433,739118.5,739118.5,26717,0,0,0,L,1151911521,1,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464794149,579559.00
06/01/2016 11:30,2,7.793,ACTIVE,220.52,370.90,59.959,1464795003,"201051344000645","219011344069620",27.61,33.80,0,339.34,422.30,217.8,208.3,0.986,428607.7,428607.7,32870,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795004,579560.00
06/01/2016 11:30,2,7.090,ACTIVE,214.41,351.37,59.975,1464795003,"274151322000085","219011344069620",25.82,42.00,0,328.52,394.35,185.3,176.9,0.712,687051.3,687051.3,26416,0,0,0,L,1151911521,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795005,579561.00
06/01/2016 11:30,2,7.713,ACTIVE,219.61,371.51,59.959,1464795003,"201051344000633","219011344069620",27.71,34.80,0,331.23,424.41,216.4,206.9,1.021,419752.2,419752.2,33347,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795006,579562.00
06/01/2016 11:30,2,7.582,ACTIVE,220.97,368.50,59.970,1464795003,"201051344000469","219011344069620",28.27,33.80,0,338.74,423.20,216.9,207.4,1.025,421115.3,421115.3,33281,0,0,0,L,1122011218,0,124.94,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795007,579563.00
06/01/2016 11:30,2,7.498,ACTIVE,216.90,367.60,59.959,1464795003,"201051344000646","219011344069620",27.91,36.00,0,334.54,421.70,211.8,202.5,0.999,424561.5,424561.5,37835,0,0,0,L,1122011218,0,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795008,579564.00
06/01/2016 11:30,2,7.230,ACTIVE,214.64,378.12,59.959,1464795003,"274151322000052","219011344069620",27.27,43.60,0,331.23,397.96,199.5,190.7,0.791,700419.2,700419.2,26648,0,0,0,L,1151911521,0,122.46,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795009,579565.00
06/01/2016 11:30,2,7.650,ACTIVE,218.71,368.50,60.012,1464795003,"201051344000585","219011344069620",27.35,36.30,0,336.34,420.20,211.8,202.5,0.972,431464.0,431464.0,37837,0,0,0,L,1122011218,0,124.72,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795009,579566.00
06/01/2016 11:30,2,7.475,ACTIVE,216.90,364.89,59.991,1464795003,"201051344001230","219011344069620",27.91,34.80,0,335.14,415.99,211.3,202.0,0.950,428183.0,428183.0,37641,0,0,0,L,1122011218,0,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795010,579567.00
06/01/2016 11:30,2,7.459,ACTIVE,218.71,367.00,59.959,1464795003,"201051344000582","219011344069620",27.63,36.00,0,337.84,422.00,208.6,199.4,0.946,421582.6,421582.6,37801,0,0,0,L,1122011218,0,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795011,579568.00
06/01/2016 11:30,2,7.578,ACTIVE,217.35,366.10,59.959,1464795003,"201051344000955","219011344069620",27.73,35.80,0,333.63,420.20,212.8,203.5,1.003,433975.6,433975.6,37740,0,0,0,L,1122011218,0,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795012,579569.00
06/01/2016 11:30,2,4.818,ACTIVE,214.64,423.50,59.938,1464795003,"274151322000094","219011344069620",37.69,43.60,0,335.14,459.87,183.8,175.5,0.720,565983.4,565983.4,27700,0,0,0,L,1151911521,0,122.46,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795013,579570.00
06/01/2016 11:30,2,7.654,ACTIVE,220.97,373.31,59.965,1464795003,"201051344000579","219011344069620",27.83,35.40,0,339.04,422.30,215.7,206.3,1.008,435185.0,435185.0,13352,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795014,579571.00
06/01/2016 11:30,2,7.590,ACTIVE,217.35,363.39,59.970,1464795003,"201051344000890","219011344069620",27.43,35.60,0,335.44,421.10,210.8,201.5,0.955,431142.3,431142.3,37755,0,0,0,L,1122011218,0,124.94,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795015,579572.00
06/01/2016 11:30,2,7.434,ACTIVE,218.03,367.30,59.965,1464795003,"201051344000438","219011344069620",28.09,34.50,0,336.64,421.40,211.4,202.2,0.981,433157.2,433157.2,37760,0,0,0,L,1122011218,0,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795016,579573.00
06/01/2016 11:30,2,7.479,ACTIVE,217.35,366.10,59.959,1464795003,"201051344000417","219011344069620",27.31,36.50,0,335.74,419.30,206.8,197.7,0.955,425622.3,425622.3,37921,0,0,0,L,1122011218,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795017,579574.00
06/01/2016 11:30,2,7.070,ACTIVE,214.19,367.90,59.981,1464795003,"274151322000083","219011344069620",27.31,44.30,0,332.13,397.96,195.5,186.8,0.778,694105.9,694105.9,26717,0,0,0,L,1151911521,0,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795018,579575.00
06/01/2016 11:30,2,7.520,ACTIVE,215.32,374.81,59.938,1464795003,"274151322000076","219011344069620",27.93,44.50,0,330.63,401.56,212.7,203.3,0.840,739165.0,739165.0,26718,0,0,0,L,1151911521,0,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795019,579576.00
06/01/2016 11:30,2,7.508,ACTIVE,219.16,369.10,59.970,1464795003,"201051344000868","219011344069620",27.95,34.50,0,338.74,422.00,212.5,203.1,0.955,420220.3,420220.3,33001,0,0,0,L,1122011218,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795020,579577.00
06/01/2016 11:30,2,7.420,ACTIVE,214.41,356.18,59.965,1464795003,"274151322000095","219011344069620",27.73,44.50,0,327.02,401.26,208.3,199.2,0.787,731549.1,731549.1,26633,0,0,0,L,1151911521,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795021,579578.00
06/01/2016 11:30,2,7.697,ACTIVE,220.74,372.71,59.965,1464795003,"201051344000988","219011344069620",27.39,34.30,0,338.44,422.60,213.3,204.0,0.986,417285.1,417285.1,33298,0,0,0,L,1122011218,0,125.17,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795022,579579.00
06/01/2016 11:30,2,7.588,ACTIVE,218.26,366.10,59.954,1464795003,"201051344001025","219011344069620",27.47,38.00,0,336.64,421.10,211.1,201.9,0.941,431144.2,431144.2,37808,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795022,579580.00
06/01/2016 11:30,2,7.549,ACTIVE,220.74,372.41,59.965,1464795003,"201051344000458","219011344069620",27.81,34.50,0,339.04,423.20,212.7,203.3,1.030,428112.8,428112.8,33222,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795023,579581.00
06/01/2016 11:30,2,7.553,ACTIVE,221.19,373.61,59.965,1464795003,"201051344000853","219011344069620",28.07,33.80,0,340.55,423.50,214.6,205.2,0.999,426771.0,426771.0,32823,0,0,0,L,1122011218,0,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795024,579582.00
06/01/2016 11:30,2,7.359,ACTIVE,218.26,366.40,59.954,1464795003,"201051344000917","219011344069620",27.71,36.80,0,337.54,420.20,206.5,197.4,0.968,429455.4,429455.4,37653,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795026,579583.00
06/01/2016 11:30,2,7.367,ACTIVE,217.35,365.80,59.965,1464795003,"201051344001145","219011344069620",27.99,34.00,0,336.34,420.50,208.9,199.7,0.963,434656.0,434656.0,37506,0,0,0,L,1122011218,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795027,579584.00
06/01/2016 11:30,2,7.549,ACTIVE,218.71,367.90,59.970,1464795003,"201051344000651","219011344069620",27.21,36.30,0,338.14,420.80,208.2,199.0,0.941,427016.4,427016.4,37861,0,0,0,L,1122011218,0,125.62,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795028,579585.00
06/01/2016 11:30,2,6.955,ACTIVE,214.19,355.28,59.954,1464795003,"274151322000088","219011344069620",26.00,41.80,0,327.62,395.25,183.0,174.7,0.698,670896.0,670896.0,26381,0,0,0,L,1151911521,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795029,579586.00
06/01/2016 11:30,2,4.766,ACTIVE,215.54,408.18,59.954,1464795003,"274151322000068","219011344069620",37.75,43.60,0,336.04,460.78,181.2,173.0,0.694,565802.9,565802.9,27910,0,0,0,L,1151911521,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795030,579587.00
06/01/2016 11:30,2,7.400,ACTIVE,218.26,366.40,59.965,1464795003,"201051344001135","219011344069620",27.57,36.50,0,336.34,420.80,206.6,197.5,0.955,423071.6,423071.6,37798,0,0,0,L,1122011218,0,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795031,579588.00
06/01/2016 11:30,2,7.488,ACTIVE,218.48,367.90,59.975,1464795003,"201051344000594","219011344069620",28.05,35.40,0,334.54,423.20,212.8,203.4,0.959,431972.8,431972.8,33258,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795032,579589.00
06/01/2016 11:30,2,7.537,ACTIVE,218.26,367.30,59.959,1464795003,"201051344001203","219011344069620",27.47,37.00,0,338.14,422.00,209.6,200.4,0.968,430081.3,430081.3,37835,0,0,0,L,1122011218,0,125.62,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795033,579590.00
06/01/2016 11:30,2,6.941,ACTIVE,214.41,372.71,59.959,1464795003,"274151322000054","219011344069620",26.16,43.40,0,324.92,397.35,183.8,175.5,0.707,685266.6,685266.6,26410,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795034,579591.00
06/01/2016 11:30,2,7.516,ACTIVE,219.39,367.90,59.970,1464795003,"201051344000867","219011344069620",27.61,36.00,0,337.84,422.30,210.0,200.8,0.955,419457.7,419457.7,33265,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795035,579592.00
06/01/2016 11:30,2,7.438,ACTIVE,218.26,368.20,59.954,1464795003,"201051344001093","219011344069620",27.55,37.30,0,336.34,421.10,207.4,198.3,0.946,428611.0,428611.0,37703,0,0,0,L,1122011218,0,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795036,579593.00
06/01/2016 11:30,2,7.498,ACTIVE,220.06,370.30,59.959,1464795003,"201051344000900","219011344069620",28.17,33.00,0,335.74,424.41,213.7,204.4,0.977,435134.2,435134.2,32660,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795037,579594.00
06/01/2016 11:30,2,7.373,ACTIVE,220.06,372.11,59.959,1464795003,"201051344000648","219011344069620",28.01,32.40,0,339.95,422.60,209.0,199.8,0.977,426943.4,426943.4,32947,0,0,0,L,1122011218,0,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795037,579595.00
06/01/2016 11:30,2,7.471,ACTIVE,220.52,372.11,59.944,1464795003,"201051344000569","219011344069620",27.87,34.80,0,338.44,424.41,210.9,201.7,0.990,436241.8,436241.8,32581,0,0,0,L,1122011218,0,124.72,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795038,579596.00
06/01/2016 11:30,2,7.426,ACTIVE,220.74,369.40,59.986,1464795003,"201051344000983","219011344069620",28.05,34.30,0,339.34,422.90,210.9,201.7,0.981,427761.6,427761.6,33064,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795039,579597.00
06/01/2016 11:30,2,7.361,ACTIVE,220.74,371.21,59.959,1464795003,"201051344001158","219011344069620",28.01,34.50,0,325.22,423.50,208.9,199.7,0.963,422066.4,422066.4,33327,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795040,579598.00
06/01/2016 11:30,2,7.342,ACTIVE,220.52,368.80,59.970,1464795003,"201051344000576","219011344069620",28.21,33.00,0,338.74,423.50,209.7,200.5,0.959,429072.9,429072.9,32734,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795041,579599.00
06/01/2016 11:30,2,6.854,ACTIVE,214.19,363.09,59.949,1464795003,"274151322000087","219011344069620",26.02,50.80,0,325.82,394.95,180.2,172.0,0.694,658799.5,658799.5,26508,0,0,0,L,1151911521,0,122.68,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795042,579600.00
06/01/2016 11:30,2,7.416,ACTIVE,217.13,367.00,59.965,1464795003,"201051344000685","219011344069620",27.63,33.80,0,335.14,419.60,207.6,198.4,0.986,432612.4,432612.4,37654,0,0,0,L,1122011218,1,125.17,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795043,579601.00
06/01/2016 11:45,2,7.654,ACTIVE,220.97,369.40,59.959,1464795903,"201051344000645","219011344069620",27.97,35.60,0,322.51,425.31,216.8,207.3,0.968,428655.8,428655.8,32871,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795904,579602.00
06/01/2016 11:45,2,7.086,ACTIVE,215.09,373.01,59.996,1464795903,"274151322000085","219011344069620",25.64,44.80,0,334.24,397.96,183.8,175.5,0.707,687092.2,687092.2,26417,0,0,0,L,1151911521,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795905,579603.00
06/01/2016 11:45,2,7.754,ACTIVE,219.84,370.90,59.981,1464795903,"201051344000633","219011344069620",27.53,36.00,0,319.81,425.91,216.2,206.8,1.016,419800.0,419800.0,33348,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795906,579604.00
06/01/2016 11:45,2,7.777,ACTIVE,221.19,373.31,59.965,1464795903,"201051344000469","219011344069620",27.59,35.40,0,319.51,426.81,217.3,207.8,1.003,421163.6,421163.6,33282,0,0,0,L,1122011218,0,124.94,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795907,579605.00
06/01/2016 11:45,2,7.543,ACTIVE,217.80,367.60,59.965,1464795903,"201051344000646","219011344069620",27.75,38.80,0,318.91,424.71,211.8,202.5,0.990,424608.3,424608.3,37836,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795908,579606.00
06/01/2016 11:45,2,7.227,ACTIVE,214.64,371.81,59.970,1464795903,"274151322000052","219011344069620",27.33,46.60,0,330.63,401.26,200.1,191.2,0.791,700463.6,700463.6,26649,0,0,0,L,1151911521,0,122.91,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795909,579607.00
06/01/2016 11:45,2,7.686,ACTIVE,219.16,369.40,59.970,1464795903,"201051344000585","219011344069620",27.37,39.00,0,322.81,425.01,213.0,203.6,0.990,431511.2,431511.2,37838,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795910,579608.00
06/01/2016 11:45,2,7.617,ACTIVE,217.35,367.90,59.986,1464795903,"201051344001230","219011344069620",27.37,38.00,0,318.91,420.80,211.0,201.7,0.968,428229.8,428229.8,37642,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795911,579609.00
06/01/2016 11:45,2,7.494,ACTIVE,219.16,369.40,59.975,1464795903,"201051344000582","219011344069620",27.61,37.80,0,320.41,426.21,209.6,200.4,0.946,421628.9,421628.9,37802,0,0,0,L,1122011218,0,125.40,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795912,579610.00
06/01/2016 11:45,2,7.588,ACTIVE,218.03,367.90,59.965,1464795903,"201051344000955","219011344069620",27.63,38.00,0,319.81,424.41,212.3,203.0,1.003,434022.8,434022.8,37741,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795913,579611.00
06/01/2016 11:45,2,4.656,ACTIVE,214.41,434.33,59.965,1464795903,"274151322000094","219011344069620",38.90,47.30,0,335.14,454.46,183.6,175.3,0.716,566024.3,566024.3,27701,0,0,0,L,1151911521,0,122.91,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795914,579612.00
06/01/2016 11:45,2,7.660,ACTIVE,221.19,369.70,59.981,1464795903,"201051344000579","219011344069620",27.89,36.50,0,321.91,428.31,216.3,206.8,1.012,435233.2,435233.2,13353,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795915,579613.00
06/01/2016 11:45,2,7.604,ACTIVE,217.80,365.49,59.975,1464795903,"201051344000890","219011344069620",27.31,38.40,0,321.01,419.90,210.5,201.2,0.955,431189.1,431189.1,37756,0,0,0,L,1122011218,0,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795916,579614.00
06/01/2016 11:45,2,7.621,ACTIVE,218.71,367.90,59.981,1464795903,"201051344000438","219011344069620",27.33,37.30,0,321.91,425.01,211.1,201.8,0.981,433204.2,433204.2,37761,0,0,0,L,1122011218,0,125.40,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795917,579615.00
06/01/2016 11:45,2,7.537,ACTIVE,218.03,366.70,59.981,1464795903,"201051344000417","219011344069620",27.14,39.80,0,320.71,423.81,207.2,198.0,0.986,425668.4,425668.4,37922,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795917,579616.00
06/01/2016 11:45,2,7.109,ACTIVE,214.64,355.88,59.975,1464795903,"274151322000083","219011344069620",27.15,48.30,0,332.43,400.66,195.3,186.6,0.782,694149.6,694149.6,26718,0,0,0,L,1151911521,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795918,579617.00
06/01/2016 11:45,2,7.557,ACTIVE,215.77,358.88,59.975,1464795903,"274151322000076","219011344069620",27.83,47.50,0,331.23,404.27,212.9,203.5,0.844,739212.7,739212.7,26719,0,0,0,L,1151911521,0,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795919,579618.00
06/01/2016 11:45,2,7.721,ACTIVE,219.84,368.50,59.981,1464795903,"201051344000868","219011344069620",27.35,35.60,0,317.40,426.81,213.8,204.4,0.959,420268.2,420268.2,33002,0,0,0,L,1122011218,0,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795920,579619.00
06/01/2016 11:45,2,7.500,ACTIVE,214.41,356.18,59.986,1464795903,"274151322000095","219011344069620",27.45,48.80,0,326.72,405.47,208.4,199.2,0.787,731595.9,731595.9,26634,0,0,0,L,1151911521,0,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795921,579620.00
06/01/2016 11:45,2,7.748,ACTIVE,221.42,372.11,59.981,1464795903,"201051344000988","219011344069620",27.27,36.50,0,319.81,428.01,214.0,204.6,0.986,417333.1,417333.1,33299,0,0,0,L,1122011218,0,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795922,579621.00
06/01/2016 11:45,2,7.473,ACTIVE,218.93,367.90,59.970,1464795903,"201051344001025","219011344069620",27.99,40.00,0,321.91,424.71,211.9,202.6,0.946,431191.7,431191.7,37809,0,0,0,L,1122011218,0,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795923,579622.00
06/01/2016 11:45,2,7.543,ACTIVE,221.19,369.40,59.986,1464795903,"201051344000458","219011344069620",27.89,36.50,0,321.61,425.91,213.0,203.7,1.003,428160.7,428160.7,33223,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795924,579623.00
06/01/2016 11:45,2,7.500,ACTIVE,221.87,373.91,59.986,1464795903,"201051344000853","219011344069620",28.27,35.60,0,319.51,429.52,214.8,205.4,1.003,426819.4,426819.4,32824,0,0,0,L,1122011218,0,126.07,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795925,579624.00
06/01/2016 11:45,2,7.443,ACTIVE,217.35,367.30,59.975,1464795903,"201051344000685","219011344069620",27.91,36.30,0,321.31,423.50,210.4,201.2,1.016,432658.4,432658.4,37655,0,0,0,L,1122011218,0,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795926,579625.00
06/01/2016 11:45,2,7.498,ACTIVE,218.93,368.80,59.991,1464795903,"201051344000917","219011344069620",27.39,38.60,0,322.51,424.41,207.8,198.7,0.972,429501.9,429501.9,37654,0,0,0,L,1122011218,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795926,579626.00
06/01/2016 11:45,2,7.469,ACTIVE,217.80,366.70,59.986,1464795903,"201051344001145","219011344069620",27.69,36.80,0,321.61,424.41,209.3,200.1,0.990,434702.8,434702.8,37507,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795927,579627.00
06/01/2016 11:45,2,7.529,ACTIVE,219.39,370.60,59.991,1464795903,"201051344000651","219011344069620",27.57,37.80,0,321.01,424.71,210.2,201.0,0.950,427063.4,427063.4,37862,0,0,0,L,1122011218,0,126.07,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795928,579628.00
06/01/2016 11:45,2,7.076,ACTIVE,214.64,376.31,59.986,1464795903,"274151322000088","219011344069620",25.58,43.80,0,332.43,398.26,183.0,174.7,0.694,670937.4,670937.4,26382,0,0,0,L,1151911521,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795929,579629.00
06/01/2016 11:45,2,4.818,ACTIVE,215.77,407.57,59.975,1464795903,"274151322000068","219011344069620",37.43,44.50,0,373.61,457.47,183.4,175.1,0.694,565844.0,565844.0,27911,0,0,0,L,1151911521,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795930,579630.00
06/01/2016 11:45,2,7.516,ACTIVE,218.71,367.30,59.970,1464795903,"201051344001135","219011344069620",27.45,38.40,0,320.11,425.31,209.0,199.8,0.950,423118.5,423118.5,37799,0,0,0,L,1122011218,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795931,579631.00
06/01/2016 11:45,2,7.674,ACTIVE,218.93,369.40,60.002,1464795903,"201051344000594","219011344069620",27.57,37.30,0,318.91,427.41,214.4,205.0,0.981,432021.1,432021.1,33259,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795932,579632.00
06/01/2016 11:45,2,7.611,ACTIVE,218.93,367.60,59.981,1464795903,"201051344001203","219011344069620",27.49,39.00,0,320.41,427.41,212.0,202.7,0.986,430129.0,430129.0,37836,0,0,0,L,1122011218,0,125.62,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795933,579633.00
06/01/2016 11:45,2,7.076,ACTIVE,214.64,354.67,59.970,1464795903,"274151322000054","219011344069620",25.76,46.60,0,332.13,399.76,184.5,176.1,0.707,685308.3,685308.3,26411,0,0,0,L,1151911521,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795934,579634.00
06/01/2016 11:45,2,7.717,ACTIVE,219.84,368.80,59.981,1464795903,"201051344000867","219011344069620",27.10,38.20,0,320.41,425.91,211.8,202.5,0.968,419505.5,419505.5,33266,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795935,579635.00
06/01/2016 11:45,2,7.459,ACTIVE,218.93,369.70,59.991,1464795903,"201051344001093","219011344069620",27.77,38.20,0,320.41,426.21,209.8,200.5,0.955,428658.3,428658.3,37704,0,0,0,L,1122011218,0,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795936,579636.00
06/01/2016 11:45,2,7.551,ACTIVE,220.52,370.90,59.981,1464795903,"201051344000900","219011344069620",28.19,35.60,0,320.71,427.11,215.5,206.1,0.981,435182.9,435182.9,32661,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795937,579637.00
06/01/2016 11:45,2,7.430,ACTIVE,220.52,370.30,59.986,1464795903,"201051344000648","219011344069620",28.05,34.30,0,321.01,426.21,211.0,201.7,0.968,426990.9,426990.9,32948,0,0,0,L,1122011218,0,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795938,579638.00
06/01/2016 11:45,2,7.594,ACTIVE,220.52,370.90,59.991,1464795903,"201051344000569","219011344069620",27.63,36.30,0,320.71,426.51,212.5,203.1,0.981,436290.0,436290.0,32582,0,0,0,L,1122011218,0,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795939,579639.00
06/01/2016 11:45,2,7.482,ACTIVE,220.97,372.11,59.996,1464795903,"201051344000983","219011344069620",28.15,36.30,0,320.11,426.51,213.3,204.0,0.990,427809.8,427809.8,33065,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795939,579640.00
06/01/2016 11:45,2,7.586,ALERT,220.97,370.60,59.975,1464795903,"201051344001158","219011344069620",27.45,36.50,0,311.09,425.61,210.6,201.4,0.986,422113.8,422113.8,33328,0,0,0,L,1122011218,0,125.17,125.40,0002,34,0,0,0,0,0,0,1,1064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795941,579641.00
06/01/2016 11:45,2,7.537,ACTIVE,220.74,372.11,59.991,1464795903,"201051344000576","219011344069620",27.75,34.80,0,321.91,425.91,211.7,202.4,0.959,429120.8,429120.8,32735,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795942,579642.00
06/01/2016 11:45,2,6.938,ACTIVE,214.64,349.56,59.981,1464795903,"274151322000087","219011344069620",25.84,53.00,0,330.93,396.75,181.5,173.2,0.681,658840.6,658840.6,26509,0,0,0,L,1151911521,0,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464795943,579643.00
06/01/2016 12:00,2,7.852,ACTIVE,221.19,372.11,59.959,1464796803,"201051344000645","219011344069620",27.17,37.00,0,341.45,418.09,216.0,206.6,0.972,428707.0,428707.0,32872,0,0,0,L,1122011218,0,125.62,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796804,579644.00
06/01/2016 12:00,2,7.271,ACTIVE,215.32,352.27,59.959,1464796803,"274151322000085","219011344069620",24.95,46.40,0,334.84,394.95,183.6,175.3,0.681,687135.6,687135.6,26418,0,0,0,L,1151911521,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796805,579645.00
06/01/2016 12:00,2,7.812,ACTIVE,220.29,370.90,59.970,1464796803,"201051344000633","219011344069620",27.19,38.40,0,340.55,418.70,214.9,205.5,1.016,419851.0,419851.0,33349,0,0,0,L,1122011218,0,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796806,579646.00
