ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2016 12:00,2,7.762,ACTIVE,221.64,372.41,59.965,1464796803,"201051344000469","219011344069620",27.55,36.30,0,340.25,418.70,216.6,207.1,1.008,421214.9,421214.9,33283,0,0,0,L,1122011218,0,125.17,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796807,579647.00
06/01/2016 12:00,2,7.562,ACTIVE,218.26,366.70,59.944,1464796803,"201051344000646","219011344069620",27.57,41.30,0,335.44,416.29,210.9,201.6,0.986,424658.4,424658.4,37837,0,0,0,L,1122011218,0,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796808,579648.00
06/01/2016 12:00,2,7.350,ACTIVE,215.09,376.62,59.959,1464796803,"274151322000052","219011344069620",26.94,48.30,0,336.34,395.85,200.4,191.5,0.787,700511.0,700511.0,26650,0,0,0,L,1151911521,0,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796809,579649.00
06/01/2016 12:00,2,7.756,ACTIVE,219.61,368.80,59.954,1464796803,"201051344000585","219011344069620",27.14,40.80,0,341.75,416.59,213.1,203.8,0.990,431561.7,431561.7,37839,0,0,0,L,1122011218,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796810,579650.00
06/01/2016 12:00,2,7.582,ACTIVE,217.80,367.00,59.975,1464796803,"201051344001230","219011344069620",27.43,40.00,0,333.93,411.78,210.5,201.2,0.968,428279.8,428279.8,37643,0,0,0,L,1122011218,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796811,579651.00
06/01/2016 12:00,2,7.629,ACTIVE,219.39,369.10,59.965,1464796803,"201051344000582","219011344069620",27.14,39.30,0,336.64,417.19,209.7,200.4,0.941,421678.6,421678.6,37803,0,0,0,L,1122011218,0,125.62,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796812,579652.00
06/01/2016 12:00,2,7.730,ACTIVE,218.48,367.90,59.970,1464796803,"201051344000955","219011344069620",27.08,39.80,0,335.74,415.09,211.9,202.6,0.999,434073.1,434073.1,37742,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796812,579653.00
06/01/2016 12:00,2,4.879,ACTIVE,215.32,423.50,59.981,1464796803,"274151322000094","219011344069620",37.67,49.80,0,385.63,451.16,187.8,179.4,0.738,566068.2,566068.2,27702,0,0,0,L,1151911521,0,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796813,579654.00
06/01/2016 12:00,2,7.795,ACTIVE,221.87,373.61,59.965,1464796803,"201051344000579","219011344069620",27.45,38.20,0,340.85,420.50,216.6,207.1,1.016,435284.5,435284.5,13354,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796814,579655.00
06/01/2016 12:00,2,7.668,ACTIVE,218.26,366.40,59.970,1464796803,"201051344000890","219011344069620",27.17,40.40,0,335.14,415.39,211.0,201.7,0.955,431239.1,431239.1,37757,0,0,0,L,1122011218,0,125.40,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796815,579656.00
06/01/2016 12:00,2,7.652,ACTIVE,219.16,367.90,59.975,1464796803,"201051344000438","219011344069620",27.33,39.30,0,336.94,416.89,211.8,202.5,0.994,433254.5,433254.5,37762,0,0,0,L,1122011218,0,125.85,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796816,579657.00
06/01/2016 12:00,2,7.645,ACTIVE,218.48,366.70,59.954,1464796803,"201051344000417","219011344069620",26.82,41.80,0,336.04,414.49,207.8,198.6,0.977,425717.6,425717.6,37923,0,0,0,L,1122011218,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796817,579658.00
06/01/2016 12:00,2,7.279,ACTIVE,214.64,357.98,59.938,1464796803,"274151322000083","219011344069620",26.84,50.60,0,334.24,395.25,197.7,188.9,0.787,694196.3,694196.3,26719,0,0,0,L,1151911521,0,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796818,579659.00
06/01/2016 12:00,2,7.668,ACTIVE,216.00,385.03,59.965,1464796803,"274151322000076","219011344069620",27.69,49.00,0,335.74,398.86,214.8,205.4,0.849,739263.6,739263.6,26720,0,0,0,L,1151911521,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796819,579660.00
06/01/2016 12:00,2,7.805,ACTIVE,220.06,371.21,59.975,1464796803,"201051344000868","219011344069620",27.23,37.00,0,341.45,418.39,215.3,205.9,0.968,420319.1,420319.1,33003,0,0,0,L,1122011218,0,124.72,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796820,579661.00
06/01/2016 12:00,2,7.566,ACTIVE,214.87,374.21,59.970,1464796803,"274151322000095","219011344069620",27.57,51.00,0,336.34,398.26,211.3,202.0,0.804,731645.9,731645.9,26635,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796821,579662.00
06/01/2016 12:00,2,7.865,ACTIVE,221.87,374.21,59.965,1464796803,"201051344000988","219011344069620",27.04,37.80,0,339.95,421.10,215.3,205.9,0.977,417384.2,417384.2,33300,0,0,0,L,1122011218,0,125.40,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796822,579663.00
06/01/2016 12:00,2,7.746,ACTIVE,219.39,367.30,59.975,1464796803,"201051344001025","219011344069620",27.33,41.30,0,336.94,417.19,214.3,204.9,0.950,431242.5,431242.5,37810,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796823,579664.00
06/01/2016 12:00,2,7.707,ACTIVE,221.64,370.60,59.975,1464796803,"201051344000458","219011344069620",27.61,38.20,0,341.15,418.09,215.5,206.0,1.008,428211.7,428211.7,33224,0,0,0,L,1122011218,0,125.62,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796824,579665.00
06/01/2016 12:00,2,7.738,ACTIVE,222.32,374.21,59.981,1464796803,"201051344000853","219011344069620",27.75,37.00,0,342.35,421.70,217.3,207.9,1.016,426871.0,426871.0,32825,0,0,0,L,1122011218,0,126.30,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796825,579666.00
06/01/2016 12:00,2,7.729,ACTIVE,218.03,368.20,59.975,1464796803,"201051344000685","219011344069620",27.17,38.60,0,336.34,415.39,212.9,203.5,1.025,432708.9,432708.9,37656,0,0,0,L,1122011218,0,125.62,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796826,579667.00
06/01/2016 12:00,2,7.646,ACTIVE,219.16,367.60,60.007,1464796803,"201051344000917","219011344069620",27.12,40.60,0,337.84,415.99,210.0,200.8,0.999,429551.6,429551.6,37655,0,0,0,L,1122011218,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796826,579668.00
06/01/2016 12:00,2,7.621,ACTIVE,218.03,366.70,59.975,1464796803,"201051344001145","219011344069620",27.49,39.30,0,335.44,415.39,212.2,202.9,0.977,434753.1,434753.1,37508,0,0,0,L,1122011218,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796827,579669.00
06/01/2016 12:00,2,7.746,ACTIVE,220.06,370.60,59.981,1464796803,"201051344000651","219011344069620",27.10,39.50,0,341.75,417.49,212.5,203.2,0.937,427113.8,427113.8,37863,0,0,0,L,1122011218,0,126.53,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796828,579670.00
06/01/2016 12:00,2,7.209,ACTIVE,214.87,362.19,59.965,1464796803,"274151322000088","219011344069620",25.52,46.40,0,336.94,393.15,186.2,177.8,0.681,670981.4,670981.4,26383,0,0,0,L,1151911521,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796829,579671.00
06/01/2016 12:00,2,4.734,ACTIVE,216.22,417.49,59.975,1464796803,"274151322000068","219011344069620",38.70,45.50,0,384.73,455.67,185.4,177.0,0.707,565888.0,565888.0,27912,0,0,0,L,1151911521,0,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796830,579672.00
06/01/2016 12:00,2,7.691,ACTIVE,219.16,368.50,59.975,1464796803,"201051344001135","219011344069620",27.17,40.20,0,336.34,416.29,211.7,202.4,0.968,423168.7,423168.7,37800,0,0,0,L,1122011218,0,125.62,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796831,579673.00
06/01/2016 12:00,2,7.746,ACTIVE,219.61,370.00,60.012,1464796803,"201051344000594","219011344069620",27.71,39.30,0,339.34,419.30,217.2,207.7,0.994,432072.6,432072.6,33260,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796832,579674.00
06/01/2016 12:00,2,7.719,ACTIVE,219.61,367.60,59.965,1464796803,"201051344001203","219011344069620",27.51,40.40,0,341.15,418.39,215.0,205.6,0.990,430179.9,430179.9,37837,0,0,0,L,1122011218,0,126.30,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796833,579675.00
06/01/2016 12:00,2,7.252,ACTIVE,215.32,352.87,59.975,1464796803,"274151322000054","219011344069620",25.60,48.30,0,336.94,393.75,187.9,179.5,0.716,685352.7,685352.7,26412,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796834,579676.00
06/01/2016 12:00,2,7.744,ACTIVE,220.29,367.60,59.975,1464796803,"201051344000867","219011344069620",27.45,40.20,0,341.75,418.09,215.3,205.9,0.977,419556.6,419556.6,33267,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796835,579677.00
06/01/2016 12:00,2,7.674,ACTIVE,219.61,368.80,59.996,1464796803,"201051344001093","219011344069620",27.39,40.00,0,342.05,417.19,212.7,203.4,0.963,428708.6,428708.6,37705,0,0,0,L,1122011218,0,125.85,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796836,579678.00
06/01/2016 12:00,2,7.887,ACTIVE,221.19,373.01,59.959,1464796803,"201051344000900","219011344069620",27.39,36.80,0,340.25,419.60,218.8,209.3,0.955,435234.8,435234.8,32662,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796837,579679.00
06/01/2016 12:00,2,7.641,ACTIVE,221.19,371.51,59.965,1464796803,"201051344000648","219011344069620",27.69,35.40,0,341.15,419.30,214.1,204.7,0.972,427041.7,427041.7,32949,0,0,0,L,1122011218,0,124.94,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796838,579680.00
06/01/2016 12:00,2,7.754,ACTIVE,221.42,371.21,59.986,1464796803,"201051344000569","219011344069620",27.55,37.80,0,340.55,418.39,216.3,206.8,0.999,436341.3,436341.3,32583,0,0,0,L,1122011218,0,125.17,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796839,579681.00
06/01/2016 12:00,2,7.713,ACTIVE,221.64,374.21,59.959,1464796803,"201051344000983","219011344069620",27.77,38.00,0,340.85,418.70,216.9,207.4,0.999,427861.2,427861.2,33066,0,0,0,L,1122011218,0,125.62,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796840,579682.00
06/01/2016 12:00,2,7.715,ACTIVE,221.87,371.81,59.970,1464796803,"201051344001158","219011344069620",27.37,37.80,0,341.15,417.49,213.9,204.5,0.977,422164.6,422164.6,33330,0,0,0,L,1122011218,0,125.40,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796841,579683.00
06/01/2016 12:00,2,7.693,ACTIVE,221.64,373.31,59.986,1464796803,"201051344000576","219011344069620",27.61,37.00,0,340.85,421.40,215.0,205.6,0.977,429171.8,429171.8,32736,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796841,579684.00
06/01/2016 12:00,2,7.182,ACTIVE,215.32,374.21,59.975,1464796803,"274151322000087","219011344069620",25.43,56.80,0,332.13,393.75,184.8,176.4,0.698,658884.3,658884.3,26510,0,0,0,L,1151911521,0,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464796842,579685.00
06/01/2016 12:15,2,8.020,ACTIVE,221.42,371.51,60.007,1464797703,"201051344000645","219011344069620",27.29,37.80,0,340.85,423.20,221.7,212.1,0.990,428759.3,428759.3,32873,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797704,579686.00
06/01/2016 12:15,2,7.402,ACTIVE,215.32,357.98,59.965,1464797703,"274151322000085","219011344069620",25.03,48.00,0,333.33,395.85,187.7,179.3,0.720,687179.6,687179.6,26419,0,0,0,L,1151911521,0,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797705,579687.00
06/01/2016 12:15,2,7.910,ACTIVE,220.29,370.60,59.981,1464797703,"201051344000633","219011344069620",27.59,39.00,0,340.55,423.50,220.9,211.3,1.025,419903.1,419903.1,33350,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797706,579688.00
06/01/2016 12:15,2,7.965,ALERT,221.87,373.91,59.981,1464797703,"201051344000469","219011344069620",27.49,37.80,0,307.78,424.11,221.8,212.1,1.025,421267.1,421267.1,33284,0,0,0,L,1122011218,0,125.40,126.30,0002,36,0,0,0,0,0,0,1,1062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797707,579689.00
06/01/2016 12:15,2,7.885,ACTIVE,218.03,367.30,59.954,1464797703,"201051344000646","219011344069620",27.19,42.80,0,334.24,423.81,217.0,207.5,1.016,424709.6,424709.6,37838,0,0,0,L,1122011218,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797708,579690.00
06/01/2016 12:15,2,7.545,ACTIVE,214.87,358.58,59.981,1464797703,"274151322000052","219011344069620",26.94,51.30,0,331.53,399.76,205.8,196.7,0.818,700559.3,700559.3,26651,0,0,0,L,1151911521,0,122.91,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797709,579691.00
06/01/2016 12:15,2,7.834,ACTIVE,217.58,365.80,59.986,1464797703,"201051344001230","219011344069620",27.37,40.40,0,319.81,421.10,216.9,207.5,0.999,428330.9,428330.9,37644,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797712,579692.00
06/01/2016 12:15,2,7.826,ACTIVE,219.61,368.50,59.981,1464797703,"201051344000582","219011344069620",27.23,40.80,0,338.74,423.81,215.7,206.3,0.977,421729.5,421729.5,37804,0,0,0,L,1122011218,0,125.62,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797713,579693.00
06/01/2016 12:15,2,7.865,ACTIVE,218.26,368.50,59.981,1464797703,"201051344000955","219011344069620",27.35,41.80,0,321.31,422.90,217.7,208.1,1.016,434124.6,434124.6,37743,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797714,579694.00
06/01/2016 12:15,2,5.066,ACTIVE,215.09,425.61,59.949,1464797703,"274151322000094","219011344069620",37.21,51.50,0,337.84,451.76,190.9,182.4,0.756,566113.0,566113.0,27703,0,0,0,L,1151911521,0,123.14,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797715,579695.00
06/01/2016 12:15,2,7.875,ALERT,221.87,370.90,59.981,1464797703,"201051344000579","219011344069620",27.93,40.40,0,307.18,428.01,222.7,213.1,1.043,435337.0,435337.0,13355,0,0,0,L,1122011218,0,125.85,125.62,0002,34,0,0,0,0,0,0,1,1063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797716,579696.00
06/01/2016 12:15,2,7.855,ACTIVE,218.03,367.90,59.986,1464797703,"201051344000890","219011344069620",27.31,42.00,0,321.31,422.90,217.3,207.8,0.986,431290.4,431290.4,37758,0,0,0,L,1122011218,0,125.17,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797717,579697.00
06/01/2016 12:15,2,7.896,ACTIVE,218.71,368.20,59.991,1464797703,"201051344000438","219011344069620",27.25,40.00,0,320.41,424.41,217.9,208.4,1.021,433305.8,433305.8,37763,0,0,0,L,1122011218,0,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797718,579698.00
06/01/2016 12:15,2,7.711,ACTIVE,218.48,367.00,59.981,1464797703,"201051344000417","219011344069620",27.43,43.40,0,320.11,421.70,214.0,204.6,1.008,425768.1,425768.1,37924,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797719,579699.00
06/01/2016 12:15,2,7.467,ACTIVE,214.41,358.88,59.981,1464797703,"274151322000083","219011344069620",26.92,53.50,0,328.22,399.46,203.3,194.3,0.826,694244.0,694244.0,26720,0,0,0,L,1151911521,0,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797720,579700.00
06/01/2016 12:15,2,7.889,ACTIVE,215.54,354.67,59.975,1464797703,"274151322000076","219011344069620",27.75,51.00,0,332.73,403.67,221.5,211.9,0.879,739315.6,739315.6,26721,0,0,0,L,1151911521,0,123.59,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797721,579701.00
06/01/2016 12:15,2,8.100,ALERT,220.29,370.90,59.981,1464797703,"201051344000868","219011344069620",26.96,38.40,0,310.49,425.01,221.1,211.5,0.994,420371.2,420371.2,33004,0,0,0,L,1122011218,0,124.94,125.62,0002,36,0,0,0,0,0,0,1,1063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797723,579702.00
06/01/2016 12:15,2,7.855,ACTIVE,214.41,366.40,59.981,1464797703,"274151322000095","219011344069620",27.35,53.30,0,330.93,403.07,217.5,208.0,0.822,731697.0,731697.0,26636,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797724,579703.00
06/01/2016 12:15,2,8.135,ACTIVE,221.87,374.51,59.986,1464797703,"201051344000988","219011344069620",26.94,39.00,0,339.95,428.61,221.7,212.1,1.003,417436.6,417436.6,33301,0,0,0,L,1122011218,0,125.85,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797725,579704.00
06/01/2016 12:15,2,8.076,ACTIVE,219.16,368.50,59.986,1464797703,"201051344001025","219011344069620",27.00,42.50,0,338.44,424.41,220.8,211.2,0.977,431294.7,431294.7,37811,0,0,0,L,1122011218,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797726,579705.00
06/01/2016 12:15,2,7.906,ACTIVE,221.64,374.21,59.986,1464797703,"201051344000458","219011344069620",27.77,38.80,0,341.15,423.50,222.4,212.8,1.043,428264.2,428264.2,33225,0,0,0,L,1122011218,0,125.85,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797727,579706.00
06/01/2016 12:15,2,7.998,ACTIVE,222.10,373.31,59.970,1464797703,"201051344000853","219011344069620",27.67,38.40,0,342.05,428.31,224.2,214.5,1.043,426923.8,426923.8,32826,0,0,0,L,1122011218,0,126.30,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797728,579707.00
06/01/2016 12:15,2,7.934,ACTIVE,217.80,367.30,59.986,1464797703,"201051344000685","219011344069620",27.27,39.80,0,318.30,423.20,219.2,209.6,1.056,432760.5,432760.5,37657,0,0,0,L,1122011218,0,125.40,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797729,579708.00
06/01/2016 12:15,2,7.824,ACTIVE,219.16,370.30,60.002,1464797703,"201051344000917","219011344069620",27.37,41.80,0,319.51,422.60,216.9,207.4,1.016,429602.8,429602.8,37656,0,0,0,L,1122011218,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797729,579709.00
06/01/2016 12:15,2,7.840,ACTIVE,217.80,367.60,59.981,1464797703,"201051344001145","219011344069620",27.51,40.00,0,321.31,422.60,218.2,208.7,0.999,434804.5,434804.5,37509,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797730,579710.00
06/01/2016 12:15,2,7.844,ACTIVE,219.61,371.21,60.007,1464797703,"201051344000651","219011344069620",27.57,41.00,0,339.95,423.20,219.0,209.5,0.999,427165.6,427165.6,37864,0,0,0,L,1122011218,0,126.07,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797731,579711.00
06/01/2016 12:15,2,7.451,ACTIVE,215.09,380.52,59.996,1464797703,"274151322000088","219011344069620",25.35,47.30,0,332.13,396.75,191.2,182.6,0.712,671026.3,671026.3,26384,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797732,579712.00
06/01/2016 12:15,2,5.076,ACTIVE,216.00,411.18,59.981,1464797703,"274151322000068","219011344069620",37.41,48.00,0,382.03,456.27,192.5,183.9,0.738,565933.1,565933.1,27913,0,0,0,L,1151911521,0,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797733,579713.00
06/01/2016 12:15,2,7.922,ACTIVE,219.16,367.90,59.991,1464797703,"201051344001135","219011344069620",27.23,41.30,0,336.34,422.90,218.5,209.0,0.999,423220.2,423220.2,37801,0,0,0,L,1122011218,0,125.62,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797734,579714.00
06/01/2016 12:15,2,8.070,ALERT,219.39,370.30,60.018,1464797703,"201051344000594","219011344069620",27.39,40.00,0,280.43,426.21,223.8,214.1,1.016,432125.3,432125.3,33261,0,0,0,L,1122011218,0,124.72,124.72,0002,35,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797736,579715.00
06/01/2016 12:15,2,7.975,ACTIVE,219.39,371.81,59.991,1464797703,"201051344001203","219011344069620",27.55,41.50,0,337.24,424.71,222.4,212.7,1.030,430232.3,430232.3,37838,0,0,0,L,1122011218,0,126.07,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797737,579716.00
06/01/2016 12:15,2,7.408,ACTIVE,215.32,362.79,59.991,1464797703,"274151322000054","219011344069620",25.78,51.00,0,332.13,397.96,193.4,184.8,0.756,685398.1,685398.1,26413,0,0,0,L,1151911521,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797738,579717.00
06/01/2016 12:15,2,8.064,ALERT,220.29,370.30,59.991,1464797703,"201051344000867","219011344069620",27.23,40.40,0,303.28,423.81,222.3,212.6,1.016,419608.8,419608.8,33268,0,0,0,L,1122011218,0,125.40,125.17,0002,36,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797739,579718.00
06/01/2016 12:15,2,7.775,ACTIVE,219.39,371.51,59.996,1464797703,"201051344001093","219011344069620",27.95,40.80,0,338.14,424.11,220.0,210.4,0.999,428760.6,428760.6,37706,0,0,0,L,1122011218,0,125.62,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797740,579719.00
06/01/2016 12:15,2,8.131,ACTIVE,220.97,372.41,59.991,1464797703,"201051344000900","219011344069620",27.51,38.20,0,339.04,424.71,226.4,216.6,1.008,435288.2,435288.2,32663,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797741,579720.00
06/01/2016 12:15,2,7.977,ACTIVE,221.19,372.71,59.996,1464797703,"201051344000648","219011344069620",27.43,36.00,0,340.85,424.71,221.5,211.9,1.030,427093.9,427093.9,32950,0,0,0,L,1122011218,0,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797742,579721.00
06/01/2016 12:15,2,7.889,ACTIVE,221.42,373.01,60.002,1464797703,"201051344000569","219011344069620",27.97,39.30,0,339.65,424.11,223.4,213.7,1.021,436393.9,436393.9,32584,0,0,0,L,1122011218,0,125.17,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797743,579722.00
06/01/2016 12:15,2,7.963,ACTIVE,221.87,370.00,59.991,1464797703,"201051344000983","219011344069620",27.85,38.60,0,339.95,424.11,224.4,214.6,1.034,427914.1,427914.1,33067,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797744,579723.00
06/01/2016 12:15,2,7.938,ACTIVE,221.87,372.41,59.986,1464797703,"201051344001158","219011344069620",27.55,39.30,0,340.55,423.20,221.7,212.0,0.999,422216.8,422216.8,33331,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797745,579724.00
06/01/2016 12:15,2,7.967,ACTIVE,221.64,371.81,60.012,1464797703,"201051344000576","219011344069620",27.59,38.20,0,340.55,424.41,222.6,212.9,1.016,429224.2,429224.2,32737,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797746,579725.00
06/01/2016 12:15,2,7.430,ACTIVE,215.32,379.92,59.981,1464797703,"274151322000087","219011344069620",25.33,57.70,0,331.83,397.96,190.4,181.9,0.734,658928.9,658928.9,26511,0,0,0,L,1151911521,0,123.59,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797747,579726.00
06/01/2016 12:15,2,8.016,ACTIVE,219.61,369.70,59.991,1464797703,"201051344000585","219011344069620",27.25,41.50,0,338.14,422.60,221.1,211.5,0.994,431615.6,431615.6,37840,0,0,0,L,1122011218,1,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464797748,579727.00
06/01/2016 12:30,2,9.238,ACTIVE,222.55,376.62,59.959,1464798603,"201051344000645","219011344069620",26.98,38.60,0,321.31,431.62,252.3,241.6,1.127,428810.5,428810.5,32874,0,0,0,L,1122011218,0,126.30,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798605,579728.00
06/01/2016 12:30,2,8.582,ACTIVE,215.77,351.97,59.949,1464798603,"274151322000085","219011344069620",24.61,49.80,0,331.53,400.96,213.7,204.4,0.813,687223.1,687223.1,26420,0,0,0,L,1151911521,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798606,579729.00
06/01/2016 12:30,2,9.205,ACTIVE,221.19,375.41,59.965,1464798603,"201051344000633","219011344069620",27.06,40.20,0,321.61,429.82,252.1,241.4,1.167,419954.2,419954.2,33351,0,0,0,L,1122011218,0,125.62,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798606,579730.00
06/01/2016 12:30,2,9.230,ACTIVE,223.00,377.52,59.954,1464798603,"201051344000469","219011344069620",27.00,38.80,0,315.30,436.43,252.2,241.5,1.153,421318.3,421318.3,33286,0,0,0,L,1122011218,0,126.07,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798607,579731.00
06/01/2016 12:30,2,9.021,ACTIVE,219.16,372.11,59.954,1464798603,"201051344000646","219011344069620",27.25,43.20,0,317.10,430.12,249.0,238.4,1.167,424760.0,424760.0,37839,0,0,0,L,1122011218,0,125.85,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798608,579732.00
06/01/2016 12:30,2,8.658,ACTIVE,215.77,359.78,59.944,1464798603,"274151322000052","219011344069620",26.84,51.80,0,326.72,406.37,235.1,225.0,0.932,700607.1,700607.1,26652,0,0,0,L,1151911521,0,123.36,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798609,579733.00
06/01/2016 12:30,2,8.984,ACTIVE,220.74,371.51,59.944,1464798603,"201051344000585","219011344069620",27.51,42.30,0,321.91,426.21,250.3,239.6,1.127,431664.3,431664.3,37841,0,0,0,L,1122011218,0,125.62,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798610,579734.00
06/01/2016 12:30,2,8.971,ACTIVE,218.71,372.11,59.970,1464798603,"201051344001230","219011344069620",27.43,41.00,0,319.51,427.41,249.1,238.5,1.136,428381.1,428381.1,37645,0,0,0,L,1122011218,0,125.62,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798611,579735.00
06/01/2016 12:30,2,8.830,ACTIVE,220.74,373.61,59.954,1464798603,"201051344000582","219011344069620",27.67,41.00,0,317.70,429.52,247.4,236.9,1.100,421779.6,421779.6,37805,0,0,0,L,1122011218,0,126.07,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798612,579736.00
06/01/2016 12:30,2,9.139,ACTIVE,218.93,370.60,59.938,1464798603,"201051344000955","219011344069620",26.94,42.50,0,318.00,428.61,249.1,238.5,1.171,434175.0,434175.0,37744,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798613,579737.00
06/01/2016 12:30,2,5.850,ACTIVE,216.00,427.11,59.970,1464798603,"274151322000094","219011344069620",37.11,51.80,0,335.14,457.47,220.4,210.8,0.862,566157.3,566157.3,27704,0,0,0,L,1151911521,0,123.36,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798614,579738.00
06/01/2016 12:30,2,8.836,ACTIVE,223.23,377.82,59.949,1464798603,"201051344000579","219011344069620",28.45,40.80,0,324.32,436.43,254.5,243.7,1.189,435388.6,435388.6,13357,0,0,0,L,1122011218,0,126.30,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798615,579739.00
06/01/2016 12:30,2,8.967,ACTIVE,219.16,371.51,59.954,1464798603,"201051344000890","219011344069620",27.45,42.80,0,319.81,428.91,249.1,238.5,1.127,431340.6,431340.6,37759,0,0,0,L,1122011218,0,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798615,579740.00
06/01/2016 12:30,2,9.020,ACTIVE,220.06,373.01,59.922,1464798603,"201051344000438","219011344069620",27.37,41.30,0,320.11,429.52,250.0,239.4,1.180,433356.2,433356.2,37764,0,0,0,L,1122011218,0,126.07,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798616,579741.00
06/01/2016 12:30,2,8.941,ACTIVE,219.39,372.11,59.944,1464798603,"201051344000417","219011344069620",27.23,43.40,0,318.00,428.61,246.9,236.4,1.162,425817.7,425817.7,37925,0,0,0,L,1122011218,0,125.40,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798617,579742.00
06/01/2016 12:30,2,8.680,ACTIVE,215.32,360.08,59.954,1464798603,"274151322000083","219011344069620",26.52,55.80,0,326.72,406.07,233.2,223.1,0.919,694291.2,694291.2,26721,0,0,0,L,1151911521,0,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798618,579743.00
06/01/2016 12:30,2,9.219,ACTIVE,216.67,365.80,59.944,1464798603,"274151322000076","219011344069620",27.23,52.30,0,330.03,406.97,254.0,243.2,0.968,739366.8,739366.8,26722,0,0,0,L,1151911521,0,124.27,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798619,579744.00
06/01/2016 12:30,2,7.020,ACTIVE,219.39,365.19,59.928,1464798603,"201051344000868","219011344069620",26.96,39.80,0,322.51,430.12,191.4,182.8,0.857,420422.2,420422.2,33006,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798620,579745.00
06/01/2016 12:30,2,9.219,ACTIVE,215.32,364.89,59.981,1464798603,"274151322000095","219011344069620",27.04,55.50,0,326.72,407.87,252.3,241.6,0.972,731747.4,731747.4,26637,0,0,0,L,1151911521,0,123.59,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798621,579746.00
06/01/2016 12:30,2,9.621,ACTIVE,223.00,377.52,59.954,1464798603,"201051344000988","219011344069620",26.22,39.50,0,322.51,434.63,255.7,244.9,1.180,417487.6,417487.6,33302,0,0,0,L,1122011218,0,126.30,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798622,579747.00
06/01/2016 12:30,2,8.789,ACTIVE,220.52,375.11,59.965,1464798603,"201051344001025","219011344069620",28.59,43.40,0,317.40,428.61,254.3,243.5,1.100,431345.7,431345.7,37812,0,0,0,L,1122011218,0,126.07,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798623,579748.00
06/01/2016 12:30,2,8.693,ACTIVE,223.00,376.31,59.959,1464798603,"201051344000458","219011344069620",28.71,40.60,0,321.91,432.82,252.7,242.0,1.180,428315.2,428315.2,33226,0,0,0,L,1122011218,0,126.53,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798624,579749.00
06/01/2016 12:30,2,7.494,ACTIVE,222.55,371.81,59.954,1464798603,"201051344000853","219011344069620",28.41,39.30,0,320.41,433.72,215.4,206.0,0.946,426975.2,426975.2,32827,0,0,0,L,1122011218,0,126.53,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798625,579750.00
06/01/2016 12:30,2,8.219,ACTIVE,218.26,370.00,59.959,1464798603,"201051344000685","219011344069620",27.73,39.80,0,318.00,428.61,230.8,220.8,1.127,432811.1,432811.1,37658,0,0,0,L,1122011218,0,125.62,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798626,579751.00
06/01/2016 12:30,2,7.955,ACTIVE,219.61,368.80,59.944,1464798603,"201051344000917","219011344069620",27.10,43.20,0,320.11,428.31,216.6,207.2,0.955,429652.9,429652.9,37657,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798626,579752.00
06/01/2016 12:30,2,5.322,ACTIVE,216.45,359.48,59.944,1464798603,"201051344001145","219011344069620",27.17,40.80,0,320.11,430.72,145.4,138.4,0.636,434855.0,434855.0,37510,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798627,579753.00
06/01/2016 12:30,2,3.193,ACTIVE,215.77,351.67,59.954,1464798603,"201051344000651","219011344069620",26.82,41.30,0,321.31,427.41,86.4,81.5,0.389,427216.2,427216.2,37865,0,0,0,L,1122011218,0,124.04,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798628,579754.00
06/01/2016 12:30,2,2.754,ACTIVE,213.06,358.28,59.907,1464798603,"274151322000088","219011344069620",25.01,49.50,0,327.62,402.16,69.5,65.2,0.464,671070.4,671070.4,26385,0,0,0,L,1151911521,0,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798629,579755.00
06/01/2016 12:30,2,1.465,ACTIVE,213.96,407.57,59.954,1464798603,"274151322000068","219011344069620",37.73,48.80,0,335.74,457.47,56.0,52.1,0.389,565977.6,565977.6,27914,0,0,0,L,1151911521,0,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798630,579756.00
06/01/2016 12:30,2,2.426,ACTIVE,214.19,358.58,60.028,1464798603,"201051344001135","219011344069620",26.78,42.80,0,319.21,428.91,65.8,61.6,0.544,423270.5,423270.5,37802,0,0,0,L,1122011218,0,122.91,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798631,579757.00
06/01/2016 12:30,2,2.314,ACTIVE,214.87,360.38,59.938,1464798603,"201051344000594","219011344069620",27.35,41.30,0,320.41,430.72,64.1,59.9,0.539,432176.6,432176.6,33263,0,0,0,L,1122011218,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798632,579758.00
06/01/2016 12:30,2,2.258,ACTIVE,214.64,357.68,59.965,1464798603,"201051344001203","219011344069620",26.76,42.30,0,318.91,429.52,61.1,57.1,0.513,430283.2,430283.2,37839,0,0,0,L,1122011218,0,123.59,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798633,579759.00
06/01/2016 12:30,2,2.094,ACTIVE,212.83,346.86,59.959,1464798603,"274151322000054","219011344069620",25.03,52.00,0,328.82,403.07,53.1,49.3,0.358,685442.3,685442.3,26414,0,0,0,L,1151911521,0,122.46,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798634,579760.00
06/01/2016 12:30,2,2.125,ACTIVE,215.32,355.88,59.944,1464798603,"201051344000867","219011344069620",26.50,41.80,0,321.61,427.71,57.1,53.2,0.460,419659.4,419659.4,33270,0,0,0,L,1122011218,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798635,579761.00
06/01/2016 12:30,2,2.021,ACTIVE,213.96,356.18,59.949,1464798603,"201051344001093","219011344069620",26.58,41.80,0,320.41,429.52,54.4,50.6,0.446,428810.7,428810.7,37707,0,0,0,L,1122011218,0,122.68,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798636,579762.00
06/01/2016 12:30,2,2.072,ACTIVE,215.09,358.58,59.928,1464798603,"201051344000900","219011344069620",26.78,38.80,0,320.71,438.53,56.2,52.3,0.468,435339.4,435339.4,32664,0,0,0,L,1122011218,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798637,579763.00
06/01/2016 12:30,2,2.045,ACTIVE,215.32,357.68,59.965,1464798603,"201051344000648","219011344069620",26.62,37.50,0,319.81,434.63,55.2,51.3,0.477,427144.1,427144.1,32951,0,0,0,L,1122011218,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798638,579764.00
06/01/2016 12:30,2,2.021,ACTIVE,215.32,356.18,59.965,1464798603,"201051344000569","219011344069620",27.04,39.80,0,321.61,432.52,55.3,51.5,0.460,436444.4,436444.4,32585,0,0,0,L,1122011218,0,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798639,579765.00
06/01/2016 12:30,2,2.076,ACTIVE,215.54,357.68,59.907,1464798603,"201051344000983","219011344069620",26.90,39.80,0,322.51,435.53,56.6,52.7,0.473,427964.7,427964.7,33068,0,0,0,L,1122011218,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798640,579766.00
06/01/2016 12:30,2,2.049,ACTIVE,215.09,356.18,59.965,1464798603,"201051344001158","219011344069620",26.40,39.80,0,321.01,433.42,54.8,51.0,0.442,422266.8,422266.8,33332,0,0,0,L,1122011218,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798641,579767.00
06/01/2016 12:30,2,1.992,ACTIVE,215.54,357.98,59.944,1464798603,"201051344000576","219011344069620",27.00,38.80,0,322.21,433.12,54.5,50.7,0.442,429274.3,429274.3,32738,0,0,0,L,1122011218,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798642,579768.00
06/01/2016 12:30,2,1.898,ACTIVE,212.61,356.78,59.949,1464798603,"274151322000087","219011344069620",24.89,58.00,0,329.43,401.86,47.9,44.3,0.314,658972.2,658972.2,26512,0,0,0,L,1151911521,0,122.01,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464798642,579769.00
06/01/2016 12:45,2,7.211,ACTIVE,219.39,362.49,59.954,1464799504,"201051344000645","219011344069620",22.74,39.50,0,319.51,432.82,166.4,158.7,0.795,428857.3,428857.3,32875,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799505,579770.00
06/01/2016 12:45,2,7.025,ACTIVE,214.87,374.21,59.944,1464799504,"274151322000085","219011344069620",24.87,50.80,0,330.33,401.56,176.9,168.8,0.685,687263.0,687263.0,26421,0,0,0,L,1151911521,0,124.04,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799506,579771.00
06/01/2016 12:45,2,8.502,ACTIVE,220.29,371.51,59.949,1464799504,"201051344000633","219011344069620",27.00,41.30,0,320.11,429.82,232.5,222.5,1.092,420000.9,420000.9,33352,0,0,0,L,1122011218,0,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799507,579772.00
06/01/2016 12:45,2,8.271,ACTIVE,221.87,373.31,59.954,1464799504,"201051344000469","219011344069620",27.23,39.50,0,320.11,433.42,228.2,218.3,1.061,421365.0,421365.0,33287,0,0,0,L,1122011218,0,124.94,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799507,579773.00
06/01/2016 12:45,2,8.125,ACTIVE,218.71,369.40,59.949,1464799504,"201051344000646","219011344069620",27.25,43.00,0,318.61,429.52,224.3,214.6,1.047,424806.2,424806.2,37840,0,0,0,L,1122011218,0,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799508,579774.00
06/01/2016 12:45,2,8.119,ACTIVE,214.87,357.98,59.944,1464799504,"274151322000052","219011344069620",26.16,54.00,0,329.13,406.97,215.2,205.8,0.840,700650.8,700650.8,26653,0,0,0,L,1151911521,0,123.14,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799509,579775.00
06/01/2016 12:45,2,8.049,ACTIVE,219.84,368.80,59.944,1464799504,"201051344000585","219011344069620",27.25,42.80,0,321.91,426.81,222.3,212.7,1.047,431710.7,431710.7,37842,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799510,579776.00
06/01/2016 12:45,2,8.598,ACTIVE,218.26,367.90,59.917,1464799504,"201051344001230","219011344069620",27.08,40.40,0,317.10,428.61,235.9,225.7,1.078,428427.4,428427.4,37646,0,0,0,L,1122011218,0,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799511,579777.00
06/01/2016 12:45,2,8.611,ACTIVE,220.29,373.31,59.949,1464799504,"201051344000582","219011344069620",26.96,42.50,0,319.81,434.02,234.9,224.8,1.074,421825.4,421825.4,37806,0,0,0,L,1122011218,0,125.85,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799512,579778.00
06/01/2016 12:45,2,8.473,ACTIVE,218.71,370.00,59.954,1464799504,"201051344000955","219011344069620",27.19,42.30,0,319.21,428.91,233.1,223.1,1.087,434221.4,434221.4,37745,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799513,579779.00
06/01/2016 12:45,2,5.477,ACTIVE,214.87,403.67,59.944,1464799504,"274151322000094","219011344069620",37.23,53.00,0,332.43,458.07,206.3,197.2,0.809,566197.9,566197.9,27705,0,0,0,L,1151911521,0,123.14,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799514,579780.00
06/01/2016 12:45,2,8.713,ACTIVE,222.32,375.41,59.954,1464799504,"201051344000579","219011344069620",27.57,41.30,0,321.31,435.53,243.2,232.8,1.131,435435.7,435435.7,13358,0,0,0,L,1122011218,0,125.85,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799515,579781.00
06/01/2016 12:45,2,8.680,ACTIVE,218.71,370.90,59.965,1464799504,"201051344000890","219011344069620",26.80,40.60,0,321.01,428.61,235.2,225.1,1.065,431386.9,431386.9,37760,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799516,579782.00
06/01/2016 12:45,2,8.469,ACTIVE,219.16,369.70,59.959,1464799504,"201051344000438","219011344069620",27.14,40.20,0,320.71,430.12,232.6,222.6,1.074,433402.6,433402.6,37765,0,0,0,L,1122011218,0,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799517,579783.00
06/01/2016 12:45,2,8.172,ACTIVE,218.48,367.90,59.981,1464799504,"201051344000417","219011344069620",27.00,42.80,0,319.51,428.61,223.5,213.8,1.052,425863.4,425863.4,37926,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799517,579784.00
06/01/2016 12:45,2,7.871,ACTIVE,214.19,379.32,59.954,1464799504,"274151322000083","219011344069620",26.52,55.50,0,329.13,406.97,211.2,201.9,0.840,694334.6,694334.6,26722,0,0,0,L,1151911521,0,122.68,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799518,579785.00
06/01/2016 12:45,2,8.297,ACTIVE,215.77,360.38,59.981,1464799504,"274151322000076","219011344069620",27.35,53.30,0,330.63,406.37,229.8,219.8,0.902,739413.6,739413.6,26723,0,0,0,L,1151911521,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799519,579786.00
06/01/2016 12:45,2,8.377,ACTIVE,220.06,370.60,59.944,1464799504,"201051344000868","219011344069620",27.37,40.00,0,321.01,428.31,232.2,222.2,1.025,420468.7,420468.7,33007,0,0,0,L,1122011218,0,124.72,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799520,579787.00
06/01/2016 12:45,2,8.328,ACTIVE,214.87,381.42,59.928,1464799504,"274151322000095","219011344069620",27.21,54.50,0,328.22,408.18,229.3,219.4,0.866,731793.7,731793.7,26638,0,0,0,L,1151911521,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799521,579788.00
