ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2016 12:45,2,8.477,ACTIVE,221.87,376.62,59.949,1464799504,"201051344000988","219011344069620",27.23,41.30,0,319.81,433.12,233.8,223.7,1.074,417534.1,417534.1,33303,0,0,0,L,1122011218,0,125.40,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799522,579789.00
06/01/2016 12:45,2,8.453,ACTIVE,219.61,369.10,59.959,1464799504,"201051344001025","219011344069620",27.15,43.80,0,321.91,428.91,232.3,222.3,1.043,431392.2,431392.2,37813,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799523,579790.00
06/01/2016 12:45,2,8.406,ACTIVE,221.87,373.01,59.954,1464799504,"201051344000458","219011344069620",27.51,41.50,0,319.21,433.42,234.2,224.2,1.100,428361.9,428361.9,33227,0,0,0,L,1122011218,0,125.62,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799524,579791.00
06/01/2016 12:45,2,8.377,ACTIVE,222.10,373.91,59.986,1464799504,"201051344000853","219011344069620",27.61,39.80,0,327.32,433.72,234.2,224.1,1.087,427022.0,427022.0,32828,0,0,0,L,1122011218,0,126.07,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799525,579792.00
06/01/2016 12:45,2,8.250,ACTIVE,218.26,369.70,59.959,1464799504,"201051344000685","219011344069620",27.59,39.80,0,318.91,428.61,230.5,220.5,1.105,432857.8,432857.8,37659,0,0,0,L,1122011218,0,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799526,579793.00
06/01/2016 12:45,2,8.406,ACTIVE,219.84,370.00,59.959,1464799504,"201051344000917","219011344069620",26.62,44.00,0,319.81,429.52,226.7,216.9,1.074,429698.8,429698.8,37658,0,0,0,L,1122011218,0,125.40,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799527,579794.00
06/01/2016 12:45,2,8.336,ACTIVE,218.03,368.50,59.944,1464799504,"201051344001145","219011344069620",27.27,40.60,0,322.51,428.61,230.2,220.3,1.056,434901.7,434901.7,37511,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799527,579795.00
06/01/2016 12:45,2,8.371,ACTIVE,220.29,367.90,59.944,1464799504,"201051344000651","219011344069620",27.02,42.30,0,323.11,434.02,229.1,219.2,1.034,427262.4,427262.4,37866,0,0,0,L,1122011218,0,126.30,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799528,579796.00
06/01/2016 12:45,2,7.789,ACTIVE,214.64,357.38,59.954,1464799504,"274151322000088","219011344069620",25.21,50.80,0,330.63,403.07,198.8,190.0,0.769,671111.0,671111.0,26386,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799529,579797.00
06/01/2016 12:45,2,5.271,ACTIVE,215.77,426.51,59.949,1464799504,"274151322000068","219011344069620",37.49,49.80,0,331.83,458.07,199.8,190.9,0.778,566018.4,566018.4,27915,0,0,0,L,1151911521,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799530,579798.00
06/01/2016 12:45,2,8.262,ACTIVE,219.39,370.00,59.959,1464799504,"201051344001135","219011344069620",27.23,43.40,0,320.71,432.52,227.9,218.0,1.030,423316.9,423316.9,37803,0,0,0,L,1122011218,0,125.62,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799531,579799.00
06/01/2016 12:45,2,8.486,ACTIVE,219.16,369.10,59.944,1464799504,"201051344000594","219011344069620",27.39,41.50,0,319.51,432.22,235.3,225.2,1.065,432224.0,432224.0,33264,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799532,579800.00
06/01/2016 12:45,2,8.404,ACTIVE,219.61,368.80,59.954,1464799504,"201051344001203","219011344069620",27.14,42.80,0,320.11,428.31,230.8,220.9,1.096,430330.0,430330.0,37840,0,0,0,L,1122011218,0,126.07,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799533,579801.00
06/01/2016 12:45,2,7.734,ACTIVE,214.87,374.81,59.959,1464799504,"274151322000054","219011344069620",25.33,53.50,0,328.82,403.97,198.2,189.4,0.756,685483.3,685483.3,26415,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799534,579802.00
06/01/2016 12:45,2,8.244,ACTIVE,220.06,370.30,59.922,1464799504,"201051344000867","219011344069620",27.17,42.50,0,321.31,428.91,226.8,216.9,1.047,419706.3,419706.3,33271,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799535,579803.00
06/01/2016 12:45,2,7.646,ACTIVE,219.16,367.90,59.949,1464799504,"201051344001093","219011344069620",27.14,42.50,0,321.61,434.63,209.9,200.6,0.946,428856.9,428856.9,37708,0,0,0,L,1122011218,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799536,579804.00
06/01/2016 12:45,2,8.340,ACTIVE,220.74,372.11,59.949,1464799504,"201051344000900","219011344069620",27.29,39.50,0,320.71,432.22,230.4,220.5,1.008,435387.1,435387.1,32665,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799537,579805.00
06/01/2016 12:45,2,8.072,ACTIVE,220.74,373.61,59.949,1464799504,"201051344000648","219011344069620",27.61,38.20,0,320.11,433.12,225.7,215.9,1.030,427191.0,427191.0,32952,0,0,0,L,1122011218,0,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799538,579806.00
06/01/2016 12:45,2,7.963,ACTIVE,220.74,369.40,59.944,1464799504,"201051344000569","219011344069620",27.51,40.40,0,319.81,432.22,221.7,212.1,1.021,436491.6,436491.6,32586,0,0,0,L,1122011218,0,124.72,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799538,579807.00
06/01/2016 12:45,2,7.871,ACTIVE,221.42,371.51,59.975,1464799504,"201051344000983","219011344069620",28.09,41.00,0,319.81,433.42,224.1,214.4,1.030,428012.1,428012.1,33069,0,0,0,L,1122011218,0,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799539,579808.00
06/01/2016 12:45,2,8.342,ACTIVE,221.87,374.21,59.944,1464799504,"201051344001158","219011344069620",27.06,41.00,0,321.01,433.12,228.6,218.7,1.056,422313.7,422313.7,33333,0,0,0,L,1122011218,0,125.40,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799540,579809.00
06/01/2016 12:45,2,8.260,ACTIVE,221.64,373.61,59.981,1464799504,"201051344000576","219011344069620",27.19,39.30,0,322.51,435.23,227.3,217.5,1.034,429321.4,429321.4,32739,0,0,0,L,1122011218,0,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799541,579810.00
06/01/2016 12:45,2,7.584,ACTIVE,215.09,354.37,59.949,1464799504,"274151322000087","219011344069620",25.15,58.50,0,324.62,402.77,193.2,184.6,0.738,659013.0,659013.0,26513,0,0,0,L,1151911521,0,123.59,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464799542,579811.00
06/01/2016 13:00,2,8.328,ACTIVE,221.19,374.51,59.986,1464800403,"201051344000645","219011344069620",27.31,40.40,0,326.72,423.20,230.3,220.4,1.030,428911.4,428911.4,32876,0,0,0,L,1122011218,0,125.62,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800404,579812.00
06/01/2016 13:00,2,7.639,ACTIVE,214.87,361.89,59.959,1464800403,"274151322000085","219011344069620",24.93,51.80,0,331.53,395.85,192.8,184.2,0.742,687307.8,687307.8,26422,0,0,0,L,1151911521,0,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800405,579813.00
06/01/2016 13:00,2,8.232,ACTIVE,220.06,372.11,59.991,1464800403,"201051344000633","219011344069620",27.55,42.00,0,323.41,424.11,229.6,219.7,1.092,420054.9,420054.9,33353,0,0,0,L,1122011218,0,124.94,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800406,579814.00
06/01/2016 13:00,2,8.246,ACTIVE,221.64,373.91,59.991,1464800403,"201051344000469","219011344069620",27.47,40.00,0,320.71,425.01,229.2,219.3,1.078,421419.1,421419.1,33288,0,0,0,L,1122011218,0,125.17,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800407,579815.00
06/01/2016 13:00,2,8.092,ACTIVE,218.03,370.60,59.991,1464800403,"201051344000646","219011344069620",27.81,43.00,0,319.51,423.81,227.8,217.9,1.069,424859.1,424859.1,37841,0,0,0,L,1122011218,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800408,579816.00
06/01/2016 13:00,2,7.832,ACTIVE,214.64,354.37,59.986,1464800403,"274151322000052","219011344069620",26.68,55.30,0,330.63,400.36,211.6,202.3,0.835,700700.0,700700.0,26654,0,0,0,L,1151911521,0,122.68,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800409,579817.00
06/01/2016 13:00,2,8.352,ACTIVE,219.39,371.51,59.991,1464800403,"201051344000585","219011344069620",27.08,43.20,0,320.41,424.11,229.0,219.1,1.061,431764.1,431764.1,37843,0,0,0,L,1122011218,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800410,579818.00
06/01/2016 13:00,2,8.154,ACTIVE,217.58,371.21,59.981,1464800403,"201051344001230","219011344069620",27.59,39.30,0,319.81,418.09,227.9,218.0,1.047,428480.2,428480.2,37647,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800411,579819.00
06/01/2016 13:00,2,8.156,ACTIVE,219.16,370.00,60.034,1464800403,"201051344000582","219011344069620",27.41,43.20,0,321.31,423.81,226.4,216.6,1.030,421877.9,421877.9,37807,0,0,0,L,1122011218,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800411,579820.00
06/01/2016 13:00,2,8.244,ACTIVE,218.26,369.10,59.986,1464800403,"201051344000955","219011344069620",27.27,42.30,0,320.41,422.60,227.7,217.9,1.069,434274.4,434274.4,37746,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800412,579821.00
06/01/2016 13:00,2,5.186,ACTIVE,214.41,407.57,59.991,1464800403,"274151322000094","219011344069620",37.51,54.00,0,336.04,447.85,198.0,189.2,0.787,566243.8,566243.8,27706,0,0,0,L,1151911521,0,122.68,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800413,579822.00
06/01/2016 13:00,2,8.293,ACTIVE,221.42,373.91,59.986,1464800403,"201051344000579","219011344069620",27.81,41.50,0,319.51,427.11,233.5,223.4,1.092,435490.4,435490.4,13359,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800414,579823.00
06/01/2016 13:00,2,8.270,ACTIVE,217.80,367.60,59.986,1464800403,"201051344000890","219011344069620",27.31,40.00,0,322.21,423.20,228.8,218.9,1.034,431439.8,431439.8,37761,0,0,0,L,1122011218,0,125.17,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800415,579824.00
06/01/2016 13:00,2,8.238,ACTIVE,218.71,370.00,59.986,1464800403,"201051344000438","219011344069620",27.35,40.20,0,320.71,423.20,228.2,218.3,1.069,433455.6,433455.6,37766,0,0,0,L,1122011218,0,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800417,579825.00
06/01/2016 13:00,2,8.102,ACTIVE,218.03,368.20,59.986,1464800403,"201051344000417","219011344069620",27.45,43.00,0,318.61,422.30,225.2,215.4,1.065,425915.5,425915.5,37927,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800418,579826.00
06/01/2016 13:00,2,7.795,ACTIVE,214.41,377.52,60.012,1464800403,"274151322000083","219011344069620",26.70,56.00,0,329.13,399.76,210.7,201.4,0.826,694383.5,694383.5,26723,0,0,0,L,1151911521,0,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800419,579827.00
06/01/2016 13:00,2,8.186,ACTIVE,215.32,367.30,59.986,1464800403,"274151322000076","219011344069620",27.41,54.00,0,332.13,402.77,227.1,217.3,0.906,739466.5,739466.5,26724,0,0,0,L,1151911521,0,123.14,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800419,579828.00
06/01/2016 13:00,2,8.299,ACTIVE,219.84,370.90,59.996,1464800403,"201051344000868","219011344069620",27.12,41.00,0,321.31,424.41,228.1,218.2,1.025,420522.5,420522.5,33008,0,0,0,L,1122011218,0,124.72,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800420,579829.00
06/01/2016 13:00,2,8.162,ACTIVE,214.64,357.08,59.986,1464800403,"274151322000095","219011344069620",27.35,56.50,0,330.63,403.37,226.0,216.2,0.857,731846.1,731846.1,26639,0,0,0,L,1151911521,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800421,579830.00
06/01/2016 13:00,2,8.396,ACTIVE,221.64,373.61,59.996,1464800403,"201051344000988","219011344069620",26.86,41.80,0,319.51,427.41,228.3,218.5,1.052,417588.0,417588.0,33304,0,0,0,L,1122011218,0,125.40,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800422,579831.00
06/01/2016 13:00,2,8.227,ACTIVE,219.16,370.90,60.012,1464800403,"201051344001025","219011344069620",27.51,44.50,0,321.31,423.20,229.1,219.2,1.025,431445.7,431445.7,37814,0,0,0,L,1122011218,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800423,579832.00
06/01/2016 13:00,2,8.137,ACTIVE,221.42,372.71,59.986,1464800403,"201051344000458","219011344069620",28.03,42.50,0,322.81,424.71,230.8,220.8,1.100,428416.2,428416.2,33228,0,0,0,L,1122011218,0,125.62,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800424,579833.00
06/01/2016 13:00,2,8.389,ACTIVE,221.87,374.51,59.991,1464800403,"201051344000853","219011344069620",27.14,41.30,0,325.82,428.31,230.5,220.5,1.074,427076.5,427076.5,32829,0,0,0,L,1122011218,0,126.07,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800425,579834.00
06/01/2016 13:00,2,8.254,ACTIVE,217.80,368.80,60.018,1464800403,"201051344000685","219011344069620",27.63,39.30,0,319.21,423.20,230.9,221.0,1.105,432911.3,432911.3,37660,0,0,0,L,1122011218,0,125.40,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800426,579835.00
06/01/2016 13:00,2,8.180,ACTIVE,218.93,370.60,59.996,1464800403,"201051344000917","219011344069620",27.41,45.30,0,321.01,422.00,226.9,217.1,1.069,429751.5,429751.5,37659,0,0,0,L,1122011218,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800427,579836.00
06/01/2016 13:00,2,8.066,ACTIVE,218.03,368.50,59.981,1464800403,"201051344001145","219011344069620",28.29,40.80,0,321.91,423.20,231.1,221.1,1.052,434955.1,434955.1,37512,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800428,579837.00
06/01/2016 13:00,2,8.309,ACTIVE,219.84,373.91,60.002,1464800403,"201051344000651","219011344069620",27.10,44.00,0,321.91,422.90,228.0,218.1,1.025,427315.4,427315.4,37867,0,0,0,L,1122011218,0,126.07,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800429,579838.00
06/01/2016 13:00,2,7.627,ACTIVE,214.87,372.41,59.949,1464800403,"274151322000088","219011344069620",25.41,51.80,0,330.33,395.85,196.2,187.5,0.747,671156.6,671156.6,26387,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800429,579839.00
06/01/2016 13:00,2,5.213,ACTIVE,215.54,424.11,59.991,1464800403,"274151322000068","219011344069620",37.63,51.80,0,337.84,453.56,198.6,189.8,0.765,566064.5,566064.5,27916,0,0,0,L,1151911521,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800430,579840.00
06/01/2016 13:00,2,8.230,ACTIVE,219.16,369.10,60.007,1464800403,"201051344001135","219011344069620",27.39,44.00,0,321.91,422.60,228.4,218.5,1.047,423369.9,423369.9,37804,0,0,0,L,1122011218,0,125.40,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800431,579841.00
06/01/2016 13:00,2,8.275,ACTIVE,219.16,371.51,59.991,1464800403,"201051344000594","219011344069620",27.91,43.20,0,321.31,426.21,234.0,223.9,1.074,432278.8,432278.8,33265,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800432,579842.00
06/01/2016 13:00,2,8.350,ACTIVE,219.61,369.70,59.965,1464800403,"201051344001203","219011344069620",27.19,43.00,0,320.11,423.50,229.9,220.0,1.069,430383.4,430383.4,37841,0,0,0,L,1122011218,0,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800433,579843.00
06/01/2016 13:00,2,7.670,ACTIVE,214.87,353.17,59.986,1464800403,"274151322000054","219011344069620",25.52,54.00,0,330.03,397.35,198.1,189.3,0.756,685529.3,685529.3,26416,0,0,0,L,1151911521,0,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800434,579844.00
06/01/2016 13:00,2,8.328,ACTIVE,220.06,373.01,59.975,1464800403,"201051344000867","219011344069620",27.23,43.00,0,325.52,423.81,229.8,219.8,1.056,419760.3,419760.3,33272,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800435,579845.00
06/01/2016 13:00,2,8.096,ACTIVE,219.39,371.51,59.986,1464800403,"201051344001093","219011344069620",27.55,43.00,0,322.51,422.90,225.8,216.0,1.030,428909.5,428909.5,37709,0,0,0,L,1122011218,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800436,579846.00
06/01/2016 13:00,2,8.359,ACTIVE,220.97,373.31,59.991,1464800403,"201051344000900","219011344069620",27.63,40.20,0,321.91,424.71,234.0,224.0,1.065,435442.0,435442.0,32666,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800437,579847.00
06/01/2016 13:00,2,8.225,ACTIVE,220.74,371.51,60.034,1464800403,"201051344000648","219011344069620",27.53,39.50,0,322.21,425.61,229.2,219.3,1.034,427244.8,427244.8,32953,0,0,0,L,1122011218,0,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800438,579848.00
06/01/2016 13:00,2,8.271,ACTIVE,221.19,373.61,60.002,1464800403,"201051344000569","219011344069620",27.47,41.00,0,321.91,425.01,229.9,220.0,1.061,436545.8,436545.8,32587,0,0,0,L,1122011218,0,124.94,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800439,579849.00
06/01/2016 13:00,2,8.289,ACTIVE,221.42,377.22,59.986,1464800403,"201051344000983","219011344069620",27.51,41.80,0,325.82,424.41,230.9,220.9,1.061,428066.5,428066.5,33070,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800440,579850.00
06/01/2016 13:00,2,8.354,ACTIVE,221.42,374.81,59.991,1464800403,"201051344001158","219011344069620",27.02,41.50,0,321.91,423.81,228.7,218.8,1.056,422367.4,422367.4,33334,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800440,579851.00
06/01/2016 13:00,2,8.189,ACTIVE,221.19,375.41,60.007,1464800403,"201051344000576","219011344069620",27.67,40.60,0,325.22,425.31,229.3,219.4,1.052,429375.4,429375.4,32740,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800441,579852.00
06/01/2016 13:00,2,7.719,ACTIVE,214.87,370.30,59.996,1464800403,"274151322000087","219011344069620",25.01,59.80,0,330.03,395.55,195.5,186.8,0.742,659058.3,659058.3,26514,0,0,0,L,1151911521,0,123.14,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464800442,579853.00
06/01/2016 13:15,2,8.295,ACTIVE,221.42,373.01,59.922,1464801304,"201051344000645","219011344069620",28.73,39.80,0,318.61,432.82,241.4,231.1,1.096,428962.3,428962.3,32877,0,0,0,L,1122011218,0,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801305,579854.00
06/01/2016 13:15,2,8.068,ACTIVE,215.09,356.78,59.949,1464801304,"274151322000085","219011344069620",25.25,50.40,0,329.43,401.86,206.1,197.0,0.782,687350.7,687350.7,26423,0,0,0,L,1151911521,0,123.81,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801306,579855.00
06/01/2016 13:15,2,9.244,ALERT,220.52,377.22,59.944,1464801304,"201051344000633","219011344069620",27.29,40.60,0,300.57,428.61,255.5,244.7,1.189,420105.6,420105.6,33354,0,0,0,L,1122011218,0,125.40,125.40,0002,40,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801308,579856.00
06/01/2016 13:15,2,8.557,ALERT,221.64,375.11,59.986,1464801304,"201051344000469","219011344069620",27.25,39.00,0,301.17,433.12,235.9,225.8,1.092,421469.9,421469.9,33289,0,0,0,L,1122011218,0,125.17,126.07,0002,36,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801310,579857.00
06/01/2016 13:15,2,8.785,ACTIVE,218.71,370.60,59.944,1464801304,"201051344000646","219011344069620",27.55,41.80,0,316.80,431.62,245.2,234.7,1.145,424909.5,424909.5,37842,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801311,579858.00
06/01/2016 13:15,2,8.664,ACTIVE,215.32,378.12,59.949,1464801304,"274151322000052","219011344069620",27.29,52.50,0,328.82,406.67,239.4,229.1,0.941,700747.2,700747.2,26655,0,0,0,L,1151911521,0,123.14,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801312,579859.00
06/01/2016 13:15,2,8.775,ACTIVE,220.52,374.81,59.944,1464801304,"201051344000585","219011344069620",28.63,42.00,0,317.70,427.71,254.2,243.4,1.189,431814.9,431814.9,37844,0,0,0,L,1122011218,0,125.62,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801312,579860.00
06/01/2016 13:15,2,8.887,ACTIVE,218.48,371.81,59.970,1464801304,"201051344001230","219011344069620",28.17,39.50,0,318.00,427.11,253.2,242.5,1.162,428530.4,428530.4,37648,0,0,0,L,1122011218,0,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801313,579861.00
06/01/2016 13:15,2,9.062,ACTIVE,220.29,372.71,59.959,1464801304,"201051344000582","219011344069620",27.47,43.00,0,318.00,430.12,252.1,241.4,1.136,421927.9,421927.9,37808,0,0,0,L,1122011218,0,125.85,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801314,579862.00
06/01/2016 13:15,2,8.965,ACTIVE,218.71,371.51,59.938,1464801304,"201051344000955","219011344069620",27.93,42.30,0,318.00,431.02,253.2,242.5,1.189,434324.7,434324.7,37747,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801315,579863.00
06/01/2016 13:15,2,5.896,ACTIVE,215.32,433.42,59.938,1464801304,"274151322000094","219011344069620",37.61,52.30,0,336.94,458.07,224.7,214.9,0.879,566287.8,566287.8,27707,0,0,0,L,1151911521,0,123.36,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801316,579864.00
06/01/2016 13:15,2,8.500,ALERT,222.55,375.41,59.944,1464801304,"201051344000579","219011344069620",29.54,40.80,0,303.28,433.72,254.0,243.2,1.189,435541.8,435541.8,13360,0,0,0,L,1122011218,0,125.85,126.07,0002,35,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801318,579865.00
06/01/2016 13:15,2,9.020,ACTIVE,218.48,370.00,59.959,1464801304,"201051344000890","219011344069620",27.87,40.00,0,320.41,428.31,254.6,243.8,1.162,431490.4,431490.4,37762,0,0,0,L,1122011218,0,125.40,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801319,579866.00
06/01/2016 13:15,2,8.910,ACTIVE,219.61,373.01,59.975,1464801304,"201051344000438","219011344069620",28.13,39.30,0,320.71,432.82,253.6,242.8,1.176,433506.1,433506.1,37767,0,0,0,L,1122011218,0,125.85,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801320,579867.00
06/01/2016 13:15,2,9.182,ACTIVE,218.71,371.21,59.959,1464801304,"201051344000417","219011344069620",26.98,42.80,0,318.61,428.61,250.7,240.1,1.176,425965.5,425965.5,37928,0,0,0,L,1122011218,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801320,579868.00
06/01/2016 13:15,2,8.838,ACTIVE,214.41,372.41,59.970,1464801304,"274151322000083","219011344069620",26.64,54.00,0,328.82,406.97,238.3,228.1,0.928,694430.5,694430.5,26724,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801321,579869.00
06/01/2016 13:15,2,8.639,ACTIVE,215.54,361.89,59.965,1464801304,"274151322000076","219011344069620",29.08,53.30,0,328.22,406.97,254.1,243.3,0.990,739517.0,739517.0,26725,0,0,0,L,1151911521,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801322,579870.00
06/01/2016 13:15,2,8.789,ALERT,220.29,371.21,59.970,1464801304,"201051344000868","219011344069620",28.55,40.20,0,286.74,428.91,254.0,243.2,1.145,420573.1,420573.1,33009,0,0,0,L,1122011218,0,124.72,125.62,0002,36,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801324,579871.00
06/01/2016 13:15,2,8.955,ACTIVE,214.41,386.23,59.970,1464801304,"274151322000095","219011344069620",28.05,54.30,0,329.43,408.78,254.3,243.5,0.986,731896.4,731896.4,26640,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801325,579872.00
06/01/2016 13:15,2,8.801,ALERT,222.55,378.42,59.965,1464801304,"201051344000988","219011344069620",28.57,40.80,0,300.57,434.02,254.7,243.9,1.167,417638.9,417638.9,33305,0,0,0,L,1122011218,0,125.85,126.53,0002,37,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801327,579873.00
06/01/2016 13:15,2,8.859,ACTIVE,220.06,370.30,59.959,1464801304,"201051344001025","219011344069620",28.37,43.60,0,319.81,428.31,254.4,243.6,1.167,431496.6,431496.6,37815,0,0,0,L,1122011218,0,125.62,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801328,579874.00
06/01/2016 13:15,2,8.719,ACTIVE,222.32,375.41,59.965,1464801304,"201051344000458","219011344069620",28.86,41.50,0,315.90,432.82,254.8,244.0,1.193,428467.7,428467.7,33229,0,0,0,L,1122011218,0,126.07,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801329,579875.00
06/01/2016 13:15,2,8.576,ALERT,222.77,376.01,59.970,1464801304,"201051344000853","219011344069620",29.26,39.50,0,302.68,433.72,253.8,243.1,1.189,427127.9,427127.9,32830,0,0,0,L,1122011218,0,126.30,126.30,0002,39,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801330,579876.00
06/01/2016 13:15,2,8.830,ACTIVE,218.26,372.41,59.912,1464801304,"201051344000685","219011344069620",28.45,38.80,0,318.00,428.61,254.2,243.4,1.220,432962.4,432962.4,37661,0,0,0,L,1122011218,0,125.62,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801331,579877.00
06/01/2016 13:15,2,9.223,ALERT,219.84,372.11,59.965,1464801304,"201051344000917","219011344069620",27.04,44.50,0,296.06,431.02,252.5,241.8,1.193,429801.7,429801.7,37660,0,0,0,L,1122011218,0,125.40,124.72,0002,40,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801333,579878.00
06/01/2016 13:15,2,8.939,ACTIVE,218.48,371.51,59.959,1464801304,"201051344001145","219011344069620",28.11,39.80,0,319.21,428.31,254.3,243.5,1.162,435006.2,435006.2,37513,0,0,0,L,1122011218,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801334,579879.00
06/01/2016 13:15,2,9.182,ACTIVE,220.52,373.61,59.954,1464801304,"201051344000651","219011344069620",27.35,43.60,0,319.81,428.91,254.2,243.4,1.149,427366.2,427366.2,37868,0,0,0,L,1122011218,0,126.30,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801336,579880.00
06/01/2016 13:15,2,8.625,ACTIVE,215.09,369.70,59.959,1464801304,"274151322000088","219011344069620",25.43,50.00,0,329.43,403.37,222.1,212.5,0.849,671200.7,671200.7,26388,0,0,0,L,1151911521,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801336,579881.00
06/01/2016 13:15,2,5.701,ACTIVE,216.00,425.91,59.959,1464801304,"274151322000068","219011344069620",38.72,48.80,0,336.34,463.18,223.6,213.9,0.866,566109.1,566109.1,27917,0,0,0,L,1151911521,0,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801338,579882.00
06/01/2016 13:15,2,9.188,ACTIVE,219.84,374.21,59.965,1464801304,"201051344001135","219011344069620",27.21,43.80,0,319.21,430.42,253.1,242.4,1.153,423420.8,423420.8,37805,0,0,0,L,1122011218,0,125.62,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801339,579883.00
06/01/2016 13:15,2,8.652,ACTIVE,219.61,369.10,59.938,1464801304,"201051344000594","219011344069620",29.00,42.30,0,311.99,430.12,253.8,243.0,1.180,432330.8,432330.8,33266,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801340,579884.00
06/01/2016 13:15,2,8.967,ACTIVE,220.29,372.11,59.949,1464801304,"201051344001203","219011344069620",28.01,42.50,0,319.51,431.62,254.4,243.6,1.171,430434.6,430434.6,37842,0,0,0,L,1122011218,0,126.30,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801341,579885.00
06/01/2016 13:15,2,8.664,ACTIVE,214.87,352.87,59.965,1464801304,"274151322000054","219011344069620",25.52,53.30,0,327.62,405.47,223.7,213.9,0.853,685574.0,685574.0,26417,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801342,579886.00
06/01/2016 13:15,2,8.904,ALERT,220.52,375.41,59.965,1464801304,"201051344000867","219011344069620",28.23,42.50,0,302.07,428.01,254.6,243.8,1.145,419811.6,419811.6,33273,0,0,0,L,1122011218,0,125.17,125.17,0002,39,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801343,579887.00
06/01/2016 13:15,2,9.018,ALERT,220.29,371.81,59.938,1464801304,"201051344001093","219011344069620",27.57,42.50,0,299.97,428.91,251.6,240.9,1.158,428959.8,428959.8,37710,0,0,0,L,1122011218,0,126.07,124.49,0002,42,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801345,579888.00
06/01/2016 13:15,2,8.621,ACTIVE,221.64,376.31,59.959,1464801304,"201051344000900","219011344069620",29.14,40.00,0,320.11,431.92,254.4,243.6,1.162,435494.3,435494.3,32667,0,0,0,L,1122011218,0,125.85,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801346,579889.00
06/01/2016 13:15,2,8.943,ALERT,221.87,376.62,59.949,1464801304,"201051344000648","219011344069620",28.11,38.40,0,302.37,431.92,254.7,243.9,1.140,427296.2,427296.2,32954,0,0,0,L,1122011218,0,125.40,126.30,0002,35,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801348,579890.00
06/01/2016 13:15,2,8.770,ALERT,222.10,377.22,59.928,1464801304,"201051344000569","219011344069620",28.69,40.60,0,297.87,432.82,254.5,243.7,1.167,436597.5,436597.5,32588,0,0,0,L,1122011218,0,125.40,126.53,0002,37,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801350,579891.00
06/01/2016 13:15,2,8.703,ALERT,222.55,376.01,59.959,1464801304,"201051344000983","219011344069620",28.86,41.30,0,290.35,431.92,254.2,243.4,1.167,428118.5,428118.5,33071,0,0,0,L,1122011218,0,125.85,126.07,0002,39,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801352,579892.00
06/01/2016 13:15,2,9.072,ALERT,222.55,375.41,59.965,1464801304,"201051344001158","219011344069620",27.69,40.80,0,297.26,432.82,254.6,243.8,1.167,422418.8,422418.8,33335,0,0,0,L,1122011218,0,125.62,126.07,0002,40,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801353,579893.00
06/01/2016 13:15,2,8.947,ALERT,222.32,377.82,59.965,1464801304,"201051344000576","219011344069620",28.09,40.00,0,302.98,433.72,254.3,243.6,1.153,429427.2,429427.2,32741,0,0,0,L,1122011218,0,125.85,126.07,0002,36,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801355,579894.00
06/01/2016 13:15,2,8.576,ACTIVE,214.87,372.11,60.007,1464801304,"274151322000087","219011344069620",25.21,59.30,0,329.43,402.46,218.7,209.1,0.835,659102.7,659102.7,26515,0,0,0,L,1151911521,0,123.14,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464801356,579895.00
06/01/2016 13:30,2,2.197,ALERT,215.32,358.58,60.007,1464802203,"201051344000645","219011344069620",27.49,37.00,0,304.78,524.20,61.1,57.1,0.499,429003.9,429003.9,32878,0,0,0,L,1122011218,0,122.91,123.36,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802205,579896.00
06/01/2016 13:30,2,2.021,ACTIVE,212.38,355.28,59.965,1464802203,"274151322000085","219011344069620",26.06,47.30,0,323.72,405.17,53.4,49.6,0.362,687387.7,687387.7,26424,0,0,0,L,1151911521,0,122.68,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802206,579897.00
06/01/2016 13:30,2,2.230,ACTIVE,215.09,358.88,59.949,1464802203,"201051344000633","219011344069620",27.39,38.40,0,320.71,431.02,62.0,57.9,0.508,420147.8,420147.8,33356,0,0,0,L,1122011218,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802207,579898.00
06/01/2016 13:30,2,2.205,ACTIVE,215.32,359.78,59.986,1464802203,"201051344000469","219011344069620",27.91,36.80,0,321.61,434.33,62.4,58.3,0.530,421512.1,421512.1,33291,0,0,0,L,1122011218,0,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802208,579899.00
06/01/2016 13:30,2,2.215,ACTIVE,213.96,358.88,60.023,1464802203,"201051344000646","219011344069620",27.41,39.30,0,319.21,431.62,61.5,57.4,0.521,424951.6,424951.6,37843,0,0,0,L,1122011218,0,122.91,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802209,579900.00
06/01/2016 13:30,2,2.117,ACTIVE,212.16,352.57,59.922,1464802203,"274151322000052","219011344069620",27.31,49.00,0,321.61,407.27,58.5,54.6,0.407,700787.4,700787.4,26656,0,0,0,L,1151911521,0,121.78,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802210,579901.00
06/01/2016 13:30,2,2.318,ALERT,214.87,360.69,59.975,1464802203,"201051344000585","219011344069620",27.23,40.00,0,291.85,430.12,64.0,59.8,0.504,431856.9,431856.9,37845,0,0,0,L,1122011218,0,122.68,122.68,0002,36,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802212,579902.00
06/01/2016 13:30,2,2.203,ACTIVE,214.19,356.18,59.928,1464802203,"201051344001230","219011344069620",27.43,37.00,0,319.51,428.61,61.2,57.2,0.508,428572.1,428572.1,37649,0,0,0,L,1122011218,0,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802213,579903.00
06/01/2016 13:30,2,2.230,ACTIVE,215.09,358.88,59.991,1464802203,"201051344000582","219011344069620",27.27,40.80,0,318.91,431.32,61.6,57.5,0.517,421969.4,421969.4,37809,0,0,0,L,1122011218,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802214,579904.00
06/01/2016 13:30,2,2.271,ACTIVE,213.96,358.28,60.018,1464802203,"201051344000955","219011344069620",27.85,39.30,0,318.61,429.22,64.1,59.9,0.548,434366.5,434366.5,37748,0,0,0,L,1122011218,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802215,579905.00
06/01/2016 13:30,2,1.418,ACTIVE,212.61,412.38,59.975,1464802203,"274151322000094","219011344069620",37.65,48.80,0,336.34,460.47,53.6,49.8,0.371,566325.0,566325.0,27708,0,0,0,L,1151911521,0,122.01,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802216,579906.00
06/01/2016 13:30,2,2.410,ALERT,215.32,361.89,59.986,1464802203,"201051344000579","219011344069620",28.23,38.60,0,306.28,526.00,68.9,64.6,0.579,435583.3,435583.3,13362,0,0,0,L,1122011218,0,122.46,122.91,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802217,579907.00
06/01/2016 13:30,2,2.551,ALERT,214.41,360.38,59.996,1464802203,"201051344000890","219011344069620",28.05,37.30,0,294.86,428.31,72.6,68.1,0.605,431531.9,431531.9,37763,0,0,0,L,1122011218,0,123.14,121.55,0002,35,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802219,579908.00
06/01/2016 13:30,2,2.799,ACTIVE,214.64,363.09,59.991,1464802203,"201051344000438","219011344069620",27.89,37.30,0,319.51,431.02,79.1,74.4,0.698,433547.7,433547.7,37768,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802220,579909.00
06/01/2016 13:30,2,2.693,ALERT,214.41,361.29,59.981,1464802203,"201051344000417","219011344069620",27.63,39.00,0,306.28,429.52,75.4,70.8,0.645,426006.5,426006.5,37929,0,0,0,L,1122011218,0,122.68,122.01,0002,35,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802222,579910.00
06/01/2016 13:30,2,2.740,ACTIVE,212.16,357.08,59.981,1464802203,"274151322000083","219011344069620",27.59,50.20,0,322.51,408.18,76.5,71.9,0.552,694470.2,694470.2,26725,0,0,0,L,1151911521,0,121.55,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802223,579911.00
06/01/2016 13:30,2,2.830,ALERT,213.51,345.66,60.012,1464802203,"274151322000076","219011344069620",28.41,48.30,0,302.98,522.09,81.4,76.7,0.318,739558.7,739558.7,26726,0,0,0,L,1151911521,0,122.46,123.14,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802225,579912.00
06/01/2016 13:30,2,4.873,ALERT,216.45,355.88,59.991,1464802203,"201051344000868","219011344069620",23.46,37.50,0,305.38,525.40,115.9,110.0,0.544,420614.4,420614.4,33011,0,0,0,L,1122011218,0,122.91,124.04,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802227,579913.00
06/01/2016 13:30,2,4.258,ALERT,213.29,344.45,59.975,1464802203,"274151322000095","219011344069620",24.11,49.50,0,303.28,529.31,104.1,98.5,0.389,731937.7,731937.7,26641,0,0,0,L,1151911521,0,122.91,122.68,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802228,579914.00
06/01/2016 13:30,2,3.920,ALERT,216.90,356.78,59.981,1464802203,"201051344000988","219011344069620",26.80,37.80,0,303.58,519.99,106.7,101.0,0.513,417680.0,417680.0,33307,0,0,0,L,1122011218,0,123.14,124.04,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802230,579915.00
06/01/2016 13:30,2,3.445,ACTIVE,216.22,353.47,59.975,1464802203,"201051344001025","219011344069620",28.09,41.80,0,320.41,430.72,97.9,92.6,0.438,431538.1,431538.1,37816,0,0,0,L,1122011218,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802231,579916.00
06/01/2016 13:30,2,2.922,ALERT,216.00,351.37,59.996,1464802203,"201051344000458","219011344069620",28.03,38.40,0,305.38,521.19,83.0,78.2,0.402,428508.9,428508.9,33230,0,0,0,L,1122011218,0,123.14,123.59,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802233,579917.00
06/01/2016 13:30,2,2.916,ALERT,216.67,353.77,59.975,1464802203,"201051344000853","219011344069620",28.05,37.00,0,305.38,524.20,82.9,78.1,0.393,427168.6,427168.6,32832,0,0,0,L,1122011218,0,123.59,123.59,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802235,579918.00
06/01/2016 13:30,2,3.553,ACTIVE,215.54,354.07,59.986,1464802203,"201051344000685","219011344069620",28.15,36.30,0,319.81,428.01,101.3,95.9,0.504,433003.7,433003.7,37662,0,0,0,L,1122011218,0,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802236,579919.00
06/01/2016 13:30,2,3.479,ACTIVE,216.00,352.87,59.975,1464802203,"201051344000917","219011344069620",27.83,41.30,0,319.81,429.52,97.9,92.6,0.451,429842.6,429842.6,37662,0,0,0,L,1122011218,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802237,579920.00
06/01/2016 13:30,2,3.066,ACTIVE,215.09,351.07,59.954,1464802203,"201051344001145","219011344069620",28.41,37.50,0,292.76,429.82,88.2,83.2,0.402,435047.3,435047.3,37514,0,0,0,L,1122011218,0,123.14,122.46,0002,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802239,579921.00
06/01/2016 13:30,2,2.645,ALERT,215.32,363.39,59.975,1464802203,"201051344000651","219011344069620",28.05,40.80,0,307.48,431.02,75.1,70.5,0.619,427406.9,427406.9,37869,0,0,0,L,1122011218,0,123.59,122.23,0002,37,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802240,579922.00
06/01/2016 13:30,2,2.455,ACTIVE,212.61,351.37,59.970,1464802203,"274151322000088","219011344069620",26.32,46.40,0,322.81,405.47,65.4,61.2,0.460,671237.3,671237.3,26389,0,0,0,L,1151911521,0,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802241,579923.00
06/01/2016 13:30,2,1.562,ACTIVE,213.06,424.71,60.002,1464802203,"274151322000068","219011344069620",38.86,45.00,0,337.54,468.59,62.1,58.0,0.438,566145.9,566145.9,27918,0,0,0,L,1151911521,0,122.46,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802242,579924.00
06/01/2016 13:30,2,2.578,ALERT,214.41,359.48,59.981,1464802203,"201051344001135","219011344069620",27.59,41.50,0,291.55,431.02,72.1,67.6,0.592,423461.5,423461.5,37806,0,0,0,L,1122011218,0,122.91,122.01,0002,39,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802244,579925.00
06/01/2016 13:30,2,2.527,ALERT,214.41,360.99,59.975,1464802203,"201051344000594","219011344069620",28.13,38.80,0,304.18,522.09,72.0,67.6,0.601,432371.4,432371.4,33267,0,0,0,L,1122011218,0,122.23,122.46,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802246,579926.00
06/01/2016 13:30,2,2.498,ACTIVE,214.87,360.69,60.012,1464802203,"201051344001203","219011344069620",27.69,39.80,0,320.41,431.02,70.0,65.6,0.601,430475.4,430475.4,37843,0,0,0,L,1122011218,0,123.59,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802247,579927.00
06/01/2016 13:30,2,2.352,ACTIVE,211.93,353.77,59.970,1464802203,"274151322000054","219011344069620",26.48,49.00,0,322.51,406.97,63.0,58.9,0.433,685610.8,685610.8,26418,0,0,0,L,1151911521,0,122.01,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802248,579928.00
06/01/2016 13:30,2,2.502,ACTIVE,215.09,360.08,59.996,1464802203,"201051344000867","219011344069620",28.07,39.80,0,321.91,430.42,71.1,66.7,0.592,419852.4,419852.4,33275,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802249,579929.00
06/01/2016 13:30,2,2.418,ACTIVE,214.87,360.38,59.981,1464802203,"201051344001093","219011344069620",27.57,40.00,0,320.11,428.31,67.6,63.3,0.535,428999.9,428999.9,37712,0,0,0,L,1122011218,0,123.14,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802250,579930.00
