ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2016 13:30,2,2.541,ALERT,214.87,361.29,60.018,1464802203,"201051344000900","219011344069620",27.87,36.80,0,305.08,518.18,71.8,67.4,0.597,435534.7,435534.7,32668,0,0,0,L,1122011218,0,122.68,122.91,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802252,579931.00
06/01/2016 13:30,2,2.482,ALERT,215.32,362.19,59.965,1464802203,"201051344000648","219011344069620",28.05,35.60,0,304.78,520.29,70.5,66.2,0.588,427336.3,427336.3,32956,0,0,0,L,1122011218,0,122.23,123.36,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802253,579932.00
06/01/2016 13:30,2,2.514,ALERT,215.09,364.29,60.034,1464802203,"201051344000569","219011344069620",28.05,37.80,0,305.68,519.99,71.4,67.0,0.597,436637.8,436637.8,32590,0,0,0,L,1122011218,0,122.01,123.36,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802255,579933.00
06/01/2016 13:30,2,2.564,ALERT,215.32,360.99,59.981,1464802203,"201051344000983","219011344069620",28.01,38.00,0,305.68,524.50,72.8,68.3,0.628,428158.3,428158.3,33073,0,0,0,L,1122011218,0,122.91,123.14,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802257,579934.00
06/01/2016 13:30,2,2.545,ACTIVE,215.32,362.49,59.996,1464802203,"201051344001158","219011344069620",27.57,38.00,0,321.01,434.63,71.1,66.7,0.592,422459.0,422459.0,33337,0,0,0,L,1122011218,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802258,579935.00
06/01/2016 13:30,2,2.498,ALERT,215.54,363.69,59.991,1464802203,"201051344000576","219011344069620",28.09,36.80,0,309.89,519.99,71.1,66.7,0.597,429466.7,429466.7,32743,0,0,0,L,1122011218,0,122.91,122.91,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802260,579936.00
06/01/2016 13:30,2,2.346,ACTIVE,212.83,347.16,59.975,1464802203,"274151322000087","219011344069620",26.22,54.00,0,324.02,404.57,62.3,58.2,0.411,659138.3,659138.3,26516,0,0,0,L,1151911521,0,122.68,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464802261,579937.00
06/01/2016 13:45,2,8.908,ALERT,222.32,373.91,59.965,1464803103,"201051344000645","219011344069620",28.21,38.60,0,301.47,526.30,254.3,243.5,1.131,429043.5,429043.5,32880,0,0,0,L,1122011218,0,126.07,126.30,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803105,579938.00
06/01/2016 13:45,2,8.641,ACTIVE,215.32,373.61,59.970,1464803103,"274151322000085","219011344069620",25.07,49.80,0,330.33,407.27,219.1,209.6,0.840,687424.8,687424.8,26425,0,0,0,L,1151911521,0,124.04,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803106,579939.00
06/01/2016 13:45,2,8.893,ALERT,221.19,376.01,59.981,1464803103,"201051344000633","219011344069620",28.29,39.00,0,299.37,522.99,254.4,243.7,1.149,420188.5,420188.5,33357,0,0,0,L,1122011218,0,125.62,125.85,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803108,579940.00
06/01/2016 13:45,2,8.842,ALERT,222.77,377.22,59.981,1464803103,"201051344000469","219011344069620",28.45,37.50,0,300.27,520.29,254.4,243.7,1.176,421552.3,421552.3,33292,0,0,0,L,1122011218,0,125.62,126.75,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803109,579941.00
06/01/2016 13:45,2,9.064,ALERT,219.16,371.81,59.965,1464803103,"201051344000646","219011344069620",27.73,40.20,0,300.57,528.10,254.5,243.7,1.167,424992.4,424992.4,37844,0,0,0,L,1122011218,0,125.85,124.27,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803111,579942.00
06/01/2016 13:45,2,8.729,ACTIVE,215.32,379.02,59.965,1464803103,"274151322000052","219011344069620",26.92,52.00,0,329.73,415.09,238.0,227.8,0.928,700827.5,700827.5,26657,0,0,0,L,1151911521,0,122.91,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803112,579943.00
06/01/2016 13:45,2,8.859,ALERT,220.74,374.21,59.970,1464803103,"201051344000585","219011344069620",28.35,40.60,0,300.87,523.29,253.9,243.1,1.171,431897.4,431897.4,37847,0,0,0,L,1122011218,0,125.85,125.40,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803114,579944.00
06/01/2016 13:45,2,9.164,ALERT,218.48,369.40,60.023,1464803103,"201051344001230","219011344069620",27.43,38.40,0,301.17,524.20,254.4,243.6,1.167,428612.7,428612.7,37650,0,0,0,L,1122011218,0,125.40,123.59,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803116,579945.00
06/01/2016 13:45,2,9.195,ALERT,220.52,374.51,59.959,1464803103,"201051344000582","219011344069620",27.19,41.80,0,303.28,521.19,253.3,242.5,1.136,422009.9,422009.9,37810,0,0,0,L,1122011218,0,126.07,124.94,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803118,579946.00
06/01/2016 13:45,2,9.184,ALERT,219.16,370.00,59.965,1464803103,"201051344000955","219011344069620",27.27,40.80,0,301.47,529.01,253.8,243.0,1.189,434407.5,434407.5,37749,0,0,0,L,1122011218,0,125.17,124.49,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803119,579947.00
06/01/2016 13:45,2,5.809,ACTIVE,215.09,434.63,59.965,1464803103,"274151322000094","219011344069620",37.99,51.30,0,335.74,483.62,222.9,213.2,0.866,566362.8,566362.8,27709,0,0,0,L,1151911521,0,122.91,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803120,579948.00
06/01/2016 13:45,2,8.719,ALERT,222.77,375.41,59.959,1464803103,"201051344000579","219011344069620",28.88,40.00,0,302.07,527.20,254.7,243.9,1.198,435624.5,435624.5,13364,0,0,0,L,1122011218,0,126.07,126.07,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803122,579949.00
06/01/2016 13:45,2,9.162,ALERT,218.93,371.51,59.954,1464803103,"201051344000890","219011344069620",27.41,38.60,0,301.77,524.50,254.3,243.5,1.136,431573.4,431573.4,37765,0,0,0,L,1122011218,0,125.62,123.59,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803124,579950.00
06/01/2016 13:45,2,8.957,ALERT,220.06,373.01,59.949,1464803103,"201051344000438","219011344069620",27.97,39.00,0,303.28,523.29,253.4,242.7,1.180,433589.0,433589.0,37769,0,0,0,L,1122011218,0,126.07,124.72,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803126,579951.00
06/01/2016 13:45,2,9.133,ALERT,219.39,372.71,59.986,1464803103,"201051344000417","219011344069620",27.12,40.00,0,300.27,518.18,250.8,240.2,1.180,426047.5,426047.5,37931,0,0,0,L,1122011218,0,125.40,124.27,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803128,579952.00
06/01/2016 13:45,2,8.732,ALERT,214.87,359.48,59.944,1464803103,"274151322000083","219011344069620",26.74,54.30,0,290.95,407.87,236.3,226.2,0.937,694510.6,694510.6,26726,0,0,0,L,1151911521,0,123.36,124.04,0002,40,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803129,579953.00
06/01/2016 13:45,2,8.936,ALERT,216.22,368.50,59.959,1464803103,"274151322000076","219011344069620",28.11,51.30,0,303.58,527.80,254.4,243.7,1.030,739601.3,739601.3,26728,0,0,0,L,1151911521,0,124.27,124.49,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803131,579954.00
06/01/2016 13:45,2,8.953,ALERT,220.97,374.51,59.965,1464803103,"201051344000868","219011344069620",27.97,38.60,0,302.07,525.10,253.6,242.8,1.123,420655.6,420655.6,33013,0,0,0,L,1122011218,0,125.17,126.07,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803133,579955.00
06/01/2016 13:45,2,9.150,ALERT,214.87,386.83,59.959,1464803103,"274151322000095","219011344069620",27.31,54.00,0,304.18,526.60,253.0,242.3,0.941,731980.2,731980.2,26643,0,0,0,L,1151911521,0,123.81,123.81,0400,42,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803135,579956.00
06/01/2016 13:45,2,9.025,ALERT,222.77,376.31,60.007,1464803103,"201051344000988","219011344069620",27.81,39.00,0,299.07,522.99,254.1,243.4,1.158,417721.2,417721.2,33309,0,0,0,L,1122011218,0,125.85,126.75,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803137,579957.00
06/01/2016 13:45,2,8.955,ALERT,220.52,372.41,59.954,1464803103,"201051344001025","219011344069620",28.05,41.80,0,300.87,521.79,254.2,243.4,1.167,431579.4,431579.4,37817,0,0,0,L,1122011218,0,125.85,124.94,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803139,579958.00
06/01/2016 13:45,2,8.877,ALERT,222.77,375.71,59.965,1464803103,"201051344000458","219011344069620",28.33,39.80,0,301.47,522.39,254.2,243.5,1.198,428550.6,428550.6,33232,0,0,0,L,1122011218,0,126.30,126.53,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803141,579959.00
06/01/2016 13:45,2,8.795,ALERT,223.00,375.11,59.959,1464803103,"201051344000853","219011344069620",28.55,38.80,0,301.47,525.40,254.3,243.6,1.184,427210.4,427210.4,32834,0,0,0,L,1122011218,0,126.53,126.53,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803142,579960.00
06/01/2016 13:45,2,8.957,ALERT,218.71,372.11,59.944,1464803103,"201051344000685","219011344069620",28.07,38.20,0,300.87,516.98,254.5,243.7,1.211,433046.2,433046.2,37663,0,0,0,L,1122011218,0,125.85,123.81,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803144,579961.00
06/01/2016 13:45,2,9.105,ALERT,220.52,374.81,59.965,1464803103,"201051344000917","219011344069620",27.39,42.50,0,302.98,519.99,252.4,241.7,1.189,429885.2,429885.2,37663,0,0,0,L,1122011218,0,125.85,124.94,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803146,579962.00
06/01/2016 13:45,2,8.973,ALERT,218.93,373.61,59.954,1464803103,"201051344001145","219011344069620",28.01,38.80,0,301.47,523.90,254.3,243.6,1.171,435089.8,435089.8,37515,0,0,0,L,1122011218,0,125.40,124.04,0400,37,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803148,579963.00
06/01/2016 13:45,2,9.262,ALERT,220.97,371.81,59.965,1464803103,"201051344000651","219011344069620",27.08,41.30,0,300.87,528.40,254.2,243.5,1.140,427448.9,427448.9,37871,0,0,0,L,1122011218,0,126.75,124.72,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803150,579964.00
06/01/2016 13:45,2,8.551,ALERT,215.09,360.08,59.996,1464803103,"274151322000088","219011344069620",25.68,50.00,0,303.88,406.97,222.2,212.5,0.831,671276.6,671276.6,26390,0,0,0,L,1151911521,0,124.27,123.81,0002,41,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803152,579965.00
06/01/2016 13:45,2,5.691,ALERT,216.22,435.53,59.965,1464803103,"274151322000068","219011344069620",38.59,49.00,0,302.98,519.09,223.3,213.6,0.862,566184.5,566184.5,27919,0,0,0,L,1151911521,0,124.04,124.49,0400,41,0,0,0,0,0,0,252,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803154,579966.00
06/01/2016 13:45,2,9.174,ALERT,220.06,372.41,60.012,1464803103,"201051344001135","219011344069620",27.19,42.30,0,301.17,518.49,252.6,241.9,1.123,423504.3,423504.3,37808,0,0,0,L,1122011218,0,125.85,124.49,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803155,579967.00
06/01/2016 13:45,2,8.775,ALERT,220.29,373.01,60.002,1464803103,"201051344000594","219011344069620",28.63,40.00,0,301.17,525.70,254.5,243.7,1.162,432414.5,432414.5,33269,0,0,0,L,1122011218,0,124.94,125.17,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803157,579968.00
06/01/2016 13:45,2,9.043,ALERT,220.52,370.90,59.970,1464803103,"201051344001203","219011344069620",27.79,40.20,0,302.68,519.09,254.3,243.5,1.153,430518.1,430518.1,37844,0,0,0,L,1122011218,0,126.53,124.49,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803159,579969.00
06/01/2016 13:45,2,8.576,ACTIVE,215.54,384.43,59.959,1464803103,"274151322000054","219011344069620",25.80,52.50,0,327.02,408.48,223.8,214.1,0.853,685651.1,685651.1,26419,0,0,0,L,1151911521,0,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803160,579970.00
06/01/2016 13:45,2,8.990,ALERT,220.97,372.71,59.944,1464803103,"201051344000867","219011344069620",27.87,40.60,0,301.17,522.39,253.7,243.0,1.140,419895.6,419895.6,33276,0,0,0,L,1122011218,0,125.62,125.62,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803162,579971.00
06/01/2016 13:45,2,9.203,ALERT,220.06,372.11,59.959,1464803103,"201051344001093","219011344069620",27.02,40.80,0,302.68,525.40,251.6,240.9,1.162,429042.8,429042.8,37713,0,0,0,L,1122011218,0,125.85,124.72,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803163,579972.00
06/01/2016 13:45,2,8.760,ALERT,222.10,374.51,59.959,1464803103,"201051344000900","219011344069620",28.73,38.80,0,301.17,520.59,254.7,243.9,1.118,435577.8,435577.8,32670,0,0,0,L,1122011218,0,126.07,126.07,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803165,579973.00
06/01/2016 13:45,2,9.186,ALERT,221.87,378.42,59.991,1464803103,"201051344000648","219011344069620",27.23,37.30,0,301.17,520.89,253.3,242.6,1.145,427379.6,427379.6,32958,0,0,0,L,1122011218,0,125.17,126.53,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803167,579974.00
06/01/2016 13:45,2,8.967,ALERT,222.32,375.71,59.965,1464803103,"201051344000569","219011344069620",27.99,40.20,0,302.07,523.29,254.2,243.4,1.162,436680.7,436680.7,32592,0,0,0,L,1122011218,0,125.62,126.75,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803169,579975.00
06/01/2016 13:45,2,8.859,ALERT,222.55,376.62,59.975,1464803103,"201051344000983","219011344069620",28.35,40.00,0,301.77,525.40,254.2,243.4,1.167,428201.6,428201.6,33075,0,0,0,L,1122011218,0,126.07,126.30,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803171,579976.00
06/01/2016 13:45,2,9.242,ALERT,222.77,376.62,59.959,1464803103,"201051344001158","219011344069620",27.12,39.30,0,300.57,518.79,253.8,243.0,1.158,422502.4,422502.4,33338,0,0,0,L,1122011218,0,125.85,126.30,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803172,579977.00
06/01/2016 13:45,2,9.068,ALERT,222.55,378.42,59.954,1464803103,"201051344000576","219011344069620",27.67,38.00,0,301.47,519.99,254.2,243.5,1.145,429509.8,429509.8,32745,0,0,0,L,1122011218,0,126.07,126.30,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803174,579978.00
06/01/2016 13:45,2,8.598,ACTIVE,215.09,361.89,59.959,1464803103,"274151322000087","219011344069620",25.35,57.00,0,328.82,406.97,220.5,210.9,0.857,659178.8,659178.8,26517,0,0,0,L,1151911521,0,123.59,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464803175,579979.00
06/01/2016 14:00,2,0.523,ACTIVE,213.96,343.55,59.981,1464804003,"201051344000645","219011344069620",27.75,32.00,0,321.01,430.12,14.8,12.3,0.097,429057.0,429057.0,32882,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804004,579980.00
06/01/2016 14:00,2,0.475,ACTIVE,212.38,339.65,59.965,1464804003,"274151322000085","219011344069620",26.48,40.60,0,331.23,400.66,12.8,10.4,0.075,687436.2,687436.2,26426,0,0,0,L,1151911521,0,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804005,579981.00
06/01/2016 14:00,2,0.535,ACTIVE,213.96,344.76,59.970,1464804003,"201051344000633","219011344069620",28.31,32.40,0,321.91,428.01,15.4,12.9,0.110,420201.9,420201.9,33359,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804006,579982.00
06/01/2016 14:00,2,0.545,ACTIVE,213.74,343.25,59.975,1464804003,"201051344000469","219011344069620",27.75,31.00,0,320.11,431.92,15.3,12.9,0.106,421565.6,421565.6,33294,0,0,0,L,1122011218,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804007,579983.00
06/01/2016 14:00,2,0.541,ACTIVE,213.06,342.65,59.970,1464804003,"201051344000646","219011344069620",28.31,33.80,0,318.91,429.22,15.5,13.1,0.102,425005.5,425005.5,37846,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804008,579984.00
06/01/2016 14:00,2,0.506,ACTIVE,211.93,339.65,59.938,1464804003,"274151322000052","219011344069620",27.71,40.60,0,327.32,404.57,14.2,11.8,0.080,700839.6,700839.6,26658,0,0,0,L,1151911521,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804009,579985.00
06/01/2016 14:00,2,0.598,ACTIVE,213.51,343.55,59.949,1464804003,"201051344000585","219011344069620",27.97,34.30,0,321.91,426.81,16.9,14.4,0.110,431910.7,431910.7,37849,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804010,579986.00
06/01/2016 14:00,2,0.541,ACTIVE,213.29,341.75,59.975,1464804003,"201051344001230","219011344069620",27.51,31.50,0,319.21,426.81,15.1,12.6,0.097,428625.3,428625.3,37652,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804010,579987.00
06/01/2016 14:00,2,0.529,ACTIVE,213.74,342.95,60.002,1464804003,"201051344000582","219011344069620",27.53,35.40,0,318.00,430.42,14.8,12.4,0.106,422022.3,422022.3,37812,0,0,0,L,1122011218,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804011,579988.00
06/01/2016 14:00,2,0.564,ACTIVE,213.06,342.05,59.975,1464804003,"201051344000955","219011344069620",27.97,33.80,0,319.51,427.71,16.0,13.6,0.102,434420.1,434420.1,37751,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804012,579989.00
06/01/2016 14:00,2,0.312,ACTIVE,212.38,398.26,59.996,1464804003,"274151322000094","219011344069620",37.43,42.50,0,333.93,451.76,11.9,9.5,0.066,566373.2,566373.2,27710,0,0,0,L,1151911521,0,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804013,579990.00
06/01/2016 14:00,2,0.596,ACTIVE,213.51,343.25,59.981,1464804003,"201051344000579","219011344069620",28.15,33.00,0,324.32,432.22,17.0,14.5,0.115,435637.3,435637.3,13366,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804014,579991.00
06/01/2016 14:00,2,0.564,ACTIVE,213.29,342.05,59.975,1464804003,"201051344000890","219011344069620",28.19,31.30,0,320.41,428.61,16.2,13.7,0.110,431585.7,431585.7,37767,0,0,0,L,1122011218,0,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804015,579992.00
06/01/2016 14:00,2,0.541,ACTIVE,213.51,343.25,59.965,1464804003,"201051344000438","219011344069620",28.45,32.00,0,320.41,431.02,15.6,13.2,0.110,433601.1,433601.1,37771,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804016,579993.00
06/01/2016 14:00,2,0.570,ACTIVE,213.29,342.65,59.975,1464804003,"201051344000417","219011344069620",28.11,33.30,0,318.30,428.61,16.3,13.8,0.110,426059.4,426059.4,37933,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804017,579994.00
06/01/2016 14:00,2,0.500,ACTIVE,211.93,340.55,59.991,1464804003,"274151322000083","219011344069620",27.75,41.80,0,328.82,405.17,14.0,11.6,0.093,694521.5,694521.5,26728,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804018,579995.00
06/01/2016 14:00,2,0.525,ACTIVE,212.38,343.55,59.975,1464804003,"274151322000076","219011344069620",27.85,39.80,0,330.33,407.27,14.8,12.4,0.097,739613.0,739613.0,26730,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804019,579996.00
06/01/2016 14:00,2,0.584,ACTIVE,213.51,343.55,59.970,1464804003,"201051344000868","219011344069620",28.09,32.40,0,321.31,429.22,16.6,14.1,0.110,420667.5,420667.5,33015,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804020,579997.00
06/01/2016 14:00,2,0.510,ACTIVE,211.93,341.15,59.975,1464804003,"274151322000095","219011344069620",27.77,40.60,0,328.82,408.18,14.4,11.9,0.093,731991.4,731991.4,26645,0,0,0,L,1151911521,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804020,579998.00
06/01/2016 14:00,2,0.553,ACTIVE,213.51,345.06,59.986,1464804003,"201051344000988","219011344069620",28.09,32.20,0,319.81,432.82,15.8,13.3,0.115,417732.7,417732.7,33311,0,0,0,L,1122011218,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804021,579999.00
06/01/2016 14:00,2,0.578,ACTIVE,213.06,342.35,59.975,1464804003,"201051344001025","219011344069620",27.93,35.00,0,321.61,428.91,16.4,13.9,0.110,431590.8,431590.8,37819,0,0,0,L,1122011218,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804022,580000.00
06/01/2016 14:00,2,0.576,ACTIVE,213.51,342.95,59.975,1464804003,"201051344000458","219011344069620",28.27,33.00,0,321.01,431.62,16.6,14.0,0.119,428561.9,428561.9,33234,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804023,580001.00
06/01/2016 14:00,2,0.570,ACTIVE,214.19,345.36,59.991,1464804003,"201051344000853","219011344069620",28.49,31.80,0,326.42,432.82,16.5,14.0,0.119,427221.6,427221.6,32836,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804024,580002.00
06/01/2016 14:00,2,0.545,ACTIVE,213.51,344.15,59.991,1464804003,"201051344000685","219011344069620",27.93,31.50,0,317.70,429.52,15.4,13.0,0.115,433056.9,433056.9,37665,0,0,0,L,1122011218,0,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804025,580003.00
06/01/2016 14:00,2,0.572,ACTIVE,213.29,343.55,59.975,1464804003,"201051344000917","219011344069620",28.01,36.00,0,320.71,428.01,16.3,13.8,0.115,429895.8,429895.8,37665,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804026,580004.00
06/01/2016 14:00,2,0.574,ACTIVE,213.51,343.25,59.986,1464804003,"201051344001145","219011344069620",28.23,32.20,0,320.11,428.61,16.4,13.9,0.110,435100.4,435100.4,37517,0,0,0,L,1122011218,0,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804027,580005.00
06/01/2016 14:00,2,0.561,ACTIVE,213.51,343.85,59.975,1464804003,"201051344000651","219011344069620",27.73,35.00,0,320.11,428.31,15.8,13.3,0.115,427459.3,427459.3,37873,0,0,0,L,1122011218,0,122.91,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804028,580006.00
06/01/2016 14:00,2,0.508,ACTIVE,211.48,338.74,59.970,1464804003,"274151322000088","219011344069620",27.02,39.50,0,330.33,401.26,13.9,11.5,0.075,671285.5,671285.5,26392,0,0,0,L,1151911521,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804029,580007.00
06/01/2016 14:00,2,0.361,ACTIVE,212.38,402.16,59.986,1464804003,"274151322000068","219011344069620",37.65,38.80,0,333.93,459.87,13.6,11.2,0.080,566193.3,566193.3,27921,0,0,0,L,1151911521,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804030,580008.00
06/01/2016 14:00,2,0.633,ACTIVE,212.83,342.05,60.002,1464804003,"201051344001135","219011344069620",28.17,35.80,0,322.21,428.01,18.1,15.5,0.115,423514.8,423514.8,37810,0,0,0,L,1122011218,0,122.23,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804031,580009.00
06/01/2016 14:00,2,0.604,ACTIVE,213.06,343.25,60.028,1464804003,"201051344000594","219011344069620",28.27,33.00,0,318.91,429.22,17.3,14.8,0.124,432424.8,432424.8,33271,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804032,580010.00
06/01/2016 14:00,2,0.602,ACTIVE,213.29,342.65,59.949,1464804003,"201051344001203","219011344069620",28.13,32.80,0,321.01,428.61,17.2,14.7,0.119,430528.2,430528.2,37846,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804032,580011.00
06/01/2016 14:00,2,0.539,ACTIVE,211.70,342.35,59.991,1464804003,"274151322000054","219011344069620",27.39,41.50,0,330.33,402.46,15.0,12.5,0.097,685659.7,685659.7,26420,0,0,0,L,1151911521,0,122.23,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804033,580012.00
06/01/2016 14:00,2,0.615,ACTIVE,213.51,342.95,59.996,1464804003,"201051344000867","219011344069620",28.43,33.50,0,319.81,427.41,17.8,15.2,0.119,419905.6,419905.6,33278,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804034,580013.00
06/01/2016 14:00,2,0.592,ACTIVE,213.29,343.55,60.018,1464804003,"201051344001093","219011344069620",27.79,34.30,0,321.31,428.31,16.7,14.2,0.119,429052.2,429052.2,37715,0,0,0,L,1122011218,0,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804035,580014.00
06/01/2016 14:00,2,0.600,ACTIVE,213.29,343.85,59.986,1464804003,"201051344000900","219011344069620",28.45,30.80,0,321.61,428.91,17.3,14.8,0.128,435587.6,435587.6,32672,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804036,580015.00
06/01/2016 14:00,2,0.619,ACTIVE,213.74,343.55,59.986,1464804003,"201051344000648","219011344069620",28.13,30.30,0,320.11,432.52,17.6,15.1,0.133,427389.1,427389.1,32960,0,0,0,L,1122011218,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804037,580016.00
06/01/2016 14:00,2,0.629,ACTIVE,213.29,343.55,59.981,1464804003,"201051344000569","219011344069620",28.49,32.00,0,321.61,431.62,18.2,15.6,0.133,436690.2,436690.2,32594,0,0,0,L,1122011218,0,121.10,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804038,580017.00
06/01/2016 14:00,2,0.650,ACTIVE,213.51,344.15,59.975,1464804003,"201051344000983","219011344069620",28.49,32.40,0,324.02,431.02,18.8,16.2,0.133,428211.2,428211.2,33077,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804039,580018.00
06/01/2016 14:00,2,0.625,ACTIVE,213.29,343.55,59.933,1464804003,"201051344001158","219011344069620",27.79,32.20,0,320.41,431.32,17.6,15.1,0.133,422511.5,422511.5,33340,0,0,0,L,1122011218,0,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804040,580019.00
06/01/2016 14:00,2,0.615,ACTIVE,213.74,345.36,59.986,1464804003,"201051344000576","219011344069620",28.23,30.80,0,322.81,432.22,17.6,15.1,0.128,429518.8,429518.8,32747,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804041,580020.00
06/01/2016 14:00,2,0.561,ACTIVE,211.93,341.15,60.002,1464804003,"274151322000087","219011344069620",27.37,46.40,0,331.23,400.36,15.5,13.1,0.097,659186.3,659186.3,26518,0,0,0,L,1151911521,0,122.01,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804043,580021.00
06/01/2016 14:15,2,1.340,ACTIVE,214.41,351.07,59.981,1464804904,"201051344000645","219011344069620",27.57,31.00,0,325.82,431.92,37.4,34.2,0.296,429091.1,429091.1,32883,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804906,580022.00
06/01/2016 14:15,2,1.215,ALERT,212.16,344.76,59.975,1464804904,"274151322000085","219011344069620",26.80,39.30,0,288.55,407.27,33.0,29.9,0.230,687466.9,687466.9,26427,0,0,0,L,1151911521,0,122.23,122.23,0002,35,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804907,580023.00
06/01/2016 14:15,2,1.344,ACTIVE,214.41,352.27,59.986,1464804904,"201051344000633","219011344069620",27.85,31.00,0,320.71,428.91,37.9,34.7,0.314,420235.9,420235.9,33360,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804908,580024.00
06/01/2016 14:15,2,1.338,ACTIVE,214.19,351.37,59.986,1464804904,"201051344000469","219011344069620",28.01,30.30,0,319.81,433.72,38.0,34.7,0.318,421599.7,421599.7,33295,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804909,580025.00
06/01/2016 14:15,2,1.344,ACTIVE,213.29,349.56,59.986,1464804904,"201051344000646","219011344069620",27.59,33.00,0,318.00,431.92,37.5,34.3,0.309,425038.8,425038.8,37847,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804910,580026.00
06/01/2016 14:15,2,1.270,ACTIVE,211.93,343.85,60.018,1464804904,"274151322000052","219011344069620",27.61,40.60,0,315.30,430.12,35.5,32.3,0.247,700871.7,700871.7,26659,0,0,0,L,1151911521,0,121.55,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804911,580027.00
06/01/2016 14:15,2,1.391,ACTIVE,213.74,350.47,59.986,1464804904,"201051344000585","219011344069620",27.69,33.50,0,321.31,428.01,39.0,35.8,0.318,431944.4,431944.4,37850,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804912,580028.00
06/01/2016 14:15,2,1.293,ACTIVE,213.29,348.06,60.023,1464804904,"201051344001230","219011344069620",27.73,31.00,0,319.21,431.02,36.4,33.2,0.296,428658.4,428658.4,37653,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804913,580029.00
06/01/2016 14:15,2,1.303,ACTIVE,213.96,350.77,59.981,1464804904,"201051344000582","219011344069620",27.71,34.30,0,320.71,430.42,36.6,33.4,0.296,422055.5,422055.5,37813,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804914,580030.00
06/01/2016 14:15,2,1.357,ALERT,213.06,348.96,59.986,1464804904,"201051344000955","219011344069620",27.75,32.80,0,296.66,430.72,38.2,34.9,0.309,434453.2,434453.2,37752,0,0,0,L,1122011218,0,122.01,121.78,0002,28,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804915,580031.00
06/01/2016 14:15,2,0.826,ALERT,212.16,398.26,59.975,1464804904,"274151322000094","219011344069620",37.33,38.40,0,303.28,526.30,31.2,28.2,0.208,566376.9,566376.9,27711,0,0,0,L,1151911521,0,122.01,122.68,0001,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804917,580032.00
06/01/2016 14:15,2,1.406,ACTIVE,214.19,351.37,59.922,1464804904,"201051344000579","219011344069620",27.93,32.40,0,323.41,433.12,39.8,36.5,0.323,435671.5,435671.5,13367,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804918,580033.00
06/01/2016 14:15,2,1.354,ACTIVE,213.51,349.56,59.970,1464804904,"201051344000890","219011344069620",28.07,30.80,0,320.11,428.91,38.5,35.3,0.305,431619.0,431619.0,37768,0,0,0,L,1122011218,0,122.68,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804919,580034.00
06/01/2016 14:15,2,1.336,ACTIVE,213.96,350.17,59.965,1464804904,"201051344000438","219011344069620",28.29,31.80,0,320.71,430.72,38.2,35.0,0.314,433634.3,433634.3,37772,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804920,580035.00
06/01/2016 14:15,2,1.359,ACTIVE,213.51,350.17,59.954,1464804904,"201051344000417","219011344069620",27.73,32.60,0,320.11,431.32,38.2,34.9,0.318,426092.7,426092.7,37934,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804921,580036.00
06/01/2016 14:15,2,1.268,ACTIVE,211.70,342.95,59.970,1464804904,"274151322000083","219011344069620",27.65,41.50,0,330.63,408.18,35.5,32.3,0.252,694553.6,694553.6,26729,0,0,0,L,1151911521,0,121.33,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804922,580037.00
06/01/2016 14:15,2,1.373,ACTIVE,212.61,350.77,59.970,1464804904,"274151322000076","219011344069620",27.79,39.50,0,315.00,412.08,38.7,35.4,0.278,739645.8,739645.8,26731,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804923,580038.00
06/01/2016 14:15,2,1.416,ACTIVE,213.96,351.07,59.970,1464804904,"201051344000868","219011344069620",27.17,30.80,0,321.01,428.61,39.0,35.7,0.309,420701.6,420701.6,33016,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804924,580039.00
06/01/2016 14:15,2,1.346,ACTIVE,212.16,344.15,59.981,1464804904,"274151322000095","219011344069620",27.77,39.30,0,330.03,412.68,37.9,34.7,0.247,732024.0,732024.0,26646,0,0,0,L,1151911521,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804925,580040.00
06/01/2016 14:15,2,1.398,ACTIVE,214.19,352.87,59.986,1464804904,"201051344000988","219011344069620",27.45,31.80,0,322.51,433.72,39.0,35.7,0.318,417766.8,417766.8,33312,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804926,580041.00
06/01/2016 14:15,2,1.387,ACTIVE,213.51,349.56,59.954,1464804904,"201051344001025","219011344069620",27.91,33.80,0,320.71,429.52,39.3,36.0,0.314,431624.5,431624.5,37820,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804927,580042.00
06/01/2016 14:15,2,1.393,ACTIVE,214.19,350.77,59.991,1464804904,"201051344000458","219011344069620",27.93,32.60,0,321.91,432.22,39.5,36.2,0.336,428596.2,428596.2,33235,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804928,580043.00
06/01/2016 14:15,2,1.404,ACTIVE,214.87,352.27,59.981,1464804904,"201051344000853","219011344069620",27.93,31.30,0,324.62,434.02,39.7,36.4,0.327,427256.0,427256.0,32837,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804929,580044.00
06/01/2016 14:15,2,1.346,ACTIVE,213.74,350.77,59.965,1464804904,"201051344000685","219011344069620",27.97,31.00,0,319.21,430.72,38.1,34.9,0.331,433090.1,433090.1,37666,0,0,0,L,1122011218,0,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804929,580045.00
06/01/2016 14:15,2,1.328,ACTIVE,213.51,350.17,59.970,1464804904,"201051344000917","219011344069620",28.15,35.00,0,320.11,431.92,37.9,34.6,0.318,429929.1,429929.1,37666,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804930,580046.00
06/01/2016 14:15,2,1.363,ACTIVE,213.74,349.86,59.981,1464804904,"201051344001145","219011344069620",27.87,31.50,0,320.71,431.32,38.5,35.3,0.309,435133.5,435133.5,37518,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804931,580047.00
06/01/2016 14:15,2,1.383,ACTIVE,213.74,350.47,59.965,1464804904,"201051344000651","219011344069620",27.83,33.80,0,321.61,428.91,39.0,35.7,0.318,427492.8,427492.8,37874,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804932,580048.00
06/01/2016 14:15,2,1.277,ACTIVE,211.93,351.37,59.959,1464804904,"274151322000088","219011344069620",27.00,39.30,0,330.93,407.87,34.9,31.8,0.234,671317.1,671317.1,26393,0,0,0,L,1151911521,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804933,580049.00
06/01/2016 14:15,2,0.889,ALERT,212.61,403.07,59.954,1464804904,"274151322000068","219011344069620",37.19,36.30,0,301.47,523.29,33.4,30.3,0.221,566197.8,566197.8,27922,0,0,0,L,1151911521,0,122.23,122.46,0001,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804935,580050.00
06/01/2016 14:15,2,1.422,ACTIVE,213.29,349.26,59.965,1464804904,"201051344001135","219011344069620",28.15,34.30,0,321.31,429.82,40.5,37.2,0.323,423548.4,423548.4,37811,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804936,580051.00
06/01/2016 14:15,2,1.441,ACTIVE,213.51,351.07,59.938,1464804904,"201051344000594","219011344069620",28.11,32.20,0,321.01,431.62,41.1,37.7,0.331,432459.0,432459.0,33272,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804937,580052.00
06/01/2016 14:15,2,1.414,ACTIVE,213.74,349.56,59.965,1464804904,"201051344001203","219011344069620",27.97,32.40,0,320.41,431.02,40.1,36.8,0.331,430561.8,430561.8,37847,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804938,580053.00
06/01/2016 14:15,2,1.322,ACTIVE,211.93,342.95,59.965,1464804904,"274151322000054","219011344069620",27.12,41.30,0,330.03,408.48,36.4,33.2,0.239,685691.5,685691.5,26421,0,0,0,L,1151911521,0,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804939,580054.00
06/01/2016 14:15,2,1.475,ACTIVE,214.19,350.47,59.975,1464804904,"201051344000867","219011344069620",27.61,32.40,0,323.41,428.91,41.3,37.9,0.331,419939.8,419939.8,33279,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804940,580055.00
06/01/2016 14:15,2,1.379,ACTIVE,213.74,350.77,59.944,1464804904,"201051344001093","219011344069620",27.99,33.30,0,320.41,429.82,39.1,35.8,0.314,429085.6,429085.6,37716,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804940,580056.00
06/01/2016 14:15,2,1.453,ACTIVE,214.19,352.57,59.959,1464804904,"201051344000900","219011344069620",28.05,30.50,0,319.81,432.82,41.4,38.0,0.336,435622.2,435622.2,32673,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804941,580057.00
06/01/2016 14:15,2,1.438,ACTIVE,214.41,351.67,59.970,1464804904,"201051344000648","219011344069620",28.23,29.80,0,321.61,432.22,41.1,37.8,0.327,427423.4,427423.4,32961,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804942,580058.00
06/01/2016 14:15,2,1.449,ACTIVE,214.41,352.27,60.018,1464804904,"201051344000569","219011344069620",28.29,31.80,0,321.31,433.12,41.5,38.2,0.340,436724.7,436724.7,32595,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804943,580059.00
06/01/2016 14:15,2,1.465,ACTIVE,214.41,352.27,59.965,1464804904,"201051344000983","219011344069620",28.65,32.00,0,322.21,433.12,42.5,39.1,0.345,428245.8,428245.8,33078,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804944,580060.00
06/01/2016 14:15,2,1.471,ACTIVE,214.41,352.87,59.975,1464804904,"201051344001158","219011344069620",27.79,32.00,0,321.91,433.12,41.5,38.1,0.336,422545.7,422545.7,33341,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804945,580061.00
06/01/2016 14:15,2,1.461,ACTIVE,214.87,354.07,59.949,1464804904,"201051344000576","219011344069620",27.93,30.30,0,324.32,433.42,41.4,38.0,0.336,429553.1,429553.1,32748,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804946,580062.00
06/01/2016 14:15,2,1.334,ACTIVE,212.38,346.86,59.965,1464804904,"274151322000087","219011344069620",27.21,45.80,0,315.60,460.17,36.9,33.6,0.239,659218.0,659218.0,26519,0,0,0,L,1151911521,0,122.23,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464804947,580063.00
06/01/2016 14:30,2,3.469,ALERT,216.90,354.97,59.996,1464805803,"201051344000645","219011344069620",27.43,32.40,0,303.88,526.30,96.4,91.1,0.451,429111.6,429111.6,32884,0,0,0,L,1122011218,0,123.59,123.81,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805805,580064.00
06/01/2016 14:30,2,3.166,ACTIVE,213.29,345.36,59.970,1464805803,"274151322000085","219011344069620",26.94,41.50,0,330.33,407.87,86.4,81.5,0.327,687486.4,687486.4,26429,0,0,0,L,1151911521,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805806,580065.00
06/01/2016 14:30,2,3.348,ALERT,216.22,354.37,59.970,1464805803,"201051344000633","219011344069620",27.79,32.20,0,301.47,523.90,94.3,89.1,0.455,420256.5,420256.5,33361,0,0,0,L,1122011218,0,123.36,123.59,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805808,580066.00
06/01/2016 14:30,2,3.307,ALERT,216.67,353.47,60.002,1464805803,"201051344000469","219011344069620",27.67,32.00,0,303.28,519.39,92.7,87.6,0.446,421620.4,421620.4,33296,0,0,0,L,1122011218,0,122.91,124.04,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805810,580067.00
06/01/2016 14:30,2,3.219,ALERT,214.64,351.07,59.975,1464805803,"201051344000646","219011344069620",27.75,34.00,0,301.17,527.80,90.5,85.4,0.429,425059.3,425059.3,37848,0,0,0,L,1122011218,0,123.36,122.23,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805811,580068.00
06/01/2016 14:30,2,3.080,ALERT,212.38,344.45,59.970,1464805803,"274151322000052","219011344069620",27.53,42.50,0,303.28,527.20,85.8,80.9,0.340,700891.7,700891.7,26660,0,0,0,L,1151911521,0,121.55,122.91,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805813,580069.00
06/01/2016 14:30,2,3.219,ALERT,215.54,352.57,59.981,1464805803,"201051344000585","219011344069620",27.63,34.50,0,301.47,522.39,90.1,85.0,0.420,431965.3,431965.3,37851,0,0,0,L,1122011218,0,123.14,122.91,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805815,580070.00
06/01/2016 14:30,2,3.066,ALERT,214.64,349.56,59.970,1464805803,"201051344001230","219011344069620",27.85,31.80,0,302.37,524.50,86.5,81.6,0.402,428678.8,428678.8,37654,0,0,0,L,1122011218,0,123.36,122.01,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805817,580071.00
06/01/2016 14:30,2,3.053,ALERT,215.77,352.27,59.986,1464805803,"201051344000582","219011344069620",27.65,34.80,0,302.37,520.59,85.5,80.6,0.393,422076.0,422076.0,37814,0,0,0,L,1122011218,0,123.59,122.91,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805819,580072.00
06/01/2016 14:30,2,3.092,ALERT,214.64,350.47,59.970,1464805803,"201051344000955","219011344069620",27.63,33.80,0,302.07,530.21,86.6,81.6,0.402,434474.0,434474.0,37754,0,0,0,L,1122011218,0,122.91,122.46,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805820,580073.00
