ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2016 14:30,2,1.918,ALERT,213.29,412.38,59.975,1464805803,"274151322000094","219011344069620",37.49,41.30,0,302.98,523.59,72.9,68.4,0.526,566392.4,566392.4,27713,0,0,0,L,1151911521,0,122.23,123.14,0001,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805822,580074.00
06/01/2016 14:30,2,3.135,ACTIVE,216.22,352.27,59.975,1464805803,"201051344000579","219011344069620",27.53,33.50,0,325.22,431.92,87.5,82.5,0.411,435692.9,435692.9,13368,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805823,580075.00
06/01/2016 14:30,2,3.078,ALERT,214.64,350.47,59.970,1464805803,"201051344000890","219011344069620",27.37,32.60,0,302.68,525.10,85.3,80.4,0.389,431639.9,431639.9,37769,0,0,0,L,1122011218,0,123.36,121.78,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805825,580076.00
06/01/2016 14:30,2,3.018,ALERT,215.09,351.37,59.970,1464805803,"201051344000438","219011344069620",27.83,32.80,0,302.07,524.80,85.1,80.2,0.407,433655.2,433655.2,37773,0,0,0,L,1122011218,0,123.59,122.46,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805827,580077.00
06/01/2016 14:30,2,3.012,ALERT,215.09,350.77,59.975,1464805803,"201051344000417","219011344069620",27.33,33.80,0,301.47,518.18,83.4,78.6,0.398,426113.6,426113.6,37935,0,0,0,L,1122011218,0,123.14,122.46,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805829,580078.00
06/01/2016 14:30,2,2.865,ALERT,212.83,346.86,59.970,1464805803,"274151322000083","219011344069620",27.53,44.00,0,302.68,530.81,79.9,75.2,0.314,694573.7,694573.7,26730,0,0,0,L,1151911521,0,122.23,122.91,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805831,580079.00
06/01/2016 14:30,2,3.027,ALERT,213.74,351.97,59.959,1464805803,"274151322000076","219011344069620",28.05,41.50,0,302.98,526.00,86.0,81.1,0.340,739666.9,739666.9,26732,0,0,0,L,1151911521,0,122.68,123.36,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805833,580080.00
06/01/2016 14:30,2,3.066,ALERT,215.77,352.27,59.965,1464805803,"201051344000868","219011344069620",27.31,32.20,0,304.48,523.29,84.8,80.0,0.389,420722.7,420722.7,33017,0,0,0,L,1122011218,0,122.68,123.59,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805834,580081.00
06/01/2016 14:30,2,2.988,ALERT,212.83,354.07,59.938,1464805803,"274151322000095","219011344069620",27.93,41.30,0,303.58,527.20,84.6,79.7,0.318,732045.0,732045.0,26647,0,0,0,L,1151911521,0,122.68,122.68,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805836,580082.00
06/01/2016 14:30,2,3.059,ALERT,216.45,352.87,59.970,1464805803,"201051344000988","219011344069620",27.31,32.80,0,302.07,519.39,84.6,79.7,0.411,417787.8,417787.8,33313,0,0,0,L,1122011218,0,123.14,123.59,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805838,580083.00
06/01/2016 14:30,2,3.037,ALERT,215.09,350.17,60.012,1464805803,"201051344001025","219011344069620",27.77,34.30,0,301.47,521.19,85.4,80.5,0.389,431645.6,431645.6,37821,0,0,0,L,1122011218,0,123.14,122.46,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805840,580084.00
06/01/2016 14:30,2,3.059,ALERT,216.45,351.97,59.975,1464805803,"201051344000458","219011344069620",27.39,33.50,0,304.48,523.29,84.9,80.0,0.411,428617.4,428617.4,33236,0,0,0,L,1122011218,0,123.36,123.59,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805842,580085.00
06/01/2016 14:30,2,3.033,ALERT,216.67,354.67,59.965,1464805803,"201051344000853","219011344069620",27.79,32.40,0,304.18,526.00,85.3,80.5,0.407,427277.3,427277.3,32838,0,0,0,L,1122011218,0,123.59,123.59,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805844,580086.00
06/01/2016 14:30,2,2.990,ALERT,215.09,351.07,59.975,1464805803,"201051344000685","219011344069620",27.79,32.20,0,302.07,516.98,84.2,79.4,0.415,433111.1,433111.1,37667,0,0,0,L,1122011218,0,124.04,122.23,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805846,580087.00
06/01/2016 14:30,2,2.959,ALERT,215.32,351.67,59.944,1464805803,"201051344000917","219011344069620",27.93,35.20,0,300.57,527.50,83.8,78.9,0.398,429950.0,429950.0,37667,0,0,0,L,1122011218,0,123.36,122.91,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805848,580088.00
06/01/2016 14:30,2,2.990,ALERT,214.87,351.07,59.959,1464805803,"201051344001145","219011344069620",27.83,32.40,0,302.37,522.69,84.3,79.4,0.393,435154.3,435154.3,37519,0,0,0,L,1122011218,0,123.36,122.23,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805850,580089.00
06/01/2016 14:30,2,3.037,ALERT,215.77,351.97,59.986,1464805803,"201051344000651","219011344069620",27.83,34.80,0,301.17,527.20,85.6,80.7,0.398,427513.9,427513.9,37875,0,0,0,L,1122011218,0,124.04,122.46,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805852,580090.00
06/01/2016 14:30,2,2.895,ACTIVE,212.83,364.59,59.991,1464805803,"274151322000088","219011344069620",26.66,40.80,0,330.33,407.27,78.0,73.4,0.539,671337.3,671337.3,26394,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805852,580091.00
06/01/2016 14:30,2,1.898,ALERT,213.96,417.49,59.959,1464805803,"274151322000068","219011344069620",38.21,38.00,0,303.88,525.40,73.7,69.2,0.513,566209.9,566209.9,27924,0,0,0,L,1151911521,0,122.91,123.14,0001,36,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805854,580092.00
06/01/2016 14:30,2,3.141,ALERT,214.87,350.17,59.954,1464805803,"201051344001135","219011344069620",27.61,35.00,0,301.77,517.88,87.9,82.9,0.402,423569.9,423569.9,37812,0,0,0,L,1122011218,0,123.36,122.23,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805856,580093.00
06/01/2016 14:30,2,3.188,ALERT,215.54,351.37,59.975,1464805803,"201051344000594","219011344069620",27.95,32.60,0,303.28,525.40,90.3,85.2,0.415,432480.6,432480.6,33273,0,0,0,L,1122011218,0,122.91,122.91,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805858,580094.00
06/01/2016 14:30,2,3.209,ALERT,215.54,351.67,59.970,1464805803,"201051344001203","219011344069620",27.75,33.50,0,302.07,517.28,90.2,85.2,0.429,430583.2,430583.2,37848,0,0,0,L,1122011218,0,124.04,122.46,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805860,580095.00
06/01/2016 14:30,2,3.082,ACTIVE,213.06,352.87,59.954,1464805803,"274151322000054","219011344069620",26.98,43.00,0,327.92,407.87,84.2,79.3,0.323,685712.1,685712.1,26422,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805861,580096.00
06/01/2016 14:30,2,3.307,ALERT,216.22,352.87,59.965,1464805803,"201051344000867","219011344069620",27.45,33.80,0,303.28,521.79,92.0,86.8,0.424,419961.4,419961.4,33280,0,0,0,L,1122011218,0,123.36,123.14,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805862,580097.00
06/01/2016 14:30,2,3.352,ALERT,215.77,353.47,59.965,1464805803,"201051344001093","219011344069620",28.03,33.50,0,302.07,522.39,95.2,89.9,0.438,429106.8,429106.8,37717,0,0,0,L,1122011218,0,123.59,122.68,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805864,580098.00
06/01/2016 14:30,2,3.381,ACTIVE,216.45,353.77,59.965,1464805803,"201051344000900","219011344069620",27.55,32.00,0,321.61,430.42,94.4,89.2,0.429,435644.1,435644.1,32674,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805865,580099.00
06/01/2016 14:30,2,3.301,ALERT,216.45,353.47,59.954,1464805803,"201051344000648","219011344069620",27.79,30.80,0,303.58,523.29,92.9,87.7,0.438,427444.9,427444.9,32962,0,0,0,L,1122011218,0,122.91,124.04,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805867,580100.00
06/01/2016 14:30,2,3.314,ALERT,216.67,354.07,59.970,1464805803,"201051344000569","219011344069620",27.97,32.60,0,304.78,521.19,93.9,88.7,0.442,436746.4,436746.4,32596,0,0,0,L,1122011218,0,122.91,124.04,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805869,580101.00
06/01/2016 14:30,2,3.414,ALERT,216.90,354.07,59.959,1464805803,"201051344000983","219011344069620",27.93,33.00,0,304.78,526.60,96.5,91.3,0.455,428267.7,428267.7,33079,0,0,0,L,1122011218,0,123.59,123.59,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805870,580102.00
06/01/2016 14:30,2,3.482,ACTIVE,216.90,354.67,59.981,1464805803,"201051344001158","219011344069620",27.25,32.80,0,323.11,433.72,96.2,90.9,0.464,422567.6,422567.6,33342,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805871,580103.00
06/01/2016 14:30,2,3.455,ALERT,216.90,355.28,59.949,1464805803,"201051344000576","219011344069620",27.61,31.80,0,303.88,519.99,96.7,91.4,0.455,429574.7,429574.7,32749,0,0,0,L,1122011218,0,123.59,123.59,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805873,580104.00
06/01/2016 14:30,2,3.893,ACTIVE,213.51,348.96,59.954,1464805803,"274151322000087","219011344069620",26.18,46.20,0,329.43,407.87,103.4,97.8,0.389,659238.6,659238.6,26520,0,0,0,L,1151911521,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464805874,580105.00
06/01/2016 14:45,2,4.877,ACTIVE,217.58,358.28,60.007,1464806703,"201051344000645","219011344069620",26.48,36.00,0,320.11,432.82,131.3,124.9,0.610,429147.5,429147.5,32886,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806704,580106.00
06/01/2016 14:45,2,3.922,ACTIVE,213.29,344.76,59.965,1464806703,"274151322000085","219011344069620",25.92,45.30,0,329.43,404.87,103.0,97.5,0.398,687518.8,687518.8,26430,0,0,0,L,1151911521,0,122.91,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806705,580107.00
06/01/2016 14:45,2,3.918,ACTIVE,216.45,354.37,59.970,1464806703,"201051344000633","219011344069620",27.45,35.80,0,321.31,432.52,108.6,102.9,0.499,420292.5,420292.5,33363,0,0,0,L,1122011218,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806706,580108.00
06/01/2016 14:45,2,3.783,ALERT,216.90,354.67,59.965,1464806703,"201051344000469","219011344069620",26.82,35.80,0,309.59,519.99,102.8,97.3,0.499,421656.2,421656.2,33298,0,0,0,L,1122011218,0,122.91,124.04,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806708,580109.00
06/01/2016 14:45,2,4.004,ACTIVE,215.32,355.28,59.970,1464806703,"201051344000646","219011344069620",27.21,38.00,0,319.51,430.12,110.6,104.8,0.544,425095.2,425095.2,37850,0,0,0,L,1122011218,0,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806709,580110.00
06/01/2016 14:45,2,4.846,ACTIVE,213.51,347.76,59.970,1464806703,"274151322000052","219011344069620",24.09,47.30,0,328.82,407.87,119.0,112.9,0.473,700926.3,700926.3,26662,0,0,0,L,1151911521,0,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806710,580111.00
06/01/2016 14:45,2,3.721,ACTIVE,216.22,354.97,59.970,1464806703,"201051344000585","219011344069620",26.96,38.20,0,324.02,429.82,101.3,95.9,0.464,432001.5,432001.5,37853,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806710,580112.00
06/01/2016 14:45,2,3.303,ACTIVE,214.87,350.47,59.965,1464806703,"201051344001230","219011344069620",27.51,35.60,0,319.21,428.31,91.8,86.7,0.429,428714.5,428714.5,37656,0,0,0,L,1122011218,0,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806711,580113.00
06/01/2016 14:45,2,3.186,ACTIVE,215.77,352.27,59.975,1464806703,"201051344000582","219011344069620",27.31,38.00,0,318.91,431.02,88.2,83.2,0.407,422111.6,422111.6,37816,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806712,580114.00
06/01/2016 14:45,2,3.217,ACTIVE,214.41,350.47,59.981,1464806703,"201051344000955","219011344069620",27.17,37.50,0,319.51,428.91,88.5,83.5,0.420,434509.8,434509.8,37756,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806713,580115.00
06/01/2016 14:45,2,1.982,ACTIVE,213.06,409.68,59.954,1464806703,"274151322000094","219011344069620",37.13,45.50,0,345.36,463.78,74.1,69.6,0.526,566424.4,566424.4,27715,0,0,0,L,1151911521,0,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806714,580116.00
06/01/2016 14:45,2,3.129,ALERT,216.00,351.37,59.965,1464806703,"201051344000579","219011344069620",27.65,37.50,0,311.69,528.10,87.7,82.7,0.420,435728.7,435728.7,13369,0,0,0,L,1122011218,0,122.91,123.14,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806716,580117.00
06/01/2016 14:45,2,3.094,ACTIVE,214.64,350.17,59.970,1464806703,"201051344000890","219011344069620",27.12,36.00,0,320.11,428.61,85.0,80.1,0.384,431675.8,431675.8,37771,0,0,0,L,1122011218,0,123.36,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806717,580118.00
06/01/2016 14:45,2,3.049,ACTIVE,215.09,350.77,59.917,1464806703,"201051344000438","219011344069620",27.39,36.30,0,321.61,429.82,84.5,79.7,0.398,433691.0,433691.0,37775,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806718,580119.00
06/01/2016 14:45,2,3.088,ACTIVE,214.87,350.17,59.975,1464806703,"201051344000417","219011344069620",26.50,37.50,0,320.41,429.22,82.8,78.0,0.393,426149.1,426149.1,37937,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806719,580120.00
06/01/2016 14:45,2,2.939,ACTIVE,212.61,350.77,59.965,1464806703,"274151322000083","219011344069620",26.90,47.80,0,328.22,408.18,80.1,75.4,0.318,694608.1,694608.1,26732,0,0,0,L,1151911521,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806720,580121.00
06/01/2016 14:45,2,3.082,ACTIVE,213.51,346.86,59.975,1464806703,"274151322000076","219011344069620",27.39,46.20,0,330.03,406.37,85.5,80.6,0.336,739703.0,739703.0,26734,0,0,0,L,1151911521,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806721,580122.00
06/01/2016 14:45,2,3.047,ACTIVE,215.32,350.17,59.970,1464806703,"201051344000868","219011344069620",26.96,35.80,0,320.41,431.02,83.2,78.4,0.380,420758.4,420758.4,33019,0,0,0,L,1122011218,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806722,580123.00
06/01/2016 14:45,2,3.029,ACTIVE,212.61,351.67,59.970,1464806703,"274151322000095","219011344069620",27.29,45.80,0,328.52,407.57,83.7,78.8,0.314,732080.9,732080.9,26649,0,0,0,L,1151911521,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806723,580124.00
06/01/2016 14:45,2,3.031,ALERT,216.00,352.57,59.975,1464806703,"201051344000988","219011344069620",26.78,37.00,0,308.69,520.59,82.2,77.4,0.393,417823.2,417823.2,33315,0,0,0,L,1122011218,0,122.68,123.59,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806724,580125.00
06/01/2016 14:45,2,3.014,ACTIVE,215.09,349.56,59.975,1464806703,"201051344001025","219011344069620",27.06,38.00,0,321.61,429.82,82.7,77.9,0.376,431681.5,431681.5,37823,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806725,580126.00
06/01/2016 14:45,2,2.994,ACTIVE,216.00,350.47,59.991,1464806703,"201051344000458","219011344069620",27.06,37.80,0,321.31,435.23,82.0,77.3,0.402,428653.0,428653.0,33238,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806726,580127.00
06/01/2016 14:45,2,2.992,ALERT,216.67,351.67,59.975,1464806703,"201051344000853","219011344069620",27.06,36.30,0,310.79,525.10,82.0,77.2,0.389,427312.7,427312.7,32840,0,0,0,L,1122011218,0,123.59,123.81,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806728,580128.00
06/01/2016 14:45,2,2.922,ACTIVE,214.87,350.47,59.986,1464806703,"201051344000685","219011344069620",27.37,36.00,0,318.30,427.71,81.0,76.3,0.402,433146.8,433146.8,37669,0,0,0,L,1122011218,0,123.81,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806729,580129.00
06/01/2016 14:45,2,2.916,ACTIVE,215.09,350.47,59.981,1464806703,"201051344000917","219011344069620",26.96,38.40,0,320.71,428.91,79.7,75.0,0.371,429985.5,429985.5,37669,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806730,580130.00
06/01/2016 14:45,2,2.887,ACTIVE,214.87,350.17,60.012,1464806703,"201051344001145","219011344069620",27.67,36.30,0,321.91,428.91,80.9,76.2,0.376,435189.9,435189.9,37521,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806731,580131.00
06/01/2016 14:45,2,2.943,ACTIVE,215.32,350.77,59.975,1464806703,"201051344000651","219011344069620",26.88,38.00,0,320.71,428.01,80.1,75.4,0.371,427549.5,427549.5,37877,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806732,580132.00
06/01/2016 14:45,2,2.744,ACTIVE,212.38,363.09,59.933,1464806703,"274151322000088","219011344069620",25.70,44.30,0,329.43,406.37,71.4,67.0,0.495,671369.7,671369.7,26395,0,0,0,L,1151911521,0,122.91,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806732,580133.00
06/01/2016 14:45,2,1.922,ACTIVE,213.29,395.55,59.975,1464806703,"274151322000068","219011344069620",35.60,43.80,0,337.24,461.08,68.9,64.6,0.468,566241.7,566241.7,27926,0,0,0,L,1151911521,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806733,580134.00
06/01/2016 14:45,2,2.965,ACTIVE,214.87,348.66,60.023,1464806703,"201051344001135","219011344069620",26.72,38.20,0,321.31,428.91,80.2,75.5,0.371,423605.4,423605.4,37814,0,0,0,L,1122011218,0,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806734,580135.00
06/01/2016 14:45,2,2.971,ACTIVE,215.09,350.77,59.965,1464806703,"201051344000594","219011344069620",27.17,36.50,0,318.00,431.02,81.7,77.0,0.380,432516.3,432516.3,33275,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806735,580136.00
06/01/2016 14:45,2,2.762,ACTIVE,212.61,365.49,59.975,1464806703,"274151322000054","219011344069620",25.62,46.60,0,328.22,407.57,71.6,67.2,0.499,685744.7,685744.7,26423,0,0,0,L,1151911521,0,122.46,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806737,580137.00
06/01/2016 14:45,2,2.953,ACTIVE,215.54,349.56,59.981,1464806703,"201051344000867","219011344069620",26.90,37.00,0,321.91,430.12,80.5,75.7,0.371,419997.0,419997.0,33282,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806738,580138.00
06/01/2016 14:45,2,2.838,ACTIVE,215.09,350.77,59.991,1464806703,"201051344001093","219011344069620",27.04,37.00,0,319.51,428.31,77.8,73.1,0.362,429142.0,429142.0,37719,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806739,580139.00
06/01/2016 14:45,2,2.932,ACTIVE,215.77,350.47,59.975,1464806703,"201051344000900","219011344069620",27.29,35.40,0,320.11,431.02,81.1,76.4,0.367,435679.7,435679.7,32675,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806740,580140.00
06/01/2016 14:45,2,2.855,ACTIVE,215.77,351.37,59.933,1464806703,"201051344000648","219011344069620",27.37,34.50,0,319.81,434.02,79.2,74.6,0.371,427480.2,427480.2,32964,0,0,0,L,1122011218,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806741,580141.00
06/01/2016 14:45,2,2.889,ACTIVE,215.77,351.07,59.970,1464806703,"201051344000569","219011344069620",27.17,37.00,0,318.91,431.92,79.5,74.8,0.376,436781.6,436781.6,32598,0,0,0,L,1122011218,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806742,580142.00
06/01/2016 14:45,2,2.896,ACTIVE,215.77,350.17,59.965,1464806703,"201051344000983","219011344069620",27.57,37.30,0,324.32,431.92,81.0,76.2,0.384,428303.2,428303.2,33081,0,0,0,L,1122011218,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806743,580143.00
06/01/2016 14:45,2,2.920,ACTIVE,215.77,349.86,59.965,1464806703,"201051344001158","219011344069620",26.66,37.00,0,320.71,432.52,78.8,74.1,0.371,422602.8,422602.8,33343,0,0,0,L,1122011218,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806744,580144.00
06/01/2016 14:45,2,2.848,ACTIVE,216.00,351.37,59.944,1464806703,"201051344000576","219011344069620",27.29,35.40,0,324.02,433.72,78.7,74.1,0.358,429609.9,429609.9,32751,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806746,580145.00
06/01/2016 14:45,2,2.682,ACTIVE,212.83,348.96,59.970,1464806703,"274151322000087","219011344069620",25.84,50.20,0,325.52,405.47,70.2,65.9,0.477,659270.9,659270.9,26521,0,0,0,L,1151911521,0,122.46,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806747,580146.00
06/01/2016 14:45,2,2.893,ACTIVE,215.09,350.17,59.928,1464806703,"201051344001203","219011344069620",26.98,36.50,0,324.02,430.12,79.1,74.4,0.367,430619.0,430619.0,37850,0,0,0,L,1122011218,1,123.81,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464806748,580147.00
06/01/2016 15:00,2,1.777,ACTIVE,215.54,356.48,59.954,1464807603,"201051344000645","219011344069620",28.73,30.50,0,321.31,428.31,51.8,48.0,0.407,429159.3,429159.3,32887,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807605,580148.00
06/01/2016 15:00,2,1.586,ACTIVE,213.06,346.86,59.996,1464807603,"274151322000085","219011344069620",27.47,39.50,0,330.03,402.77,44.1,40.7,0.301,687529.1,687529.1,26431,0,0,0,L,1151911521,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807606,580149.00
06/01/2016 15:00,2,1.789,ACTIVE,215.32,356.78,60.034,1464807603,"201051344000633","219011344069620",28.67,31.50,0,318.91,428.01,51.9,48.2,0.429,420304.4,420304.4,33364,0,0,0,L,1122011218,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807607,580150.00
06/01/2016 15:00,2,1.771,ACTIVE,215.32,358.88,59.938,1464807603,"201051344000469","219011344069620",29.10,29.50,0,317.40,428.91,52.2,48.5,0.442,421668.0,421668.0,33300,0,0,0,L,1122011218,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807608,580151.00
06/01/2016 15:00,2,1.746,ACTIVE,214.19,355.88,59.922,1464807603,"201051344000646","219011344069620",28.77,33.50,0,319.21,428.91,50.9,47.2,0.424,425106.9,425106.9,37851,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807609,580152.00
06/01/2016 15:00,2,1.637,ACTIVE,212.83,356.48,59.986,1464807603,"274151322000052","219011344069620",28.25,40.60,0,328.22,406.37,46.9,43.3,0.318,700937.4,700937.4,26663,0,0,0,L,1151911521,0,121.78,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807610,580153.00
06/01/2016 15:00,2,1.824,ACTIVE,214.87,355.88,59.986,1464807603,"201051344000585","219011344069620",28.33,33.30,0,321.31,426.21,52.4,48.6,0.424,432013.6,432013.6,37854,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807610,580154.00
06/01/2016 15:00,2,1.701,ACTIVE,213.96,353.47,59.991,1464807603,"201051344001230","219011344069620",28.88,32.00,0,315.60,422.60,49.8,46.1,0.407,428726.0,428726.0,37657,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807611,580155.00
06/01/2016 15:00,2,1.701,ACTIVE,214.64,356.18,60.007,1464807603,"201051344000582","219011344069620",28.57,33.30,0,317.70,427.71,49.2,45.6,0.398,422122.9,422122.9,37817,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807612,580156.00
06/01/2016 15:00,2,1.736,ACTIVE,214.19,354.67,59.981,1464807603,"201051344000955","219011344069620",28.80,33.30,0,318.61,424.41,50.7,47.0,0.424,434521.6,434521.6,37757,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807613,580157.00
06/01/2016 15:00,2,1.051,ACTIVE,213.06,417.79,59.986,1464807603,"274151322000094","219011344069620",38.65,40.20,0,336.04,449.65,41.2,37.9,0.296,566434.1,566434.1,27716,0,0,0,L,1151911521,0,122.23,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807614,580158.00
06/01/2016 15:00,2,1.781,ACTIVE,215.32,357.38,60.007,1464807603,"201051344000579","219011344069620",29.02,32.80,0,323.41,426.81,52.4,48.6,0.420,435740.7,435740.7,13371,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807615,580159.00
06/01/2016 15:00,2,1.738,ACTIVE,214.19,354.37,59.981,1464807603,"201051344000890","219011344069620",28.71,32.80,0,321.01,423.81,50.6,46.9,0.411,431687.4,431687.4,37772,0,0,0,L,1122011218,0,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807616,580160.00
06/01/2016 15:00,2,1.709,ACTIVE,214.41,355.28,60.012,1464807603,"201051344000438","219011344069620",28.82,32.60,0,319.81,428.91,49.9,46.3,0.415,433702.6,433702.6,37776,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807617,580161.00
06/01/2016 15:00,2,1.723,ACTIVE,214.19,355.28,59.975,1464807603,"201051344000417","219011344069620",28.39,33.50,0,317.40,426.51,49.6,45.9,0.411,426160.5,426160.5,37938,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807618,580162.00
06/01/2016 15:00,2,1.580,ACTIVE,212.83,351.97,59.970,1464807603,"274151322000083","219011344069620",28.45,40.40,0,327.62,406.37,45.5,42.0,0.318,694618.9,694618.9,26733,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807619,580163.00
06/01/2016 15:00,2,1.668,ACTIVE,213.29,349.26,59.981,1464807603,"274151322000076","219011344069620",29.08,39.80,0,329.13,405.47,49.1,45.5,0.345,739714.7,739714.7,26735,0,0,0,L,1151911521,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807620,580164.00
06/01/2016 15:00,2,1.770,ACTIVE,214.87,355.58,59.991,1464807603,"201051344000868","219011344069620",28.61,29.50,0,317.10,428.31,51.3,47.6,0.411,420770.1,420770.1,33020,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807621,580165.00
06/01/2016 15:00,2,1.648,ACTIVE,212.16,356.48,59.975,1464807603,"274151322000095","219011344069620",28.71,39.30,0,330.03,406.37,48.0,44.4,0.318,732092.3,732092.3,26650,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807621,580166.00
06/01/2016 15:00,2,1.746,ACTIVE,215.32,358.88,60.002,1464807603,"201051344000988","219011344069620",28.61,31.30,0,321.01,426.21,50.6,46.9,0.424,417834.7,417834.7,33317,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807622,580167.00
06/01/2016 15:00,2,1.725,ACTIVE,214.19,354.97,60.002,1464807603,"201051344001025","219011344069620",28.78,33.80,0,319.81,426.81,50.3,46.6,0.407,431693.2,431693.2,37824,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807623,580168.00
06/01/2016 15:00,2,1.719,ACTIVE,215.32,354.07,59.975,1464807603,"201051344000458","219011344069620",28.98,31.80,0,319.21,427.71,50.5,46.8,0.442,428664.6,428664.6,33239,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807624,580169.00
06/01/2016 15:00,2,1.713,ACTIVE,215.77,357.68,60.012,1464807603,"201051344000853","219011344069620",29.28,30.50,0,323.11,431.92,50.8,47.1,0.420,427324.3,427324.3,32842,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807625,580170.00
06/01/2016 15:00,2,1.674,ACTIVE,214.41,354.97,59.981,1464807603,"201051344000685","219011344069620",28.59,32.20,0,318.91,427.41,48.5,44.9,0.424,433158.1,433158.1,37670,0,0,0,L,1122011218,0,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807626,580171.00
06/01/2016 15:00,2,1.678,ACTIVE,214.41,354.67,59.981,1464807603,"201051344000917","219011344069620",28.63,33.80,0,321.61,426.81,48.7,45.0,0.402,429996.7,429996.7,37670,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807627,580172.00
06/01/2016 15:00,2,1.680,ACTIVE,214.41,352.57,59.981,1464807603,"201051344001145","219011344069620",28.78,31.80,0,320.11,428.61,49.0,45.4,0.398,435201.3,435201.3,37522,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807628,580173.00
06/01/2016 15:00,2,1.686,ACTIVE,214.64,355.28,59.970,1464807603,"201051344000651","219011344069620",28.59,33.30,0,321.31,426.81,48.8,45.2,0.393,427560.8,427560.8,37878,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807629,580174.00
06/01/2016 15:00,2,1.527,ACTIVE,212.61,354.97,59.912,1464807603,"274151322000088","219011344069620",27.31,38.60,0,328.82,403.67,42.2,38.9,0.274,671379.7,671379.7,26396,0,0,0,L,1151911521,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807630,580175.00
06/01/2016 15:00,2,1.047,ACTIVE,213.51,412.08,59.975,1464807603,"274151322000068","219011344069620",38.25,39.00,0,335.74,450.86,40.9,37.5,0.270,566251.4,566251.4,27927,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807630,580176.00
06/01/2016 15:00,2,1.736,ACTIVE,214.19,354.07,59.933,1464807603,"201051344001135","219011344069620",28.33,33.50,0,319.21,426.51,49.8,46.2,0.398,423617.0,423617.0,37815,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807631,580177.00
06/01/2016 15:00,2,1.715,ACTIVE,214.64,355.28,59.981,1464807603,"201051344000594","219011344069620",29.04,32.80,0,318.91,428.61,50.5,46.8,0.415,432528.0,432528.0,33276,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807632,580178.00
06/01/2016 15:00,2,1.719,ACTIVE,214.41,355.28,59.954,1464807603,"201051344001203","219011344069620",28.43,33.00,0,321.01,428.01,49.5,45.9,0.415,430630.3,430630.3,37851,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807633,580179.00
06/01/2016 15:00,2,1.535,ACTIVE,212.83,355.58,59.981,1464807603,"274151322000054","219011344069620",27.61,40.20,0,327.32,405.17,43.0,39.5,0.296,685754.8,685754.8,26424,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807634,580180.00
06/01/2016 15:00,2,1.744,ACTIVE,215.09,354.67,59.928,1464807603,"201051344000867","219011344069620",28.59,31.50,0,319.51,430.12,50.5,46.9,0.407,420008.6,420008.6,33283,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807635,580181.00
06/01/2016 15:00,2,1.658,ACTIVE,214.64,355.28,59.922,1464807603,"201051344001093","219011344069620",28.84,32.80,0,320.11,427.71,48.5,44.9,0.389,429153.2,429153.2,37720,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807636,580182.00
06/01/2016 15:00,2,1.689,ACTIVE,215.32,356.18,59.986,1464807603,"201051344000900","219011344069620",29.38,29.30,0,319.51,429.22,50.2,46.6,0.420,435691.3,435691.3,32676,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807637,580183.00
06/01/2016 15:00,2,1.701,ACTIVE,215.32,354.37,59.933,1464807603,"201051344000648","219011344069620",28.61,29.30,0,317.70,428.91,49.3,45.7,0.407,427491.6,427491.6,32965,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807638,580184.00
06/01/2016 15:00,2,1.701,ACTIVE,215.09,355.58,59.975,1464807603,"201051344000569","219011344069620",29.10,31.00,0,321.61,427.41,50.1,46.5,0.424,436793.1,436793.1,32599,0,0,0,L,1122011218,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807639,580185.00
06/01/2016 15:00,2,1.699,ACTIVE,215.54,356.18,59.981,1464807603,"201051344000983","219011344069620",29.48,31.00,0,321.01,427.71,50.8,47.1,0.429,428314.9,428314.9,33082,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807640,580186.00
06/01/2016 15:00,2,1.709,ACTIVE,215.32,357.08,60.018,1464807603,"201051344001158","219011344069620",28.59,31.80,0,320.11,428.01,49.5,45.9,0.402,422614.2,422614.2,33344,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807641,580187.00
06/01/2016 15:00,2,1.678,ACTIVE,215.77,357.98,59.981,1464807603,"201051344000576","219011344069620",29.02,29.30,0,320.41,426.81,49.3,45.7,0.429,429621.2,429621.2,32752,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807641,580188.00
06/01/2016 15:00,2,1.514,ACTIVE,213.06,350.77,59.965,1464807603,"274151322000087","219011344069620",27.35,44.00,0,328.22,404.27,42.0,38.6,0.274,659280.8,659280.8,26522,0,0,0,L,1151911521,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464807642,580189.00
06/01/2016 15:15,2,5.523,ACTIVE,219.61,363.09,59.970,1464808503,"201051344000645","219011344069620",28.65,31.50,0,329.13,438.23,160.3,152.8,0.738,429193.9,429193.9,32888,0,0,0,L,1122011218,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808504,580190.00
06/01/2016 15:15,2,6.688,ACTIVE,215.09,359.48,59.965,1464808503,"274151322000085","219011344069620",25.45,43.00,0,332.13,405.17,172.9,165.0,0.667,687559.5,687559.5,26432,0,0,0,L,1151911521,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808505,580191.00
06/01/2016 15:15,2,6.549,ACTIVE,219.84,367.60,59.933,1464808503,"201051344000633","219011344069620",28.23,32.80,0,333.93,433.72,187.1,178.7,0.888,420339.0,420339.0,33365,0,0,0,L,1122011218,0,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808506,580192.00
06/01/2016 15:15,2,6.752,ACTIVE,221.19,371.81,59.970,1464808503,"201051344000469","219011344069620",28.78,30.00,0,336.64,435.23,197.0,188.2,0.915,421702.9,421702.9,33301,0,0,0,L,1122011218,0,124.94,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808507,580193.00
06/01/2016 15:15,2,6.496,ACTIVE,218.03,365.19,59.954,1464808503,"201051344000646","219011344069620",27.77,35.40,0,322.21,431.02,182.6,174.3,0.857,425141.2,425141.2,37852,0,0,0,L,1122011218,0,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808507,580194.00
06/01/2016 15:15,2,6.988,ACTIVE,215.32,351.97,59.965,1464808503,"274151322000052","219011344069620",27.77,44.80,0,330.03,410.58,196.4,187.7,0.765,700969.6,700969.6,26664,0,0,0,L,1151911521,0,122.91,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808508,580195.00
06/01/2016 15:15,2,9.383,ACTIVE,220.97,375.41,59.944,1464808503,"201051344000585","219011344069620",26.36,34.80,0,335.74,428.91,250.5,239.8,1.131,432048.5,432048.5,37855,0,0,0,L,1122011218,0,125.85,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808509,580196.00
06/01/2016 15:15,2,8.529,ACTIVE,218.26,367.30,59.938,1464808503,"201051344001230","219011344069620",30.20,34.80,0,320.41,430.72,259.0,248.1,1.162,428760.3,428760.3,37658,0,0,0,L,1122011218,0,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808510,580197.00
06/01/2016 15:15,2,8.260,ACTIVE,220.06,372.41,59.970,1464808503,"201051344000582","219011344069620",30.45,35.00,0,320.71,431.02,254.2,243.4,1.158,422157.2,422157.2,37818,0,0,0,L,1122011218,0,125.62,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808511,580198.00
06/01/2016 15:15,2,8.279,ACTIVE,218.71,369.40,59.959,1464808503,"201051344000955","219011344069620",30.36,35.40,0,320.41,428.91,253.9,243.1,1.198,434556.0,434556.0,37758,0,0,0,L,1122011218,0,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808512,580199.00
06/01/2016 15:15,2,6.203,ACTIVE,215.77,417.49,59.965,1464808503,"274151322000094","219011344069620",37.97,44.00,0,390.44,490.23,236.8,226.7,0.941,566464.1,566464.1,27717,0,0,0,L,1151911521,0,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808513,580200.00
06/01/2016 15:15,2,8.174,ACTIVE,223.00,376.31,59.965,1464808503,"201051344000579","219011344069620",30.73,35.20,0,337.24,437.03,253.9,243.1,1.198,435775.9,435775.9,13372,0,0,0,L,1122011218,0,126.30,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808514,580201.00
06/01/2016 15:15,2,8.299,ACTIVE,219.39,372.41,59.944,1464808503,"201051344000890","219011344069620",30.32,35.60,0,321.91,431.92,254.3,243.5,1.149,431722.1,431722.1,37773,0,0,0,L,1122011218,0,125.85,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808515,580202.00
06/01/2016 15:15,2,8.295,ACTIVE,220.52,374.81,59.965,1464808503,"201051344000438","219011344069620",30.32,35.20,0,319.21,431.32,254.2,243.4,1.167,433737.2,433737.2,37777,0,0,0,L,1122011218,0,126.30,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808516,580203.00
06/01/2016 15:15,2,8.393,ACTIVE,220.06,371.51,59.981,1464808503,"201051344000417","219011344069620",29.90,36.50,0,321.01,430.72,253.9,243.2,1.198,426195.0,426195.0,37939,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808517,580204.00
06/01/2016 15:15,2,9.184,ACTIVE,215.32,359.18,59.959,1464808503,"274151322000083","219011344069620",27.19,45.30,0,330.63,406.97,252.9,242.2,0.981,694651.6,694651.6,26734,0,0,0,L,1151911521,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808518,580205.00
06/01/2016 15:15,2,8.336,ACTIVE,217.35,363.99,59.959,1464808503,"274151322000076","219011344069620",30.30,44.30,0,332.43,410.28,255.1,244.3,0.994,739749.3,739749.3,26736,0,0,0,L,1151911521,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808518,580206.00
06/01/2016 15:15,2,7.996,ACTIVE,221.42,374.81,59.965,1464808503,"201051344000868","219011344069620",31.31,30.30,0,334.24,431.32,254.0,243.2,1.140,420805.7,420805.7,33021,0,0,0,L,1122011218,0,125.62,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808519,580207.00
06/01/2016 15:15,2,8.303,ACTIVE,215.54,378.12,59.959,1464808503,"274151322000095","219011344069620",30.22,45.30,0,329.13,430.42,253.6,242.8,0.937,732127.0,732127.0,26651,0,0,0,L,1151911521,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808520,580208.00
06/01/2016 15:15,2,8.127,ACTIVE,223.23,378.72,59.954,1464808503,"201051344000988","219011344069620",30.95,32.00,0,336.04,435.83,254.7,243.9,1.153,417870.3,417870.3,33318,0,0,0,L,1122011218,0,126.30,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808521,580209.00
06/01/2016 15:15,2,8.256,ALERT,220.97,373.61,59.944,1464808503,"201051344001025","219011344069620",30.51,35.60,0,310.49,520.89,255.1,244.2,1.131,431728.1,431728.1,37825,0,0,0,L,1122011218,0,126.07,125.17,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808523,580210.00
06/01/2016 15:15,2,8.080,ACTIVE,223.23,372.71,59.965,1464808503,"201051344000458","219011344069620",31.15,33.30,0,338.44,435.23,254.9,244.1,1.193,428700.3,428700.3,33240,0,0,0,L,1122011218,0,126.53,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808524,580211.00
06/01/2016 15:15,2,7.855,ACTIVE,223.45,374.81,59.959,1464808503,"201051344000853","219011344069620",31.65,31.80,0,336.64,444.85,251.6,240.9,1.167,427360.2,427360.2,32843,0,0,0,L,1122011218,0,126.75,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808525,580212.00
06/01/2016 15:15,2,8.268,ALERT,219.39,368.80,59.959,1464808503,"201051344000685","219011344069620",30.40,34.30,0,308.69,516.68,254.3,243.6,1.220,433193.1,433193.1,37671,0,0,0,L,1122011218,0,126.30,124.27,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808527,580213.00
06/01/2016 15:15,2,8.248,ACTIVE,221.19,373.91,59.981,1464808503,"201051344000917","219011344069620",30.49,35.60,0,323.11,430.12,254.5,243.7,1.198,430032.2,430032.2,37671,0,0,0,L,1122011218,0,126.30,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808528,580214.00
06/01/2016 15:15,2,8.246,ALERT,219.61,367.90,59.954,1464808503,"201051344001145","219011344069620",30.47,33.80,0,308.99,523.90,254.3,243.5,1.162,435236.3,435236.3,37523,0,0,0,L,1122011218,0,125.62,124.49,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808530,580215.00
06/01/2016 15:15,2,8.258,ACTIVE,221.64,373.31,59.917,1464808503,"201051344000651","219011344069620",30.47,35.40,0,322.51,430.12,254.0,243.3,1.140,427596.5,427596.5,37879,0,0,0,L,1122011218,0,127.20,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808531,580216.00
