ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2016 15:15,2,9.059,ACTIVE,215.54,388.34,59.959,1464808503,"274151322000088","219011344069620",26.24,42.50,0,323.11,419.00,240.4,230.1,0.902,671411.6,671411.6,26397,0,0,0,L,1151911521,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808532,580217.00
06/01/2016 15:15,2,6.188,ACTIVE,216.67,422.00,59.954,1464808503,"274151322000068","219011344069620",38.35,44.30,0,388.34,477.31,239.6,229.3,0.910,566282.5,566282.5,27928,0,0,0,L,1151911521,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808533,580218.00
06/01/2016 15:15,2,8.293,ACTIVE,220.97,371.51,59.938,1464808503,"201051344001135","219011344069620",30.34,35.40,0,323.41,428.61,254.2,243.5,1.140,423652.8,423652.8,37816,0,0,0,L,1122011218,0,126.30,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808534,580219.00
06/01/2016 15:15,2,7.971,ALERT,220.74,373.31,59.954,1464808503,"201051344000594","219011344069620",30.73,35.40,0,311.09,520.89,247.8,237.3,1.149,432564.1,432564.1,33277,0,0,0,L,1122011218,0,125.17,125.62,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808535,580220.00
06/01/2016 15:15,2,8.617,ALERT,220.97,375.71,59.986,1464808503,"201051344001203","219011344069620",28.96,35.00,0,310.49,519.39,252.9,242.2,1.171,430666.2,430666.2,37852,0,0,0,L,1122011218,0,126.75,124.94,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808537,580221.00
06/01/2016 15:15,2,7.457,ACTIVE,215.32,364.89,59.954,1464808503,"274151322000054","219011344069620",27.12,45.00,0,324.02,422.00,204.5,195.5,0.782,685787.5,685787.5,26425,0,0,0,L,1151911521,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808538,580222.00
06/01/2016 15:15,2,8.082,ACTIVE,221.42,372.71,60.002,1464808503,"201051344000867","219011344069620",28.78,33.00,0,336.34,430.72,235.3,225.2,1.074,420045.2,420045.2,33284,0,0,0,L,1122011218,0,125.62,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808539,580223.00
06/01/2016 15:15,2,8.654,ACTIVE,220.97,373.31,59.949,1464808503,"201051344001093","219011344069620",27.51,34.30,0,321.01,431.32,240.8,230.5,1.065,429189.2,429189.2,37721,0,0,0,L,1122011218,0,126.30,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808540,580224.00
06/01/2016 15:15,2,8.031,ALERT,221.42,375.11,59.938,1464808503,"201051344000900","219011344069620",29.22,30.50,0,313.20,516.38,237.1,226.9,1.025,435728.0,435728.0,32677,0,0,0,L,1122011218,0,125.85,126.07,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808542,580225.00
06/01/2016 15:15,2,8.748,ACTIVE,222.10,375.11,59.949,1464808503,"201051344000648","219011344069620",28.73,30.80,0,337.84,434.02,254.8,244.1,1.153,427528.1,427528.1,32966,0,0,0,L,1122011218,0,125.62,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808543,580226.00
06/01/2016 15:15,2,7.957,ACTIVE,221.87,371.51,59.991,1464808503,"201051344000569","219011344069620",30.43,33.30,0,337.24,434.02,244.3,233.9,1.100,436830.0,436830.0,32600,0,0,0,L,1122011218,0,125.40,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808544,580227.00
06/01/2016 15:15,2,6.363,ACTIVE,220.52,367.30,59.965,1464808503,"201051344000983","219011344069620",29.94,32.20,0,325.82,443.64,192.6,184.0,0.879,428352.0,428352.0,33083,0,0,0,L,1122011218,0,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808545,580228.00
06/01/2016 15:15,2,6.805,ACTIVE,220.52,369.40,59.949,1464808503,"201051344001158","219011344069620",27.89,33.00,0,336.94,434.02,192.0,183.4,0.884,422650.9,422650.9,33345,0,0,0,L,1122011218,0,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808546,580229.00
06/01/2016 15:15,2,6.100,ACTIVE,220.29,367.00,59.944,1464808503,"201051344000576","219011344069620",28.78,31.00,0,338.14,434.02,177.8,169.6,0.822,429658.2,429658.2,32753,0,0,0,L,1122011218,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808547,580230.00
06/01/2016 15:15,2,6.713,ACTIVE,215.09,370.30,59.949,1464808503,"274151322000087","219011344069620",26.16,50.00,0,330.03,409.68,177.6,169.5,0.672,659313.7,659313.7,26523,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464808548,580231.00
06/01/2016 15:30,2,1.906,ACTIVE,215.77,358.88,59.975,1464809404,"201051344000645","219011344069620",28.84,27.30,0,321.31,433.42,55.7,51.9,0.455,429220.9,429220.9,32889,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809405,580232.00
06/01/2016 15:30,2,1.758,ACTIVE,212.83,347.46,59.912,1464809404,"274151322000085","219011344069620",27.51,38.20,0,330.03,405.77,49.0,45.4,0.336,687583.4,687583.4,26433,0,0,0,L,1151911521,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809406,580233.00
06/01/2016 15:30,2,1.893,ALERT,215.54,358.58,59.975,1464809404,"201051344000633","219011344069620",29.06,29.30,0,305.68,521.79,55.7,51.9,0.473,420365.6,420365.6,33366,0,0,0,L,1122011218,0,122.91,123.36,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809408,580234.00
06/01/2016 15:30,2,1.926,ALERT,215.54,359.48,59.986,1464809404,"201051344000469","219011344069620",28.94,25.50,0,313.50,519.39,56.5,52.6,0.464,421729.8,421729.8,33302,0,0,0,L,1122011218,0,122.23,123.59,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809409,580235.00
06/01/2016 15:30,2,1.893,ALERT,213.96,356.18,59.991,1464809404,"201051344000646","219011344069620",28.61,31.80,0,305.38,527.20,54.9,51.0,0.464,425167.5,425167.5,37853,0,0,0,L,1122011218,0,122.91,121.78,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809411,580236.00
06/01/2016 15:30,2,1.818,ACTIVE,212.16,349.86,59.975,1464809404,"274151322000052","219011344069620",28.31,40.40,0,325.82,407.27,52.0,48.3,0.367,700994.8,700994.8,26665,0,0,0,L,1151911521,0,121.55,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809412,580237.00
06/01/2016 15:30,2,1.938,ALERT,214.64,356.78,59.970,1464809404,"201051344000585","219011344069620",28.88,31.30,0,306.28,523.59,56.7,52.8,0.473,432074.9,432074.9,37856,0,0,0,L,1122011218,0,122.68,122.46,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809414,580238.00
06/01/2016 15:30,2,1.838,ACTIVE,213.96,354.67,59.975,1464809404,"201051344001230","219011344069620",29.06,31.30,0,318.61,428.31,54.1,50.3,0.446,428786.7,428786.7,37659,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809415,580239.00
06/01/2016 15:30,2,1.867,ALERT,214.87,356.78,59.954,1464809404,"201051344000582","219011344069620",28.63,30.50,0,306.88,520.89,54.2,50.4,0.438,422182.9,422182.9,37819,0,0,0,L,1122011218,0,123.14,122.68,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809417,580240.00
06/01/2016 15:30,2,1.924,ALERT,213.96,355.88,59.965,1464809404,"201051344000955","219011344069620",28.63,32.20,0,306.28,528.40,55.8,51.9,0.464,434582.0,434582.0,37759,0,0,0,L,1122011218,0,122.46,122.23,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809418,580241.00
06/01/2016 15:30,2,1.146,ACTIVE,212.83,420.20,59.949,1464809404,"274151322000094","219011344069620",39.40,39.50,0,337.24,473.40,47.3,43.7,0.336,566487.1,566487.1,27718,0,0,0,L,1151911521,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809419,580242.00
06/01/2016 15:30,2,1.947,ACTIVE,215.54,357.98,59.959,1464809404,"201051344000579","219011344069620",29.04,30.80,0,322.51,434.93,57.2,53.3,0.473,435802.6,435802.6,13373,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809420,580243.00
06/01/2016 15:30,2,1.924,ALERT,214.19,355.88,59.965,1464809404,"201051344000890","219011344069620",28.73,32.60,0,306.28,525.40,56.0,52.1,0.451,431748.0,431748.0,37774,0,0,0,L,1122011218,0,123.14,121.55,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809422,580244.00
06/01/2016 15:30,2,1.910,ALERT,214.41,357.08,59.959,1464809404,"201051344000438","219011344069620",28.67,32.20,0,306.28,523.29,55.5,51.7,0.455,433763.2,433763.2,37778,0,0,0,L,1122011218,0,123.36,122.23,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809424,580245.00
06/01/2016 15:30,2,1.881,ALERT,214.41,356.78,59.965,1464809404,"201051344000417","219011344069620",28.86,33.00,0,305.38,518.18,55.0,51.2,0.464,426220.6,426220.6,37940,0,0,0,L,1122011218,0,122.91,122.23,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809426,580246.00
06/01/2016 15:30,2,1.803,ACTIVE,212.83,357.98,59.965,1464809404,"274151322000083","219011344069620",28.59,40.60,0,329.13,406.97,52.1,48.4,0.367,694676.4,694676.4,26735,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809427,580247.00
06/01/2016 15:30,2,1.920,ACTIVE,213.06,358.58,59.954,1464809404,"274151322000076","219011344069620",28.96,39.30,0,330.63,406.37,56.3,52.4,0.393,739775.6,739775.6,26737,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809428,580248.00
06/01/2016 15:30,2,1.939,ACTIVE,215.09,357.38,59.938,1464809404,"201051344000868","219011344069620",29.10,25.50,0,323.11,431.62,57.2,53.3,0.473,420832.2,420832.2,33022,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809429,580249.00
06/01/2016 15:30,2,1.902,ALERT,212.83,359.78,59.917,1464809404,"274151322000095","219011344069620",28.75,39.30,0,305.68,527.50,55.4,51.5,0.367,732152.7,732152.7,26652,0,0,0,L,1151911521,0,122.91,122.46,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809430,580250.00
06/01/2016 15:30,2,1.910,ALERT,215.54,360.38,60.012,1464809404,"201051344000988","219011344069620",29.34,27.50,0,306.58,522.99,56.8,52.9,0.473,417896.4,417896.4,33319,0,0,0,L,1122011218,0,122.46,123.36,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809432,580251.00
06/01/2016 15:30,2,1.943,ALERT,214.41,355.88,59.975,1464809404,"201051344001025","219011344069620",28.78,32.00,0,305.98,522.09,56.7,52.8,0.468,431754.0,431754.0,37827,0,0,0,L,1122011218,0,122.68,122.46,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809434,580252.00
06/01/2016 15:30,2,1.926,ALERT,215.54,357.68,59.965,1464809404,"201051344000458","219011344069620",29.20,28.50,0,308.69,522.09,57.0,53.1,0.486,428726.2,428726.2,33241,0,0,0,L,1122011218,0,122.68,123.36,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809436,580253.00
06/01/2016 15:30,2,1.959,ALERT,216.00,360.38,59.965,1464809404,"201051344000853","219011344069620",28.86,27.00,0,308.39,525.40,57.3,53.4,0.477,427386.0,427386.0,32844,0,0,0,L,1122011218,0,123.36,123.59,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809438,580254.00
06/01/2016 15:30,2,1.891,ACTIVE,214.64,357.68,59.981,1464809404,"201051344000685","219011344069620",28.65,30.50,0,319.21,444.85,54.9,51.1,0.491,433218.8,433218.8,37673,0,0,0,L,1122011218,0,123.81,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809438,580255.00
06/01/2016 15:30,2,1.869,ALERT,214.87,358.88,59.970,1464809404,"201051344000917","219011344069620",28.92,30.80,0,305.38,521.79,54.8,51.0,0.455,430057.3,430057.3,37672,0,0,0,L,1122011218,0,123.14,122.68,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809440,580256.00
06/01/2016 15:30,2,1.881,ALERT,214.64,356.48,59.954,1464809404,"201051344001145","219011344069620",28.84,29.50,0,305.98,523.90,55.0,51.1,0.438,435261.6,435261.6,37525,0,0,0,L,1122011218,0,123.14,122.23,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809442,580257.00
06/01/2016 15:30,2,1.914,ALERT,215.09,358.58,59.959,1464809404,"201051344000651","219011344069620",28.84,30.80,0,306.28,529.01,56.0,52.1,0.451,427621.6,427621.6,37880,0,0,0,L,1122011218,0,123.59,122.23,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809444,580258.00
06/01/2016 15:30,2,1.783,ACTIVE,212.61,353.47,59.959,1464809404,"274151322000088","219011344069620",27.59,37.30,0,330.93,406.37,49.8,46.2,0.331,671434.3,671434.3,26398,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809445,580259.00
06/01/2016 15:30,2,1.184,ACTIVE,213.51,427.41,59.917,1464809404,"274151322000068","219011344069620",39.54,39.30,0,338.14,471.30,47.4,43.8,0.314,566304.6,566304.6,27929,0,0,0,L,1151911521,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809446,580260.00
06/01/2016 15:30,2,1.945,ALERT,214.64,357.08,59.975,1464809404,"201051344001135","219011344069620",28.69,31.30,0,307.48,517.88,56.5,52.7,0.451,423678.1,423678.1,37817,0,0,0,L,1122011218,0,123.14,122.23,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809448,580261.00
06/01/2016 15:30,2,1.934,ACTIVE,215.09,358.88,59.965,1464809404,"201051344000594","219011344069620",29.30,32.20,0,319.21,431.32,57.4,53.4,0.460,432589.8,432589.8,33279,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809449,580262.00
06/01/2016 15:30,2,1.912,ALERT,214.87,359.48,59.970,1464809404,"201051344001203","219011344069620",29.22,31.50,0,307.78,519.09,56.6,52.7,0.468,430691.2,430691.2,37854,0,0,0,L,1122011218,0,123.81,122.23,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809451,580263.00
06/01/2016 15:30,2,1.826,ACTIVE,212.38,353.47,60.012,1464809404,"274151322000054","219011344069620",27.65,38.20,0,329.43,407.57,51.2,47.5,0.354,685810.2,685810.2,26426,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809452,580264.00
06/01/2016 15:30,2,1.953,ACTIVE,215.54,358.58,59.975,1464809404,"201051344000867","219011344069620",29.14,28.00,0,320.11,430.72,57.7,53.8,0.473,420070.7,420070.7,33285,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809453,580265.00
06/01/2016 15:30,2,1.930,ALERT,215.32,357.38,59.996,1464809404,"201051344000900","219011344069620",29.46,25.80,0,309.29,514.28,57.6,53.7,0.464,435753.3,435753.3,32679,0,0,0,L,1122011218,0,122.68,123.14,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809456,580266.00
06/01/2016 15:30,2,1.912,ALERT,215.77,357.68,59.944,1464809404,"201051344000648","219011344069620",29.34,26.30,0,307.48,521.19,56.9,53.0,0.464,427552.5,427552.5,32967,0,0,0,L,1122011218,0,122.46,123.59,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809457,580267.00
06/01/2016 15:30,2,1.947,ALERT,215.54,357.98,59.981,1464809404,"201051344000569","219011344069620",29.26,27.80,0,309.29,522.99,57.8,53.8,0.473,436854.9,436854.9,32601,0,0,0,L,1122011218,0,122.46,123.59,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809459,580268.00
06/01/2016 15:30,2,1.943,ALERT,215.54,358.88,59.965,1464809404,"201051344000983","219011344069620",29.62,27.30,0,308.99,520.59,58.3,54.4,0.477,428377.2,428377.2,33084,0,0,0,L,1122011218,0,122.91,123.14,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809461,580269.00
06/01/2016 15:30,2,1.951,ACTIVE,215.32,360.08,59.970,1464809404,"201051344001158","219011344069620",28.77,28.30,0,319.51,433.42,56.9,53.0,0.477,422675.8,422675.8,33346,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809462,580270.00
06/01/2016 15:30,2,1.918,ACTIVE,215.77,359.78,59.912,1464809404,"201051344000576","219011344069620",29.44,25.80,0,321.01,434.33,57.3,53.4,0.468,429683.2,429683.2,32754,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809463,580271.00
06/01/2016 15:30,2,1.799,ACTIVE,213.06,350.17,59.954,1464809404,"274151322000087","219011344069620",27.61,42.50,0,328.22,406.67,50.4,46.7,0.354,659335.8,659335.8,26524,0,0,0,L,1151911521,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809464,580272.00
06/01/2016 15:30,2,1.896,ALERT,215.09,358.88,59.975,1464809404,"201051344001093","219011344069620",29.06,30.00,0,338.44,382.93,55.9,52.0,0.438,429214.1,429214.1,37722,0,0,0,L,1122011218,1,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464809465,580273.00
06/01/2016 15:45,2,7.674,ACTIVE,219.39,369.70,59.981,1464810304,"201051344000645","219011344069620",29.36,27.30,0,324.32,440.04,228.2,218.4,1.021,429248.8,429248.8,32890,0,0,0,L,1122011218,0,124.94,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810305,580274.00
06/01/2016 15:45,2,6.953,ACTIVE,215.54,358.28,59.986,1464810304,"274151322000085","219011344069620",27.91,39.50,0,333.63,397.05,196.4,187.7,0.751,687607.5,687607.5,26434,0,0,0,L,1151911521,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810306,580275.00
06/01/2016 15:45,2,7.703,ACTIVE,219.39,370.00,59.986,1464810304,"201051344000633","219011344069620",29.18,29.30,0,325.22,425.01,227.5,217.7,1.069,420393.4,420393.4,33368,0,0,0,L,1122011218,0,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810307,580276.00
06/01/2016 15:45,2,7.695,ACTIVE,221.64,374.21,59.986,1464810304,"201051344000469","219011344069620",29.28,24.30,0,323.11,430.12,228.2,218.3,1.065,421757.9,421757.9,33304,0,0,0,L,1122011218,0,125.40,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810307,580277.00
06/01/2016 15:45,2,7.523,ACTIVE,218.48,368.20,59.986,1464810304,"201051344000646","219011344069620",29.30,31.80,0,318.61,424.71,223.1,213.4,1.047,425194.7,425194.7,37855,0,0,0,L,1122011218,0,125.17,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810308,580278.00
06/01/2016 15:45,2,7.148,ACTIVE,215.77,365.49,59.986,1464810304,"274151322000052","219011344069620",28.61,41.80,0,330.63,399.76,207.1,197.9,0.804,701020.4,701020.4,26666,0,0,0,L,1151911521,0,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810309,580279.00
06/01/2016 15:45,2,7.707,ACTIVE,219.84,371.51,60.012,1464810304,"201051344000585","219011344069620",29.28,30.80,0,323.11,425.31,228.4,218.5,1.056,432102.9,432102.9,37858,0,0,0,L,1122011218,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810310,580280.00
06/01/2016 15:45,2,7.447,ACTIVE,218.03,367.30,59.981,1464810304,"201051344001230","219011344069620",29.50,31.30,0,320.11,422.30,222.3,212.6,1.025,428813.8,428813.8,37660,0,0,0,L,1122011218,0,124.94,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810311,580281.00
06/01/2016 15:45,2,7.443,ACTIVE,219.84,372.11,60.012,1464810304,"201051344000582","219011344069620",29.44,30.50,0,320.71,425.61,221.9,212.2,1.008,422210.1,422210.1,37821,0,0,0,L,1122011218,0,125.62,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810312,580282.00
06/01/2016 15:45,2,7.533,ACTIVE,218.48,368.20,59.975,1464810304,"201051344000955","219011344069620",28.98,32.40,0,318.30,423.20,221.0,211.4,1.034,434609.3,434609.3,37761,0,0,0,L,1122011218,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810313,580283.00
06/01/2016 15:45,2,4.742,ACTIVE,215.54,440.04,59.970,1464810304,"274151322000094","219011344069620",39.96,41.00,0,387.74,474.30,191.8,183.2,0.751,566510.3,566510.3,27719,0,0,0,L,1151911521,0,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810314,580284.00
06/01/2016 15:45,2,7.721,ALERT,222.10,373.61,59.991,1464810304,"201051344000579","219011344069620",29.08,31.00,0,310.79,429.82,227.4,217.5,1.056,435830.7,435830.7,13374,0,0,0,L,1122011218,0,126.07,125.62,0002,24,0,0,0,0,0,0,1,1063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810316,580285.00
06/01/2016 15:45,2,7.525,ACTIVE,218.03,367.90,59.970,1464810304,"201051344000890","219011344069620",29.28,33.50,0,322.51,423.81,223.1,213.4,1.012,431775.7,431775.7,37776,0,0,0,L,1122011218,0,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810317,580286.00
06/01/2016 15:45,2,7.475,ACTIVE,219.16,370.00,59.986,1464810304,"201051344000438","219011344069620",29.36,32.60,0,321.31,424.71,222.2,212.6,1.034,433790.7,433790.7,37780,0,0,0,L,1122011218,0,125.62,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810318,580287.00
06/01/2016 15:45,2,7.557,ACTIVE,218.48,369.10,59.970,1464810304,"201051344000417","219011344069620",28.73,33.80,0,320.11,422.90,219.8,210.2,1.047,426247.9,426247.9,37942,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810319,580288.00
06/01/2016 15:45,2,7.182,ACTIVE,215.09,377.82,59.981,1464810304,"274151322000083","219011344069620",28.59,42.80,0,330.33,399.46,207.7,198.5,0.822,694702.2,694702.2,26736,0,0,0,L,1151911521,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810319,580289.00
06/01/2016 15:45,2,7.482,ACTIVE,216.67,384.73,59.975,1464810304,"274151322000076","219011344069620",29.20,42.00,0,332.43,403.07,221.3,211.6,0.875,739803.2,739803.2,26738,0,0,0,L,1151911521,0,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810320,580290.00
06/01/2016 15:45,2,7.709,ALERT,220.52,373.61,59.996,1464810304,"201051344000868","219011344069620",29.24,25.00,0,296.36,425.61,228.2,218.3,1.016,420860.5,420860.5,33023,0,0,0,L,1122011218,0,125.40,125.62,0002,22,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810322,580291.00
06/01/2016 15:45,2,7.496,ACTIVE,215.54,379.62,60.023,1464810304,"274151322000095","219011344069620",29.26,42.50,0,331.53,403.37,221.8,212.2,0.822,732180.3,732180.3,26654,0,0,0,L,1151911521,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810323,580292.00
06/01/2016 15:45,2,7.689,ALERT,221.87,374.81,59.986,1464810304,"201051344000988","219011344069620",29.32,27.00,0,291.25,430.72,228.4,218.5,1.043,417924.9,417924.9,33321,0,0,0,L,1122011218,0,125.85,126.07,0002,23,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810325,580293.00
06/01/2016 15:45,2,7.697,ACTIVE,219.39,368.50,59.965,1464810304,"201051344001025","219011344069620",29.20,32.20,0,321.01,426.51,227.4,217.6,1.021,431782.5,431782.5,37829,0,0,0,L,1122011218,0,125.17,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810326,580294.00
06/01/2016 15:45,2,7.652,ACTIVE,221.87,373.01,59.986,1464810304,"201051344000458","219011344069620",29.38,27.50,0,321.01,428.91,227.6,217.7,1.074,428754.9,428754.9,33243,0,0,0,L,1122011218,0,126.30,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810327,580295.00
06/01/2016 15:45,2,7.740,ACTIVE,222.32,376.31,59.981,1464810304,"201051344000853","219011344069620",29.32,26.00,0,328.22,430.72,229.8,219.9,1.061,427415.1,427415.1,32846,0,0,0,L,1122011218,0,126.53,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810328,580296.00
06/01/2016 15:45,2,7.590,ACTIVE,218.26,369.10,59.970,1464810304,"201051344000685","219011344069620",29.14,30.80,0,318.91,423.81,224.1,214.4,1.061,433246.7,433246.7,37674,0,0,0,L,1122011218,0,125.62,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810328,580297.00
06/01/2016 15:45,2,7.553,ACTIVE,219.61,371.21,59.975,1464810304,"201051344000917","219011344069620",29.32,31.00,0,321.91,424.41,224.2,214.4,1.039,430085.3,430085.3,37674,0,0,0,L,1122011218,0,125.40,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810329,580298.00
06/01/2016 15:45,2,7.646,ACTIVE,218.26,368.20,59.975,1464810304,"201051344001145","219011344069620",28.96,29.80,0,319.81,425.01,224.1,214.4,1.025,435289.6,435289.6,37527,0,0,0,L,1122011218,0,124.94,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810330,580299.00
06/01/2016 15:45,2,7.670,ACTIVE,219.84,370.60,59.986,1464810304,"201051344000651","219011344069620",28.92,31.50,0,320.71,423.81,224.6,214.9,0.999,427649.9,427649.9,37882,0,0,0,L,1122011218,0,126.07,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810331,580300.00
06/01/2016 15:45,2,6.963,ACTIVE,215.32,376.31,60.023,1464810304,"274151322000088","219011344069620",28.05,38.80,0,333.03,397.35,197.5,188.7,0.747,671459.3,671459.3,26399,0,0,0,L,1151911521,0,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810332,580301.00
06/01/2016 15:45,2,4.682,ACTIVE,216.45,436.73,59.981,1464810304,"274151322000068","219011344069620",40.24,41.30,0,382.33,473.10,189.2,180.7,0.720,566328.6,566328.6,27930,0,0,0,L,1151911521,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810333,580302.00
06/01/2016 15:45,2,7.539,ACTIVE,219.16,369.40,59.981,1464810304,"201051344001135","219011344069620",29.06,31.80,0,319.51,425.01,221.9,212.3,1.008,423706.4,423706.4,37819,0,0,0,L,1122011218,0,125.40,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810334,580303.00
06/01/2016 15:45,2,7.678,ALERT,219.61,371.51,59.975,1464810304,"201051344000594","219011344069620",29.28,32.60,0,308.39,426.21,227.7,217.8,1.021,432618.7,432618.7,33280,0,0,0,L,1122011218,0,125.17,124.72,0002,26,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810336,580304.00
06/01/2016 15:45,2,7.512,ACTIVE,219.61,370.90,60.018,1464810304,"201051344001203","219011344069620",29.50,32.00,0,323.11,425.31,224.3,214.6,1.025,430719.9,430719.9,37856,0,0,0,L,1122011218,0,126.07,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810337,580305.00
06/01/2016 15:45,2,7.018,ACTIVE,215.77,376.01,59.975,1464810304,"274151322000054","219011344069620",28.01,40.20,0,330.33,398.56,199.1,190.2,0.760,685835.8,685835.8,26427,0,0,0,L,1151911521,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810338,580306.00
06/01/2016 15:45,2,7.670,ACTIVE,220.52,370.60,59.981,1464810304,"201051344000867","219011344069620",29.08,28.30,0,324.02,447.55,225.9,216.1,1.021,420099.9,420099.9,33286,0,0,0,L,1122011218,0,125.62,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810339,580307.00
06/01/2016 15:45,2,7.379,ACTIVE,219.39,370.30,59.986,1464810304,"201051344001093","219011344069620",29.52,30.30,0,321.01,424.11,220.5,210.9,0.999,429242.3,429242.3,37724,0,0,0,L,1122011218,0,125.40,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810340,580308.00
06/01/2016 15:45,2,7.723,ALERT,221.19,373.31,59.991,1464810304,"201051344000900","219011344069620",29.28,26.00,0,309.59,429.82,229.2,219.3,1.025,435782.7,435782.7,32681,0,0,0,L,1122011218,0,125.85,125.62,0002,22,0,0,0,0,0,0,1,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810341,580309.00
06/01/2016 15:45,2,7.488,ALERT,221.19,370.60,59.991,1464810304,"201051344000648","219011344069620",29.44,26.30,0,303.58,424.71,223.2,213.5,0.994,427581.4,427581.4,32969,0,0,0,L,1122011218,0,125.40,125.85,0002,23,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810343,580310.00
06/01/2016 15:45,2,7.645,ALERT,221.64,374.81,59.981,1464810304,"201051344000569","219011344069620",29.28,27.00,0,290.05,429.82,226.6,216.8,1.034,436884.3,436884.3,32603,0,0,0,L,1122011218,0,125.62,126.07,0002,23,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810345,580311.00
06/01/2016 15:45,2,7.623,ACTIVE,221.87,374.21,59.949,1464810304,"201051344000983","219011344069620",29.42,26.50,0,325.52,429.52,227.0,217.1,1.047,428406.9,428406.9,33086,0,0,0,L,1122011218,0,126.07,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810346,580312.00
06/01/2016 15:45,2,7.609,ALERT,222.10,375.41,59.986,1464810304,"201051344001158","219011344069620",29.14,28.50,0,285.84,429.52,224.6,214.8,1.025,422705.0,422705.0,33347,0,0,0,L,1122011218,0,126.07,125.85,0002,26,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810348,580313.00
06/01/2016 15:45,2,7.592,ALERT,221.87,373.91,59.986,1464810304,"201051344000576","219011344069620",29.46,26.80,0,309.59,430.12,226.5,216.7,1.025,429712.7,429712.7,32755,0,0,0,L,1122011218,0,126.07,125.62,0002,22,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810350,580314.00
06/01/2016 15:45,2,7.002,ACTIVE,216.00,367.00,59.986,1464810304,"274151322000087","219011344069620",27.95,44.50,0,333.03,399.46,198.0,189.2,0.747,659361.7,659361.7,26525,0,0,0,L,1151911521,0,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464810350,580315.00
06/01/2016 16:00,2,6.730,ACTIVE,220.29,367.00,59.991,1464811204,"201051344000645","219011344069620",28.51,28.00,0,327.02,421.40,194.3,185.6,0.888,429294.4,429294.4,32891,0,0,0,L,1122011218,0,125.62,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811205,580316.00
06/01/2016 16:00,2,6.084,ACTIVE,215.09,357.08,59.975,1464811204,"274151322000085","219011344069620",26.56,40.60,0,332.73,394.35,163.7,156.0,0.632,687646.4,687646.4,26435,0,0,0,L,1151911521,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811206,580317.00
06/01/2016 16:00,2,6.688,ACTIVE,219.39,367.00,59.986,1464811204,"201051344000633","219011344069620",28.45,30.00,0,320.11,421.10,192.7,184.0,0.897,420438.8,420438.8,33369,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811206,580318.00
06/01/2016 16:00,2,6.623,ALERT,220.74,366.70,59.981,1464811204,"201051344000469","219011344069620",29.02,27.00,0,301.17,424.41,194.7,186.0,0.906,421803.4,421803.4,33305,0,0,0,L,1122011218,0,124.94,125.40,0002,23,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811208,580319.00
06/01/2016 16:00,2,6.586,ACTIVE,216.90,365.19,60.012,1464811204,"201051344000646","219011344069620",28.09,33.80,0,320.11,420.50,187.3,178.9,0.884,425239.0,425239.0,37856,0,0,0,L,1122011218,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811209,580320.00
06/01/2016 16:00,2,6.158,ACTIVE,214.87,353.47,59.970,1464811204,"274151322000052","219011344069620",27.91,43.80,0,330.33,396.45,174.1,166.1,0.685,701061.5,701061.5,26667,0,0,0,L,1151911521,0,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811210,580321.00
06/01/2016 16:00,2,6.701,ACTIVE,218.26,365.49,59.981,1464811204,"201051344000585","219011344069620",28.41,33.00,0,321.91,420.80,192.7,184.1,0.888,432148.5,432148.5,37859,0,0,0,L,1122011218,0,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811211,580322.00
06/01/2016 16:00,2,6.543,ACTIVE,216.90,361.59,59.981,1464811204,"201051344001230","219011344069620",28.15,33.30,0,319.21,418.09,186.6,178.1,0.866,428857.9,428857.9,37661,0,0,0,L,1122011218,0,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811212,580323.00
06/01/2016 16:00,2,6.418,ACTIVE,218.48,365.49,59.970,1464811204,"201051344000582","219011344069620",28.65,32.80,0,320.11,421.70,185.9,177.6,0.849,422254.2,422254.2,37822,0,0,0,L,1122011218,0,124.94,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811213,580324.00
06/01/2016 16:00,2,6.545,ACTIVE,217.13,364.29,59.965,1464811204,"201051344000955","219011344069620",27.95,34.50,0,321.01,418.09,185.2,176.8,0.857,434653.2,434653.2,37762,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811214,580325.00
06/01/2016 16:00,2,4.170,ACTIVE,214.87,408.48,59.959,1464811204,"274151322000094","219011344069620",37.83,42.80,0,386.83,466.19,159.7,152.2,0.628,566548.1,566548.1,27720,0,0,0,L,1151911521,0,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811215,580326.00
06/01/2016 16:00,2,6.686,ACTIVE,220.74,368.80,59.986,1464811204,"201051344000579","219011344069620",28.39,32.60,0,324.92,424.11,192.3,183.7,0.893,435876.1,435876.1,13376,0,0,0,L,1122011218,0,125.40,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811216,580327.00
06/01/2016 16:00,2,6.629,ACTIVE,217.13,363.69,59.981,1464811204,"201051344000890","219011344069620",27.89,34.50,0,321.31,418.70,187.2,178.7,0.853,431819.8,431819.8,37777,0,0,0,L,1122011218,0,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811216,580328.00
06/01/2016 16:00,2,6.490,ACTIVE,217.80,365.80,59.970,1464811204,"201051344000438","219011344069620",28.33,34.30,0,320.11,419.90,186.1,177.7,0.875,433834.7,433834.7,37781,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811217,580329.00
06/01/2016 16:00,2,6.459,ACTIVE,217.35,361.89,59.991,1464811204,"201051344000417","219011344069620",28.13,35.40,0,319.21,419.00,184.0,175.6,0.879,426291.3,426291.3,37943,0,0,0,L,1122011218,0,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811218,580330.00
06/01/2016 16:00,2,6.217,ACTIVE,214.41,372.71,59.975,1464811204,"274151322000083","219011344069620",27.85,44.30,0,330.93,396.75,175.2,167.2,0.685,694743.4,694743.4,26737,0,0,0,L,1151911521,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811219,580331.00
06/01/2016 16:00,2,6.488,ACTIVE,215.54,361.59,59.970,1464811204,"274151322000076","219011344069620",28.25,43.60,0,332.43,399.46,185.5,177.1,0.738,739847.1,739847.1,26739,0,0,0,L,1151911521,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811220,580332.00
06/01/2016 16:00,2,6.584,ACTIVE,218.93,365.80,59.954,1464811204,"201051344000868","219011344069620",29.12,26.80,0,323.72,422.90,194.1,185.4,0.879,420906.1,420906.1,33025,0,0,0,L,1122011218,0,124.49,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811221,580333.00
06/01/2016 16:00,2,6.467,ACTIVE,214.64,368.80,59.970,1464811204,"274151322000095","219011344069620",28.49,44.50,0,331.83,400.96,186.7,178.3,0.703,732224.2,732224.2,26655,0,0,0,L,1151911521,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811222,580334.00
06/01/2016 16:00,2,6.723,ACTIVE,220.52,368.80,59.986,1464811204,"201051344000988","219011344069620",28.39,29.30,0,318.61,425.91,193.3,184.6,0.893,417970.3,417970.3,33323,0,0,0,L,1122011218,0,125.17,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811223,580335.00
06/01/2016 16:00,2,6.707,ACTIVE,218.03,364.89,59.975,1464811204,"201051344001025","219011344069620",28.13,34.30,0,319.51,421.10,191.2,182.6,0.871,431827.4,431827.4,37830,0,0,0,L,1122011218,0,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811224,580336.00
06/01/2016 16:00,2,6.615,ACTIVE,220.74,367.90,59.970,1464811204,"201051344000458","219011344069620",28.88,29.80,0,323.41,423.20,193.5,184.8,0.915,428800.2,428800.2,33244,0,0,0,L,1122011218,0,125.62,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811225,580337.00
06/01/2016 16:00,2,6.639,ACTIVE,220.97,369.40,59.996,1464811204,"201051344000853","219011344069620",29.04,28.30,0,329.13,425.91,195.2,186.5,0.910,427460.7,427460.7,32847,0,0,0,L,1122011218,0,125.85,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811226,580338.00
06/01/2016 16:00,2,6.533,ACTIVE,216.90,362.79,59.996,1464811204,"201051344000685","219011344069620",28.35,33.30,0,318.91,419.00,187.6,179.1,0.910,433290.9,433290.9,37675,0,0,0,L,1122011218,0,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811227,580339.00
06/01/2016 16:00,2,6.607,ACTIVE,218.26,364.59,59.975,1464811204,"201051344000917","219011344069620",28.15,32.60,0,322.21,420.80,188.1,179.6,0.884,430129.5,430129.5,37675,0,0,0,L,1122011218,0,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811228,580340.00
06/01/2016 16:00,2,6.539,ACTIVE,217.13,361.59,59.991,1464811204,"201051344001145","219011344069620",28.37,31.80,0,320.11,419.30,187.8,179.3,0.871,435333.8,435333.8,37528,0,0,0,L,1122011218,0,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811229,580341.00
06/01/2016 16:00,2,6.609,ACTIVE,218.48,364.89,59.970,1464811204,"201051344000651","219011344069620",28.15,32.80,0,324.02,420.80,188.3,179.8,0.853,427694.3,427694.3,37883,0,0,0,L,1122011218,0,125.62,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811229,580342.00
06/01/2016 16:00,2,6.035,ACTIVE,214.87,359.78,59.981,1464811204,"274151322000088","219011344069620",26.78,40.20,0,332.43,394.05,163.5,155.9,0.619,671498.0,671498.0,26400,0,0,0,L,1151911521,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811230,580343.00
06/01/2016 16:00,2,4.082,ACTIVE,216.00,419.60,59.981,1464811204,"274151322000068","219011344069620",38.68,43.20,0,390.74,467.69,160.7,153.2,0.619,566366.1,566366.1,27931,0,0,0,L,1151911521,0,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811231,580344.00
06/01/2016 16:00,2,6.527,ACTIVE,218.03,364.89,60.007,1464811204,"201051344001135","219011344069620",28.27,33.50,0,319.81,419.30,186.7,178.3,0.857,423750.4,423750.4,37820,0,0,0,L,1122011218,0,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811233,580345.00
06/01/2016 16:00,2,6.742,ACTIVE,218.48,365.80,59.970,1464811204,"201051344000594","219011344069620",28.15,34.30,0,320.41,422.60,192.2,183.6,0.871,432664.0,432664.0,33282,0,0,0,L,1122011218,0,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811234,580346.00
06/01/2016 16:00,2,6.467,ACTIVE,218.26,365.19,59.965,1464811204,"201051344001203","219011344069620",28.88,34.00,0,320.41,421.40,189.0,180.5,0.875,430764.4,430764.4,37857,0,0,0,L,1122011218,0,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811235,580347.00
06/01/2016 16:00,2,6.066,ACTIVE,214.64,354.97,59.970,1464811204,"274151322000054","219011344069620",27.00,42.00,0,331.23,395.85,165.9,158.2,0.628,685875.0,685875.0,26428,0,0,0,L,1151911521,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811236,580348.00
06/01/2016 16:00,2,6.656,ACTIVE,219.39,364.29,59.981,1464811204,"201051344000867","219011344069620",28.55,29.30,0,322.51,421.10,192.4,183.8,0.879,420145.0,420145.0,33287,0,0,0,L,1122011218,0,125.17,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811237,580349.00
06/01/2016 16:00,2,6.357,ALERT,218.26,365.49,59.954,1464811204,"201051344001093","219011344069620",28.86,32.40,0,296.36,419.60,185.8,177.4,0.849,429285.8,429285.8,37725,0,0,0,L,1122011218,0,124.94,123.81,0002,30,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811238,580350.00
06/01/2016 16:00,2,6.697,ACTIVE,219.84,366.70,60.007,1464811204,"201051344000900","219011344069620",28.84,28.00,0,321.01,422.60,195.7,186.9,0.884,435828.4,435828.4,32683,0,0,0,L,1122011218,0,125.17,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811239,580351.00
06/01/2016 16:00,2,6.531,ACTIVE,219.84,367.00,59.975,1464811204,"201051344000648","219011344069620",28.78,27.80,0,322.21,420.80,190.4,181.9,0.875,427625.9,427625.9,32971,0,0,0,L,1122011218,0,124.72,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811240,580352.00
06/01/2016 16:00,2,6.592,ACTIVE,220.06,366.40,59.965,1464811204,"201051344000569","219011344069620",29.06,28.80,0,322.81,421.40,194.0,185.3,0.902,436929.5,436929.5,32605,0,0,0,L,1122011218,0,124.72,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811241,580353.00
06/01/2016 16:00,2,6.652,ACTIVE,220.52,366.40,59.975,1464811204,"201051344000983","219011344069620",28.82,28.80,0,320.11,421.70,194.2,185.5,0.910,428452.1,428452.1,33087,0,0,0,L,1122011218,0,125.40,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811242,580354.00
06/01/2016 16:00,2,6.594,ACTIVE,220.74,367.60,59.975,1464811204,"201051344001158","219011344069620",28.47,30.00,0,320.11,420.20,190.0,181.5,0.879,422749.4,422749.4,33349,0,0,0,L,1122011218,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811243,580355.00
06/01/2016 16:00,2,6.611,ACTIVE,220.29,367.30,59.959,1464811204,"201051344000576","219011344069620",28.86,27.50,0,324.62,423.81,193.3,184.7,0.879,429757.7,429757.7,32757,0,0,0,L,1122011218,0,125.40,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811244,580356.00
06/01/2016 16:00,2,6.070,ACTIVE,215.09,370.30,59.933,1464811204,"274151322000087","219011344069620",26.80,46.40,0,331.83,397.35,164.6,156.9,0.623,659400.3,659400.3,26526,0,0,0,L,1151911521,0,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464811245,580357.00
06/01/2016 16:15,2,6.227,ALERT,220.06,364.89,59.970,1464812103,"201051344000645","219011344069620",28.69,29.00,0,307.78,411.18,180.9,172.7,0.809,429339.1,429339.1,32892,0,0,0,L,1122011218,0,125.17,125.40,0002,24,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812105,580358.00
