ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2016 16:15,2,5.621,ACTIVE,214.87,364.89,59.975,1464812103,"274151322000085","219011344069620",26.54,43.00,0,320.41,411.48,151.0,143.8,0.579,687683.8,687683.8,26436,0,0,0,L,1151911521,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812106,580359.00
06/01/2016 16:15,2,6.193,ALERT,219.16,366.10,59.981,1464812103,"201051344000633","219011344069620",28.61,31.30,0,305.98,411.48,179.6,171.4,0.840,420483.1,420483.1,33370,0,0,0,L,1122011218,0,124.72,125.17,0002,29,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812108,580360.00
06/01/2016 16:15,2,6.186,ACTIVE,220.29,367.00,59.975,1464812103,"201051344000469","219011344069620",28.92,27.50,0,323.41,412.68,181.3,173.0,0.844,421848.4,421848.4,33307,0,0,0,L,1122011218,0,124.72,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812109,580361.00
06/01/2016 16:15,2,6.055,ACTIVE,217.58,363.99,59.965,1464812103,"201051344000646","219011344069620",28.47,34.50,0,321.31,405.17,174.6,166.6,0.813,425282.2,425282.2,37857,0,0,0,L,1122011218,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812110,580362.00
06/01/2016 16:15,2,5.697,ACTIVE,214.87,360.08,59.981,1464812103,"274151322000052","219011344069620",27.93,45.30,0,333.03,389.54,161.0,153.5,0.628,701101.5,701101.5,26668,0,0,0,L,1151911521,0,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812111,580363.00
06/01/2016 16:15,2,6.244,ACTIVE,218.71,364.29,59.949,1464812103,"201051344000585","219011344069620",28.49,33.80,0,323.41,405.47,180.2,172.0,0.835,432193.1,432193.1,37860,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812112,580364.00
06/01/2016 16:15,2,5.977,ACTIVE,217.35,362.79,60.002,1464812103,"201051344001230","219011344069620",28.65,34.30,0,321.61,405.17,173.3,165.4,0.800,428900.9,428900.9,37662,0,0,0,L,1122011218,0,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812112,580365.00
06/01/2016 16:15,2,6.086,ACTIVE,218.93,365.49,59.959,1464812103,"201051344000582","219011344069620",28.19,33.30,0,324.92,405.47,173.8,165.9,0.791,422297.2,422297.2,37823,0,0,0,L,1122011218,0,125.17,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812113,580366.00
06/01/2016 16:15,2,6.049,ACTIVE,217.58,360.38,59.965,1464812103,"201051344000955","219011344069620",28.23,35.80,0,319.51,404.57,173.0,165.1,0.835,434695.9,434695.9,37763,0,0,0,L,1122011218,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812114,580367.00
06/01/2016 16:15,2,3.824,ACTIVE,214.64,423.20,59.975,1464812103,"274151322000094","219011344069620",38.45,43.60,0,391.34,451.46,147.8,140.7,0.575,566584.8,566584.8,27721,0,0,0,L,1151911521,0,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812115,580368.00
06/01/2016 16:15,2,6.143,ACTIVE,220.29,366.10,59.991,1464812103,"201051344000579","219011344069620",28.82,34.00,0,324.92,410.88,179.2,171.1,0.849,435920.4,435920.4,13377,0,0,0,L,1122011218,0,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812116,580369.00
06/01/2016 16:15,2,6.090,ACTIVE,217.58,361.59,59.970,1464812103,"201051344000890","219011344069620",28.21,36.00,0,324.92,405.17,174.1,166.1,0.787,431862.9,431862.9,37778,0,0,0,L,1122011218,0,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812117,580370.00
06/01/2016 16:15,2,5.982,ACTIVE,218.26,363.09,60.002,1464812103,"201051344000438","219011344069620",28.61,35.60,0,320.71,404.57,173.3,165.4,0.818,433877.6,433877.6,37782,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812118,580371.00
06/01/2016 16:15,2,6.086,ACTIVE,217.80,362.19,59.981,1464812103,"201051344000417","219011344069620",27.71,36.50,0,321.01,403.67,170.9,163.0,0.809,426333.7,426333.7,37944,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812119,580372.00
06/01/2016 16:15,2,5.777,ACTIVE,214.64,352.87,59.970,1464812103,"274151322000083","219011344069620",27.85,46.20,0,333.33,389.24,162.9,155.3,0.650,694783.7,694783.7,26738,0,0,0,L,1151911521,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812120,580373.00
06/01/2016 16:15,2,5.984,ACTIVE,215.54,352.57,59.975,1464812103,"274151322000076","219011344069620",28.41,44.50,0,334.84,391.94,172.1,164.1,0.681,739889.7,739889.7,26740,0,0,0,L,1151911521,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812121,580374.00
06/01/2016 16:15,2,6.049,ACTIVE,218.71,364.29,60.002,1464812103,"201051344000868","219011344069620",29.44,27.30,0,324.32,410.28,180.3,172.1,0.822,420950.9,420950.9,33026,0,0,0,L,1122011218,0,124.27,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812121,580375.00
06/01/2016 16:15,2,6.041,ACTIVE,214.41,353.17,59.965,1464812103,"274151322000095","219011344069620",28.29,45.50,0,335.14,391.04,172.9,165.0,0.654,732267.1,732267.1,26656,0,0,0,L,1151911521,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812122,580376.00
06/01/2016 16:15,2,6.195,ACTIVE,220.06,365.80,59.933,1464812103,"201051344000988","219011344069620",28.77,29.50,0,323.11,411.78,180.5,172.3,0.809,418015.0,418015.0,33324,0,0,0,L,1122011218,0,124.72,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812123,580377.00
06/01/2016 16:15,2,6.180,ACTIVE,218.48,361.89,60.007,1464812103,"201051344001025","219011344069620",28.47,35.60,0,324.62,405.47,178.1,169.9,0.800,431871.6,431871.6,37831,0,0,0,L,1122011218,0,124.72,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812124,580378.00
06/01/2016 16:15,2,6.145,ACTIVE,220.06,367.00,59.986,1464812103,"201051344000458","219011344069620",29.00,30.80,0,321.01,411.78,180.5,172.3,0.857,428845.0,428845.0,33245,0,0,0,L,1122011218,0,124.94,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812125,580379.00
06/01/2016 16:15,2,6.201,ACTIVE,220.52,366.70,59.970,1464812103,"201051344000853","219011344069620",28.96,28.80,0,323.41,412.08,181.8,173.5,0.853,427505.9,427505.9,32848,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812126,580380.00
06/01/2016 16:15,2,6.039,ACTIVE,217.58,364.59,59.970,1464812103,"201051344000685","219011344069620",28.53,34.50,0,320.11,403.97,174.4,166.4,0.862,433334.1,433334.1,37676,0,0,0,L,1122011218,0,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812127,580381.00
06/01/2016 16:15,2,6.096,ACTIVE,218.48,363.69,59.949,1464812103,"201051344000917","219011344069620",28.39,34.00,0,322.51,404.87,175.3,167.2,0.822,430173.0,430173.0,37676,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812128,580382.00
06/01/2016 16:15,2,6.080,ACTIVE,217.58,361.89,59.975,1464812103,"201051344001145","219011344069620",28.41,33.50,0,323.72,404.57,174.8,166.8,0.791,435377.3,435377.3,37529,0,0,0,L,1122011218,0,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812129,580383.00
06/01/2016 16:15,2,6.148,ACTIVE,218.93,363.69,59.975,1464812103,"201051344000651","219011344069620",28.13,34.50,0,325.52,409.68,175.1,167.1,0.795,427737.8,427737.8,37884,0,0,0,L,1122011218,0,125.62,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812130,580384.00
06/01/2016 16:15,2,5.535,ACTIVE,214.64,359.78,59.954,1464812103,"274151322000088","219011344069620",26.78,41.80,0,336.64,386.23,149.9,142.8,0.557,671535.4,671535.4,26401,0,0,0,L,1151911521,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812131,580385.00
06/01/2016 16:15,2,3.787,ACTIVE,215.54,430.72,59.965,1464812103,"274151322000068","219011344069620",38.66,44.30,0,391.94,454.16,149.2,142.1,0.575,566402.9,566402.9,27932,0,0,0,L,1151911521,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812132,580386.00
06/01/2016 16:15,2,6.061,ACTIVE,218.26,363.99,59.981,1464812103,"201051344001135","219011344069620",28.25,35.40,0,321.91,403.97,173.3,165.4,0.800,423793.4,423793.4,37821,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812133,580387.00
06/01/2016 16:15,2,6.252,ACTIVE,218.26,364.29,59.981,1464812103,"201051344000594","219011344069620",28.27,34.80,0,323.11,406.67,178.9,170.7,0.822,432708.5,432708.5,33283,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812134,580388.00
06/01/2016 16:15,2,6.084,ACTIVE,218.71,362.19,59.970,1464812103,"201051344001203","219011344069620",28.49,35.20,0,322.81,407.87,175.6,167.6,0.813,430808.1,430808.1,37858,0,0,0,L,1122011218,0,125.62,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812134,580389.00
06/01/2016 16:15,2,5.609,ACTIVE,214.64,367.60,59.965,1464812103,"274151322000054","219011344069620",26.84,43.20,0,336.04,387.44,152.4,145.2,0.579,685912.8,685912.8,26429,0,0,0,L,1151911521,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812136,580390.00
06/01/2016 16:15,2,6.072,ACTIVE,218.93,362.79,59.970,1464812103,"201051344000867","219011344069620",29.14,30.30,0,324.62,408.78,179.1,170.9,0.826,420189.5,420189.5,33288,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812136,580391.00
06/01/2016 16:15,2,5.871,ACTIVE,218.71,364.29,59.975,1464812103,"201051344001093","219011344069620",28.94,33.00,0,324.32,404.57,172.1,164.2,0.782,429328.7,429328.7,37727,0,0,0,L,1122011218,0,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812137,580392.00
06/01/2016 16:15,2,6.023,ALERT,219.39,366.70,60.012,1464812103,"201051344000900","219011344069620",29.68,27.80,0,308.09,411.78,181.0,172.8,0.822,435873.5,435873.5,32684,0,0,0,L,1122011218,0,124.94,124.94,0002,25,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812139,580393.00
06/01/2016 16:15,2,6.039,ALERT,219.61,365.49,59.991,1464812103,"201051344000648","219011344069620",28.82,28.30,0,307.18,411.18,176.1,168.1,0.809,427669.7,427669.7,32972,0,0,0,L,1122011218,0,124.49,125.17,0002,25,0,0,0,0,0,0,1,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812141,580394.00
06/01/2016 16:15,2,6.051,ALERT,219.84,366.10,59.991,1464812103,"201051344000569","219011344069620",29.26,30.50,0,304.48,412.08,179.4,171.2,0.835,436974.2,436974.2,32606,0,0,0,L,1122011218,0,124.49,125.40,0002,25,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812143,580395.00
06/01/2016 16:15,2,6.154,ACTIVE,220.06,367.00,59.981,1464812103,"201051344000983","219011344069620",28.94,29.00,0,322.21,411.78,180.4,172.2,0.840,428497.2,428497.2,33088,0,0,0,L,1122011218,0,125.17,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812144,580396.00
06/01/2016 16:15,2,6.139,ALERT,220.06,364.89,59.975,1464812103,"201051344001158","219011344069620",28.35,30.80,0,309.29,411.18,176.1,168.1,0.822,422793.3,422793.3,33350,0,0,0,L,1122011218,0,124.94,125.17,0002,28,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812146,580397.00
06/01/2016 16:15,2,6.139,ALERT,220.06,366.40,59.981,1464812103,"201051344000576","219011344069620",28.78,28.50,0,303.28,411.48,178.9,170.7,0.818,429802.3,429802.3,32758,0,0,0,L,1122011218,0,125.17,125.17,0002,24,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812147,580398.00
06/01/2016 16:15,2,5.613,ACTIVE,215.09,358.58,59.970,1464812103,"274151322000087","219011344069620",26.60,47.50,0,319.51,413.89,151.1,143.9,0.570,659438.2,659438.2,26527,0,0,0,L,1151911521,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464812148,580399.00
06/01/2016 16:30,2,5.896,ACTIVE,220.06,364.89,59.996,1464813003,"201051344000645","219011344069620",28.65,29.00,0,338.74,408.18,171.1,163.2,0.769,429380.9,429380.9,32894,0,0,0,L,1122011218,0,125.17,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813005,580400.00
06/01/2016 16:30,2,5.287,ACTIVE,214.87,350.17,59.981,1464813003,"274151322000085","219011344069620",26.64,43.00,0,338.14,383.83,142.6,135.7,0.548,687718.6,687718.6,26437,0,0,0,L,1151911521,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813006,580401.00
06/01/2016 16:30,2,5.852,ALERT,219.16,364.59,59.986,1464813003,"201051344000633","219011344069620",28.65,31.00,0,300.27,406.67,169.7,161.9,0.795,420524.4,420524.4,33372,0,0,0,L,1122011218,0,124.94,125.17,0002,29,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813007,580402.00
06/01/2016 16:30,2,5.844,ALERT,220.29,366.40,59.975,1464813003,"201051344000469","219011344069620",28.88,27.50,0,299.07,408.48,171.0,163.1,0.795,421890.1,421890.1,33308,0,0,0,L,1122011218,0,124.72,125.62,0002,23,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813009,580403.00
06/01/2016 16:30,2,5.723,ACTIVE,217.58,361.29,59.959,1464813003,"201051344000646","219011344069620",28.47,35.20,0,336.64,409.38,164.9,157.3,0.756,425322.6,425322.6,37858,0,0,0,L,1122011218,0,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813010,580404.00
06/01/2016 16:30,2,5.340,ACTIVE,214.87,357.98,59.986,1464813003,"274151322000052","219011344069620",28.21,44.00,0,337.54,385.63,152.4,145.2,0.601,701138.9,701138.9,26669,0,0,0,L,1151911521,0,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813011,580405.00
06/01/2016 16:30,2,6.002,ACTIVE,218.71,363.39,59.975,1464813003,"201051344000585","219011344069620",28.07,34.30,0,336.94,401.26,170.6,162.8,0.791,432234.8,432234.8,37861,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813012,580406.00
06/01/2016 16:30,2,5.566,ACTIVE,217.35,360.69,59.996,1464813003,"201051344001230","219011344069620",29.04,34.80,0,337.54,400.96,163.6,156.0,0.760,428941.0,428941.0,37663,0,0,0,L,1122011218,0,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813013,580407.00
06/01/2016 16:30,2,5.732,ACTIVE,218.93,364.59,59.996,1464813003,"201051344000582","219011344069620",28.27,34.30,0,336.94,401.56,164.1,156.5,0.742,422337.3,422337.3,37824,0,0,0,L,1122011218,0,125.17,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813014,580408.00
06/01/2016 16:30,2,5.676,ACTIVE,217.35,360.99,59.933,1464813003,"201051344000955","219011344069620",28.33,36.00,0,338.14,400.66,162.9,155.3,0.765,434735.8,434735.8,37764,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813015,580409.00
06/01/2016 16:30,2,3.617,ACTIVE,214.87,410.28,59.975,1464813003,"274151322000094","219011344069620",37.93,43.80,0,393.45,451.46,138.6,131.8,0.544,566619.0,566619.0,27722,0,0,0,L,1151911521,0,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813016,580410.00
06/01/2016 16:30,2,5.840,ACTIVE,220.06,365.19,59.959,1464813003,"201051344000579","219011344069620",28.63,34.00,0,339.95,406.97,169.3,161.5,0.787,435962.0,435962.0,13378,0,0,0,L,1122011218,0,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813017,580411.00
06/01/2016 16:30,2,5.631,ACTIVE,217.35,359.18,59.933,1464813003,"201051344000890","219011344069620",28.77,36.80,0,337.54,401.26,164.0,156.3,0.751,431903.2,431903.2,37779,0,0,0,L,1122011218,0,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813018,580412.00
06/01/2016 16:30,2,5.666,ACTIVE,218.26,363.09,59.938,1464813003,"201051344000438","219011344069620",28.49,36.80,0,337.24,400.36,163.4,155.8,0.773,433917.8,433917.8,37783,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813019,580413.00
06/01/2016 16:30,2,5.629,ACTIVE,217.80,360.99,59.996,1464813003,"201051344000417","219011344069620",28.37,37.00,0,331.23,401.86,161.7,154.1,0.765,426373.2,426373.2,37945,0,0,0,L,1122011218,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813020,580414.00
06/01/2016 16:30,2,5.404,ACTIVE,214.64,368.50,59.954,1464813003,"274151322000083","219011344069620",28.13,45.80,0,336.04,385.03,154.1,146.8,0.610,694821.5,694821.5,26739,0,0,0,L,1151911521,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813020,580415.00
06/01/2016 16:30,2,5.605,ACTIVE,215.54,358.58,59.954,1464813003,"274151322000076","219011344069620",28.69,44.50,0,338.74,390.14,162.6,155.0,0.645,739929.7,739929.7,26741,0,0,0,L,1151911521,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813021,580416.00
06/01/2016 16:30,2,5.850,ALERT,218.93,363.99,59.975,1464813003,"201051344000868","219011344069620",28.78,28.00,0,293.66,406.07,170.5,162.6,0.773,420992.6,420992.6,33027,0,0,0,L,1122011218,0,124.49,125.17,0002,24,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813023,580417.00
06/01/2016 16:30,2,5.656,ACTIVE,214.64,369.10,59.996,1464813003,"274151322000095","219011344069620",28.65,46.00,0,336.94,386.83,164.0,156.4,0.623,732307.4,732307.4,26657,0,0,0,L,1151911521,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813024,580418.00
06/01/2016 16:30,2,5.867,ACTIVE,220.06,364.59,59.965,1464813003,"201051344000988","219011344069620",28.65,30.50,0,338.44,407.57,170.2,162.3,0.795,418056.8,418056.8,33325,0,0,0,L,1122011218,0,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813025,580419.00
06/01/2016 16:30,2,5.838,ACTIVE,218.48,362.19,60.002,1464813003,"201051344001025","219011344069620",28.55,36.30,0,336.34,401.26,168.7,160.9,0.756,431912.9,431912.9,37832,0,0,0,L,1122011218,0,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813026,580420.00
06/01/2016 16:30,2,5.832,ALERT,220.06,365.19,59.986,1464813003,"201051344000458","219011344069620",28.90,30.00,0,307.48,408.48,170.7,162.8,0.813,428886.7,428886.7,33246,0,0,0,L,1122011218,0,125.17,125.40,0002,25,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813028,580421.00
06/01/2016 16:30,2,5.857,ACTIVE,220.29,364.29,59.981,1464813003,"201051344000853","219011344069620",29.02,29.30,0,340.55,408.48,172.1,164.2,0.809,427548.2,427548.2,32849,0,0,0,L,1122011218,0,125.40,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813029,580422.00
06/01/2016 16:30,2,5.746,ACTIVE,217.58,361.59,59.965,1464813003,"201051344000685","219011344069620",28.37,35.00,0,336.34,400.96,165.2,157.5,0.791,433374.7,433374.7,37677,0,0,0,L,1122011218,0,125.17,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813030,580423.00
06/01/2016 16:30,2,5.738,ACTIVE,218.26,361.89,59.949,1464813003,"201051344000917","219011344069620",28.53,34.50,0,336.34,400.06,165.8,158.1,0.778,430213.7,430213.7,37677,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813031,580424.00
06/01/2016 16:30,2,5.715,ACTIVE,217.80,361.29,59.970,1464813003,"201051344001145","219011344069620",28.67,33.30,0,337.24,401.26,165.9,158.2,0.787,435418.0,435418.0,37530,0,0,0,L,1122011218,0,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813032,580425.00
06/01/2016 16:30,2,5.783,ACTIVE,218.93,362.19,60.012,1464813003,"201051344000651","219011344069620",28.41,35.20,0,338.14,400.96,166.3,158.6,0.765,427778.5,427778.5,37885,0,0,0,L,1122011218,0,125.62,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813032,580426.00
06/01/2016 16:30,2,5.219,ACTIVE,214.87,350.47,59.975,1464813003,"274151322000088","219011344069620",26.96,42.00,0,337.54,383.53,142.4,135.5,0.539,671570.3,671570.3,26402,0,0,0,L,1151911521,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813033,580427.00
06/01/2016 16:30,2,3.527,ACTIVE,215.54,431.32,59.954,1464813003,"274151322000068","219011344069620",39.14,44.00,0,389.54,449.95,140.2,133.4,0.535,566437.2,566437.2,27933,0,0,0,L,1151911521,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813034,580428.00
06/01/2016 16:30,2,5.777,ACTIVE,218.26,360.08,59.959,1464813003,"201051344001135","219011344069620",28.11,35.60,0,337.24,400.96,164.4,156.8,0.773,423833.8,423833.8,37822,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813035,580429.00
06/01/2016 16:30,2,5.824,ACTIVE,218.26,363.09,60.002,1464813003,"201051344000594","219011344069620",28.78,35.80,0,336.34,403.07,169.8,161.9,0.782,432750.2,432750.2,33284,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813036,580430.00
06/01/2016 16:30,2,5.738,ACTIVE,218.48,361.89,59.954,1464813003,"201051344001203","219011344069620",28.71,35.20,0,337.84,400.96,166.8,159.1,0.773,430849.0,430849.0,37859,0,0,0,L,1122011218,0,125.62,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813037,580431.00
06/01/2016 16:30,2,5.236,ACTIVE,214.87,363.39,59.991,1464813003,"274151322000054","219011344069620",27.17,42.50,0,337.54,383.83,144.0,137.1,0.552,685948.2,685948.2,26430,0,0,0,L,1151911521,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813038,580432.00
06/01/2016 16:30,2,5.736,ALERT,219.16,362.49,60.023,1464813003,"201051344000867","219011344069620",29.20,30.50,0,290.35,402.77,169.6,161.8,0.769,420231.1,420231.1,33289,0,0,0,L,1122011218,0,124.72,124.72,0002,25,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813040,580433.00
06/01/2016 16:30,2,5.566,ACTIVE,218.71,363.99,60.007,1464813003,"201051344001093","219011344069620",28.88,33.30,0,336.94,399.46,162.9,155.3,0.738,429368.8,429368.8,37728,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813041,580434.00
06/01/2016 16:30,2,5.803,ACTIVE,219.61,366.40,60.002,1464813003,"201051344000900","219011344069620",29.30,28.00,0,338.74,408.78,172.2,164.2,0.782,435915.9,435915.9,32686,0,0,0,L,1122011218,0,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813042,580435.00
06/01/2016 16:30,2,5.756,ACTIVE,219.39,364.29,59.981,1464813003,"201051344000648","219011344069620",28.77,28.30,0,338.44,406.07,167.7,159.9,0.769,427710.9,427710.9,32974,0,0,0,L,1122011218,0,124.49,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813043,580436.00
06/01/2016 16:30,2,5.762,ACTIVE,219.84,363.99,60.002,1464813003,"201051344000569","219011344069620",29.34,30.00,0,338.14,406.67,171.2,163.3,0.795,437016.3,437016.3,32608,0,0,0,L,1122011218,0,124.49,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813044,580437.00
06/01/2016 16:30,2,5.748,ALERT,220.06,364.89,59.991,1464813003,"201051344000983","219011344069620",29.44,29.30,0,299.07,407.87,171.3,163.5,0.795,428539.1,428539.1,33089,0,0,0,L,1122011218,0,125.17,125.17,0002,26,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813046,580438.00
06/01/2016 16:30,2,5.721,ACTIVE,220.06,365.49,59.986,1464813003,"201051344001158","219011344069620",28.92,31.00,0,339.34,406.37,167.6,159.8,0.782,422834.5,422834.5,33352,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813047,580439.00
06/01/2016 16:30,2,5.719,ACTIVE,220.06,365.80,60.012,1464813003,"201051344000576","219011344069620",29.38,28.00,0,339.04,407.57,170.1,162.3,0.782,429844.1,429844.1,32760,0,0,0,L,1122011218,0,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813047,580440.00
06/01/2016 16:30,2,5.258,ACTIVE,214.64,364.89,59.996,1464813003,"274151322000087","219011344069620",26.98,47.80,0,324.92,410.28,143.6,136.7,0.530,659473.3,659473.3,26528,0,0,0,L,1151911521,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813048,580441.00
06/01/2016 16:45,2,6.211,ACTIVE,220.52,367.30,59.970,1464813904,"201051344000645","219011344069620",29.26,27.80,0,324.62,411.18,183.9,175.6,0.809,429419.1,429419.1,32895,0,0,0,L,1122011218,0,125.62,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813905,580442.00
06/01/2016 16:45,2,5.531,ACTIVE,215.54,356.18,59.970,1464813904,"274151322000085","219011344069620",27.31,40.60,0,322.51,412.98,153.1,145.9,0.588,687750.4,687750.4,26438,0,0,0,L,1151911521,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813906,580443.00
06/01/2016 16:45,2,6.158,ACTIVE,219.84,366.40,59.975,1464813904,"201051344000633","219011344069620",29.14,29.80,0,323.11,410.58,181.8,173.5,0.844,420562.3,420562.3,33374,0,0,0,L,1122011218,0,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813907,580444.00
06/01/2016 16:45,2,6.094,ACTIVE,220.97,368.80,60.007,1464813904,"201051344000469","219011344069620",29.64,25.80,0,316.50,412.38,182.8,174.5,0.849,421928.3,421928.3,33310,0,0,0,L,1122011218,0,125.17,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813908,580445.00
06/01/2016 16:45,2,6.068,ACTIVE,218.26,362.79,59.965,1464813904,"201051344000646","219011344069620",28.80,33.00,0,319.51,404.57,177.0,168.9,0.835,425359.3,425359.3,37859,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813909,580446.00
06/01/2016 16:45,2,5.607,ACTIVE,215.54,355.28,59.959,1464813904,"274151322000052","219011344069620",28.43,42.50,0,331.83,388.64,161.4,153.9,0.641,701172.8,701172.8,26670,0,0,0,L,1151911521,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813909,580447.00
06/01/2016 16:45,2,6.227,ACTIVE,219.39,364.89,59.981,1464813904,"201051344000585","219011344069620",29.00,33.00,0,320.41,408.48,182.9,174.6,0.849,432273.0,432273.0,37862,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813910,580448.00
06/01/2016 16:45,2,5.934,ACTIVE,218.03,362.79,59.975,1464813904,"201051344001230","219011344069620",29.16,33.30,0,319.21,404.57,175.1,167.1,0.822,428977.5,428977.5,37664,0,0,0,L,1122011218,0,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813911,580449.00
06/01/2016 16:45,2,5.963,ACTIVE,219.39,364.89,59.981,1464813904,"201051344000582","219011344069620",28.98,32.80,0,320.11,406.37,175.0,167.0,0.791,422373.9,422373.9,37825,0,0,0,L,1122011218,0,125.40,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813912,580450.00
06/01/2016 16:45,2,5.928,ACTIVE,218.03,362.19,59.938,1464813904,"201051344000955","219011344069620",28.90,35.00,0,320.71,403.07,173.5,165.6,0.818,434772.2,434772.2,37765,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813913,580451.00
06/01/2016 16:45,2,3.705,ACTIVE,215.54,431.02,60.002,1464813904,"274151322000094","219011344069620",39.22,42.00,0,384.13,452.06,147.1,140.1,0.575,566650.0,566650.0,27723,0,0,0,L,1151911521,0,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813914,580452.00
06/01/2016 16:45,2,6.031,ACTIVE,220.74,366.40,59.981,1464813904,"201051344000579","219011344069620",29.18,32.20,0,323.72,410.58,178.3,170.2,0.826,435999.8,435999.8,13379,0,0,0,L,1122011218,0,125.17,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813915,580453.00
06/01/2016 16:45,2,5.945,ACTIVE,218.03,361.29,59.975,1464813904,"201051344000890","219011344069620",28.90,35.40,0,321.01,404.27,174.1,166.1,0.791,431939.9,431939.9,37780,0,0,0,L,1122011218,0,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813916,580454.00
06/01/2016 16:45,2,5.828,ACTIVE,218.71,364.89,59.981,1464813904,"201051344000438","219011344069620",29.26,35.20,0,320.11,404.87,172.7,164.8,0.813,433954.3,433954.3,37784,0,0,0,L,1122011218,0,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813917,580455.00
06/01/2016 16:45,2,5.795,ACTIVE,218.26,361.59,59.986,1464813904,"201051344000417","219011344069620",28.96,35.40,0,316.50,403.07,170.0,162.2,0.804,426409.3,426409.3,37946,0,0,0,L,1122011218,0,124.72,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813918,580456.00
06/01/2016 16:45,2,5.463,ACTIVE,215.09,354.67,59.975,1464813904,"274151322000083","219011344069620",28.53,43.60,0,331.23,388.64,157.5,150.1,0.614,694855.8,694855.8,26740,0,0,0,L,1151911521,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813918,580457.00
06/01/2016 16:45,2,5.668,ACTIVE,216.22,370.00,59.981,1464813904,"274151322000076","219011344069620",29.00,42.30,0,332.73,391.04,166.3,158.6,0.641,739966.0,739966.0,26742,0,0,0,L,1151911521,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813919,580458.00
06/01/2016 16:45,2,6.000,ACTIVE,219.16,363.99,59.981,1464813904,"201051344000868","219011344069620",29.48,26.30,0,321.91,411.18,179.1,170.9,0.804,421030.7,421030.7,33029,0,0,0,L,1122011218,0,124.72,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813920,580459.00
06/01/2016 16:45,2,5.861,ACTIVE,215.09,354.97,59.975,1464813904,"274151322000095","219011344069620",29.10,43.60,0,331.23,396.45,172.9,164.9,0.654,732344.0,732344.0,26658,0,0,0,L,1151911521,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813921,580460.00
06/01/2016 16:45,2,6.123,ACTIVE,220.74,367.90,60.023,1464813904,"201051344000988","219011344069620",29.14,29.00,0,321.31,411.48,180.6,172.3,0.844,418094.8,418094.8,33326,0,0,0,L,1122011218,0,125.17,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813922,580461.00
06/01/2016 16:45,2,6.117,ACTIVE,218.93,363.39,59.991,1464813904,"201051344001025","219011344069620",28.94,34.50,0,322.51,405.77,179.2,171.1,0.804,431950.6,431950.6,37833,0,0,0,L,1122011218,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813923,580462.00
06/01/2016 16:45,2,6.018,ACTIVE,220.74,367.30,59.970,1464813904,"201051344000458","219011344069620",29.60,29.30,0,321.01,412.38,180.4,172.2,0.853,428924.9,428924.9,33248,0,0,0,L,1122011218,0,125.62,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813924,580463.00
06/01/2016 16:45,2,6.002,ACTIVE,220.97,370.00,59.986,1464813904,"201051344000853","219011344069620",29.88,27.30,0,323.41,411.48,181.7,173.4,0.840,427586.6,427586.6,32850,0,0,0,L,1122011218,0,125.85,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813925,580464.00
06/01/2016 16:45,2,5.943,ACTIVE,218.03,363.39,59.986,1464813904,"201051344000685","219011344069620",29.04,33.50,0,320.11,403.97,174.8,166.8,0.849,433411.4,433411.4,37678,0,0,0,L,1122011218,0,125.40,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813926,580465.00
06/01/2016 16:45,2,5.973,ACTIVE,219.16,363.69,59.981,1464813904,"201051344000917","219011344069620",29.02,33.00,0,321.31,405.47,175.7,167.7,0.822,430250.6,430250.6,37678,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813927,580466.00
06/01/2016 16:45,2,6.004,ACTIVE,218.26,362.79,59.981,1464813904,"201051344001145","219011344069620",28.90,32.20,0,321.91,403.97,175.8,167.7,0.809,435455.0,435455.0,37531,0,0,0,L,1122011218,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813928,580467.00
06/01/2016 16:45,2,6.068,ACTIVE,219.39,365.19,59.986,1464813904,"201051344000651","219011344069620",28.61,33.50,0,322.81,409.08,175.9,167.9,0.795,427815.5,427815.5,37886,0,0,0,L,1122011218,0,125.85,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813929,580468.00
06/01/2016 16:45,2,5.393,ACTIVE,215.32,370.90,59.981,1464813904,"274151322000088","219011344069620",27.49,40.40,0,321.61,404.87,150.1,142.9,0.570,671602.0,671602.0,26403,0,0,0,L,1151911521,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813930,580469.00
06/01/2016 16:45,2,3.682,ACTIVE,216.45,425.01,59.975,1464813904,"274151322000068","219011344069620",39.36,42.00,0,377.52,455.06,146.9,139.9,0.561,566468.2,566468.2,27934,0,0,0,L,1151911521,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813930,580470.00
06/01/2016 16:45,2,5.965,ACTIVE,218.93,363.09,59.944,1464813904,"201051344001135","219011344069620",28.82,34.50,0,320.71,404.27,174.1,166.1,0.795,423870.5,423870.5,37823,0,0,0,L,1122011218,0,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813931,580471.00
06/01/2016 16:45,2,6.133,ACTIVE,218.93,364.89,59.986,1464813904,"201051344000594","219011344069620",28.82,34.50,0,319.21,407.27,179.2,171.0,0.818,432788.1,432788.1,33285,0,0,0,L,1122011218,0,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813932,580472.00
06/01/2016 16:45,2,5.877,ACTIVE,219.39,363.99,59.970,1464813904,"201051344001203","219011344069620",29.54,33.80,0,318.30,407.27,175.9,167.8,0.822,430886.1,430886.1,37860,0,0,0,L,1122011218,0,125.85,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813933,580473.00
06/01/2016 16:45,2,5.426,ACTIVE,215.09,366.10,59.986,1464813904,"274151322000054","219011344069620",27.79,41.00,0,324.92,403.67,152.7,145.4,0.579,685980.4,685980.4,26431,0,0,0,L,1151911521,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813934,580474.00
06/01/2016 16:45,2,6.045,ACTIVE,219.61,363.99,59.981,1464813904,"201051344000867","219011344069620",29.26,29.30,0,321.31,409.98,179.2,171.0,0.813,420269.0,420269.0,33291,0,0,0,L,1122011218,0,125.17,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813935,580475.00
06/01/2016 16:45,2,5.777,ACTIVE,218.93,364.89,59.981,1464813904,"201051344001093","219011344069620",29.42,31.80,0,321.61,404.27,172.1,164.2,0.782,429405.1,429405.1,37729,0,0,0,L,1122011218,0,125.40,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813936,580476.00
06/01/2016 16:45,2,5.984,ACTIVE,220.06,366.40,59.991,1464813904,"201051344000900","219011344069620",29.92,27.00,0,322.21,412.68,181.2,173.0,0.822,435954.4,435954.4,32687,0,0,0,L,1122011218,0,125.40,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813938,580477.00
06/01/2016 16:45,2,5.906,ACTIVE,220.29,365.49,59.975,1464813904,"201051344000648","219011344069620",29.48,27.80,0,321.91,411.48,176.2,168.2,0.826,427748.4,427748.4,32975,0,0,0,L,1122011218,0,124.94,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813939,580478.00
06/01/2016 16:45,2,6.023,ACTIVE,220.52,365.80,59.949,1464813904,"201051344000569","219011344069620",29.46,29.00,0,321.91,411.48,179.6,171.4,0.826,437054.5,437054.5,32609,0,0,0,L,1122011218,0,124.94,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813940,580479.00
06/01/2016 16:45,2,6.059,ACTIVE,220.52,366.70,59.975,1464813904,"201051344000983","219011344069620",29.40,28.30,0,318.30,412.38,180.4,172.2,0.835,428577.5,428577.5,33091,0,0,0,L,1122011218,0,125.40,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813940,580480.00
06/01/2016 16:45,2,6.014,ACTIVE,220.74,367.00,59.986,1464813904,"201051344001158","219011344069620",29.08,29.50,0,322.21,411.18,177.0,168.9,0.840,422872.0,422872.0,33353,0,0,0,L,1122011218,0,125.17,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813941,580481.00
06/01/2016 16:45,2,5.984,ACTIVE,220.52,365.49,59.986,1464813904,"201051344000576","219011344069620",29.40,26.30,0,322.81,412.08,178.3,170.2,0.813,429882.0,429882.0,32761,0,0,0,L,1122011218,0,125.40,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813942,580482.00
06/01/2016 16:45,2,5.441,ACTIVE,215.54,359.48,59.981,1464813904,"274151322000087","219011344069620",27.53,47.00,0,332.13,389.24,151.7,144.5,0.570,659505.4,659505.4,26529,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464813943,580483.00
06/01/2016 17:00,2,4.949,ACTIVE,218.93,361.29,59.986,1464814803,"201051344000645","219011344069620",29.38,26.50,0,323.72,410.58,147.2,140.2,0.667,429447.9,429447.9,32896,0,0,0,L,1122011218,0,124.49,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814804,580484.00
06/01/2016 17:00,2,4.396,ACTIVE,214.19,352.27,59.981,1464814803,"274151322000085","219011344069620",27.79,39.80,0,329.73,384.43,123.8,117.5,0.477,687774.5,687774.5,26439,0,0,0,L,1151911521,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814805,580485.00
06/01/2016 17:00,2,4.936,ACTIVE,218.03,361.59,60.002,1464814803,"201051344000633","219011344069620",29.40,28.50,0,320.71,410.28,147.0,140.0,0.698,420591.0,420591.0,33375,0,0,0,L,1122011218,0,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814806,580486.00
06/01/2016 17:00,2,4.891,ACTIVE,219.16,362.19,59.975,1464814803,"201051344000469","219011344069620",29.78,25.50,0,321.31,411.78,147.5,140.4,0.694,421957.1,421957.1,33311,0,0,0,L,1122011218,0,124.04,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814807,580487.00
06/01/2016 17:00,2,4.855,ACTIVE,216.67,357.38,60.012,1464814803,"201051344000646","219011344069620",29.14,32.40,0,315.60,419.90,143.2,136.3,0.689,425387.2,425387.2,37860,0,0,0,L,1122011218,0,124.49,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814808,580488.00
06/01/2016 17:00,2,4.471,ACTIVE,214.19,351.07,59.996,1464814803,"274151322000052","219011344069620",28.86,40.40,0,328.82,387.14,130.6,124.2,0.508,701198.4,701198.4,26671,0,0,0,L,1151911521,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814809,580489.00
06/01/2016 17:00,2,5.002,ACTIVE,218.03,358.88,59.986,1464814803,"201051344000585","219011344069620",29.46,31.50,0,320.41,405.77,149.2,142.1,0.698,432302.0,432302.0,37863,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814810,580490.00
06/01/2016 17:00,2,4.734,ACTIVE,216.45,356.48,59.996,1464814803,"201051344001230","219011344069620",29.46,32.40,0,317.70,403.37,141.3,134.4,0.650,429005.1,429005.1,37665,0,0,0,L,1122011218,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814811,580491.00
06/01/2016 17:00,2,4.857,ACTIVE,217.80,358.58,59.986,1464814803,"201051344000582","219011344069620",28.86,31.80,0,317.70,404.27,142.0,135.1,0.650,422401.6,422401.6,37826,0,0,0,L,1122011218,0,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814811,580492.00
06/01/2016 17:00,2,4.732,ACTIVE,216.67,357.98,59.986,1464814803,"201051344000955","219011344069620",29.32,33.80,0,319.21,402.77,140.6,133.7,0.667,434799.7,434799.7,37766,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814812,580493.00
06/01/2016 17:00,2,2.971,ACTIVE,214.19,419.60,59.996,1464814803,"274151322000094","219011344069620",39.44,40.60,0,336.34,458.97,117.9,111.9,0.460,566673.1,566673.1,27724,0,0,0,L,1151911521,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814813,580494.00
06/01/2016 17:00,2,4.934,ACTIVE,218.71,361.29,59.986,1464814803,"201051344000579","219011344069620",29.38,31.00,0,321.91,410.58,146.7,139.7,0.694,436028.5,436028.5,13380,0,0,0,L,1122011218,0,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814814,580495.00
06/01/2016 17:00,2,4.797,ACTIVE,216.67,358.28,59.996,1464814803,"201051344000890","219011344069620",29.28,33.50,0,318.30,416.89,142.2,135.4,0.645,431967.7,431967.7,37781,0,0,0,L,1122011218,0,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814815,580496.00
06/01/2016 17:00,2,4.781,ACTIVE,217.35,358.58,59.986,1464814803,"201051344000438","219011344069620",29.24,33.80,0,319.51,403.07,141.7,134.8,0.685,433981.9,433981.9,37785,0,0,0,L,1122011218,0,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814816,580497.00
06/01/2016 17:00,2,4.801,ACTIVE,217.13,358.58,59.991,1464814803,"201051344000417","219011344069620",28.75,33.80,0,318.30,413.29,139.8,133.0,0.667,426436.6,426436.6,37947,0,0,0,L,1122011218,0,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814817,580498.00
06/01/2016 17:00,2,4.506,ACTIVE,213.74,348.96,59.981,1464814803,"274151322000083","219011344069620",28.90,41.80,0,328.22,387.74,131.8,125.3,0.526,694881.5,694881.5,26741,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814818,580499.00
06/01/2016 17:00,2,4.672,ACTIVE,214.87,356.48,59.954,1464814803,"274151322000076","219011344069620",29.42,40.20,0,331.23,389.54,139.2,132.4,0.557,739993.4,739993.4,26743,0,0,0,L,1151911521,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814819,580500.00
