ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2016 17:00,2,4.930,ACTIVE,217.80,361.59,59.991,1464814803,"201051344000868","219011344069620",29.18,25.50,0,320.11,409.98,145.6,138.6,0.663,421059.4,421059.4,33030,0,0,0,L,1122011218,0,123.59,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814820,580501.00
06/01/2016 17:00,2,4.719,ACTIVE,213.96,359.48,59.986,1464814803,"274151322000095","219011344069620",29.46,41.30,0,329.73,390.44,140.6,133.8,0.535,732371.5,732371.5,26659,0,0,0,L,1151911521,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814821,580502.00
06/01/2016 17:00,2,4.932,ACTIVE,218.93,361.89,59.981,1464814803,"201051344000988","219011344069620",29.24,28.00,0,320.41,410.28,146.0,139.0,0.685,418123.5,418123.5,33327,0,0,0,L,1122011218,0,124.27,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814822,580503.00
06/01/2016 17:00,2,4.914,ACTIVE,217.35,357.98,59.981,1464814803,"201051344001025","219011344069620",29.18,32.80,0,320.11,404.87,145.4,138.4,0.658,431979.0,431979.0,37834,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814822,580504.00
06/01/2016 17:00,2,4.820,ACTIVE,218.71,359.78,59.991,1464814803,"201051344000458","219011344069620",29.82,28.00,0,320.71,410.28,145.5,138.5,0.703,428953.6,428953.6,33249,0,0,0,L,1122011218,0,124.27,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814823,580505.00
06/01/2016 17:00,2,4.910,ACTIVE,219.39,362.79,60.018,1464814803,"201051344000853","219011344069620",29.52,26.80,0,325.52,409.98,146.8,139.8,0.685,427615.5,427615.5,32851,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814824,580506.00
06/01/2016 17:00,2,4.811,ACTIVE,216.90,358.28,59.991,1464814803,"201051344000685","219011344069620",29.12,32.20,0,315.60,412.68,141.9,135.0,0.689,433439.1,433439.1,37679,0,0,0,L,1122011218,0,124.94,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814825,580507.00
06/01/2016 17:00,2,4.818,ACTIVE,217.58,358.58,59.970,1464814803,"201051344000917","219011344069620",29.18,32.00,0,319.81,403.37,142.4,135.5,0.672,430278.4,430278.4,37679,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814826,580508.00
06/01/2016 17:00,2,4.816,ACTIVE,216.90,357.68,59.996,1464814803,"201051344001145","219011344069620",29.28,31.00,0,320.11,419.60,142.8,135.9,0.667,435482.8,435482.8,37532,0,0,0,L,1122011218,0,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814827,580509.00
06/01/2016 17:00,2,4.869,ACTIVE,217.80,358.28,59.975,1464814803,"201051344000651","219011344069620",28.98,32.40,0,320.41,405.47,142.9,136.0,0.654,427843.4,427843.4,37887,0,0,0,L,1122011218,0,124.94,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814828,580510.00
06/01/2016 17:00,2,4.316,ACTIVE,213.96,362.79,59.975,1464814803,"274151322000088","219011344069620",27.79,38.60,0,328.22,385.63,121.6,115.4,0.460,671625.7,671625.7,26404,0,0,0,L,1151911521,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814829,580511.00
06/01/2016 17:00,2,2.969,ACTIVE,215.09,419.30,59.986,1464814803,"274151322000068","219011344069620",39.16,40.40,0,336.64,461.08,118.5,112.4,0.451,566491.3,566491.3,27935,0,0,0,L,1151911521,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814830,580512.00
06/01/2016 17:00,2,4.750,ACTIVE,217.35,358.88,59.986,1464814803,"201051344001135","219011344069620",29.40,32.80,0,320.11,413.89,141.4,134.6,0.654,423898.3,423898.3,37824,0,0,0,L,1122011218,0,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814831,580513.00
06/01/2016 17:00,2,4.926,ACTIVE,217.35,359.48,59.986,1464814803,"201051344000594","219011344069620",29.22,32.60,0,318.61,407.27,145.8,138.8,0.672,432816.7,432816.7,33286,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814831,580514.00
06/01/2016 17:00,2,4.752,ACTIVE,217.80,358.28,59.975,1464814803,"201051344001203","219011344069620",29.54,32.80,0,320.41,404.27,142.2,135.3,0.663,430914.1,430914.1,37861,0,0,0,L,1122011218,0,125.17,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814832,580515.00
06/01/2016 17:00,2,4.352,ACTIVE,214.19,363.69,59.975,1464814803,"274151322000054","219011344069620",28.01,40.00,0,328.82,385.93,123.4,117.2,0.477,686004.6,686004.6,26432,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814833,580516.00
06/01/2016 17:00,2,4.855,ACTIVE,218.03,358.28,59.981,1464814803,"201051344000867","219011344069620",29.48,27.30,0,320.11,409.38,145.0,138.0,0.663,420297.6,420297.6,33292,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814834,580517.00
06/01/2016 17:00,2,4.631,ACTIVE,217.58,358.28,59.981,1464814803,"201051344001093","219011344069620",29.52,31.00,0,319.81,403.07,138.4,131.7,0.632,429432.3,429432.3,37730,0,0,0,L,1122011218,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814835,580518.00
06/01/2016 17:00,2,4.883,ACTIVE,218.26,361.29,59.986,1464814803,"201051344000900","219011344069620",29.60,26.30,0,322.21,411.78,146.4,139.3,0.672,435983.2,435983.2,32688,0,0,0,L,1122011218,0,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814836,580519.00
06/01/2016 17:00,2,4.795,ACTIVE,218.26,360.99,59.986,1464814803,"201051344000648","219011344069620",29.46,26.30,0,319.81,410.88,143.2,136.2,0.658,427776.5,427776.5,32976,0,0,0,L,1122011218,0,123.59,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814837,580520.00
06/01/2016 17:00,2,4.758,ACTIVE,218.48,361.59,59.975,1464814803,"201051344000569","219011344069620",30.14,27.80,0,321.91,411.18,145.3,138.3,0.676,437083.1,437083.1,32610,0,0,0,L,1122011218,0,123.81,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814838,580521.00
06/01/2016 17:00,2,4.857,ACTIVE,218.71,361.59,59.944,1464814803,"201051344000983","219011344069620",29.80,27.00,0,318.91,412.08,146.6,139.6,0.689,428606.3,428606.3,33092,0,0,0,L,1122011218,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814839,580522.00
06/01/2016 17:00,2,4.869,ACTIVE,218.71,360.69,59.986,1464814803,"201051344001158","219011344069620",29.16,28.30,0,318.91,410.28,143.8,136.8,0.672,422900.2,422900.2,33354,0,0,0,L,1122011218,0,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814840,580523.00
06/01/2016 17:00,2,4.771,ACTIVE,218.71,362.19,59.965,1464814803,"201051344000576","219011344069620",29.90,25.50,0,322.21,410.58,144.4,137.4,0.663,429910.4,429910.4,32762,0,0,0,L,1122011218,0,124.49,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814841,580524.00
06/01/2016 17:00,2,4.346,ACTIVE,214.41,362.49,60.002,1464814803,"274151322000087","219011344069620",27.99,45.30,0,329.43,384.13,123.0,116.8,0.455,659529.4,659529.4,26530,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464814842,580525.00
06/01/2016 17:15,2,4.521,ACTIVE,218.48,358.88,59.965,1464815703,"201051344000645","219011344069620",28.88,27.50,0,338.74,393.15,132.2,125.6,0.597,429480.7,429480.7,32897,0,0,0,L,1122011218,0,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815704,580526.00
06/01/2016 17:15,2,3.982,ACTIVE,214.41,347.16,59.933,1464815703,"274151322000085","219011344069620",27.43,40.40,0,337.54,373.31,110.6,104.8,0.420,687801.9,687801.9,26440,0,0,0,L,1151911521,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815705,580527.00
06/01/2016 17:15,2,4.541,ACTIVE,218.03,359.78,59.975,1464815703,"201051344000633","219011344069620",28.69,29.50,0,338.14,392.85,131.9,125.4,0.628,420623.6,420623.6,33376,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815706,580528.00
06/01/2016 17:15,2,4.480,ACTIVE,218.48,360.08,60.018,1464815703,"201051344000469","219011344069620",29.18,26.50,0,338.44,393.45,132.4,125.9,0.623,421989.9,421989.9,33312,0,0,0,L,1122011218,0,124.04,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815707,580529.00
06/01/2016 17:15,2,4.453,ACTIVE,216.22,355.28,59.965,1464815703,"201051344000646","219011344069620",28.55,33.00,0,338.14,391.64,128.8,122.4,0.614,425419.1,425419.1,37861,0,0,0,L,1122011218,0,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815708,580530.00
06/01/2016 17:15,2,4.102,ACTIVE,214.41,358.58,59.965,1464815703,"274151322000052","219011344069620",28.19,41.50,0,337.24,375.11,117.0,111.0,0.455,701227.3,701227.3,26672,0,0,0,L,1151911521,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815708,580531.00
06/01/2016 17:15,2,4.643,ACTIVE,217.35,357.68,59.975,1464815703,"201051344000585","219011344069620",28.63,32.20,0,337.54,392.25,134.5,127.9,0.632,432335.3,432335.3,37864,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815709,580532.00
06/01/2016 17:15,2,4.371,ACTIVE,216.45,355.28,59.975,1464815703,"201051344001230","219011344069620",28.75,32.80,0,337.54,389.84,127.2,120.8,0.592,429036.5,429036.5,37666,0,0,0,L,1122011218,0,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815710,580533.00
06/01/2016 17:15,2,4.424,ACTIVE,217.58,357.68,59.970,1464815703,"201051344000582","219011344069620",28.53,32.80,0,337.54,391.64,127.8,121.5,0.592,422433.2,422433.2,37827,0,0,0,L,1122011218,0,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815711,580534.00
06/01/2016 17:15,2,4.311,ACTIVE,216.22,355.28,59.970,1464815703,"201051344000955","219011344069620",28.98,34.80,0,338.74,389.54,126.6,120.3,0.601,434831.0,434831.0,37767,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815712,580535.00
06/01/2016 17:15,2,2.668,ACTIVE,214.41,423.20,59.970,1464815703,"274151322000094","219011344069620",39.16,41.80,0,388.94,462.58,106.3,100.7,0.415,566699.2,566699.2,27725,0,0,0,L,1151911521,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815713,580536.00
06/01/2016 17:15,2,4.477,ACTIVE,218.48,359.78,59.965,1464815703,"201051344000579","219011344069620",29.20,32.20,0,339.65,392.55,132.4,125.9,0.628,436061.2,436061.2,13381,0,0,0,L,1122011218,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815714,580537.00
06/01/2016 17:15,2,4.418,ACTIVE,216.45,355.88,59.970,1464815703,"201051344000890","219011344069620",28.69,35.00,0,339.04,390.44,128.3,122.0,0.583,431999.4,431999.4,37782,0,0,0,L,1122011218,0,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815715,580538.00
06/01/2016 17:15,2,4.363,ACTIVE,217.13,357.98,59.996,1464815703,"201051344000438","219011344069620",28.90,35.40,0,338.74,391.94,127.7,121.3,0.605,434013.4,434013.4,37786,0,0,0,L,1122011218,0,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815716,580539.00
06/01/2016 17:15,2,4.379,ACTIVE,216.67,354.97,59.975,1464815703,"201051344000417","219011344069620",28.43,34.80,0,338.44,391.94,126.1,119.8,0.601,426467.8,426467.8,37948,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815717,580540.00
06/01/2016 17:15,2,4.152,ACTIVE,213.96,349.26,59.981,1464815703,"274151322000083","219011344069620",28.35,41.50,0,335.44,375.11,119.2,113.1,0.473,694910.9,694910.9,26742,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815718,580541.00
06/01/2016 17:15,2,4.293,ACTIVE,214.87,363.99,59.991,1464815703,"274151322000076","219011344069620",28.98,41.00,0,338.44,377.52,126.0,119.7,0.495,740024.4,740024.4,26744,0,0,0,L,1151911521,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815719,580542.00
06/01/2016 17:15,2,4.479,ACTIVE,217.35,357.68,60.002,1464815703,"201051344000868","219011344069620",29.12,26.30,0,338.14,392.25,132.1,125.6,0.601,421092.1,421092.1,33031,0,0,0,L,1122011218,0,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815720,580543.00
06/01/2016 17:15,2,4.355,ACTIVE,214.19,350.47,59.991,1464815703,"274151322000095","219011344069620",28.92,42.30,0,334.24,377.52,127.6,121.2,0.477,732403.0,732403.0,26660,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815721,580544.00
06/01/2016 17:15,2,4.494,ACTIVE,218.48,360.69,59.970,1464815703,"201051344000988","219011344069620",29.06,28.80,0,338.74,394.05,132.3,125.8,0.610,418156.3,418156.3,33328,0,0,0,L,1122011218,0,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815722,580545.00
06/01/2016 17:15,2,4.490,ACTIVE,217.13,356.78,59.981,1464815703,"201051344001025","219011344069620",28.96,33.30,0,339.04,392.25,131.8,125.2,0.601,432011.7,432011.7,37835,0,0,0,L,1122011218,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815723,580546.00
06/01/2016 17:15,2,4.504,ACTIVE,218.26,359.48,59.965,1464815703,"201051344000458","219011344069620",29.12,29.50,0,338.74,392.55,132.8,126.3,0.641,428986.4,428986.4,33250,0,0,0,L,1122011218,0,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815724,580547.00
06/01/2016 17:15,2,4.500,ACTIVE,218.93,360.08,59.970,1464815703,"201051344000853","219011344069620",29.32,27.50,0,343.25,396.15,133.6,127.1,0.632,427648.5,427648.5,32852,0,0,0,L,1122011218,0,124.94,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815725,580548.00
06/01/2016 17:15,2,4.428,ACTIVE,216.45,355.58,59.949,1464815703,"201051344000685","219011344069620",28.73,33.30,0,339.04,391.34,128.7,122.3,0.628,433470.9,433470.9,37680,0,0,0,L,1122011218,0,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815726,580549.00
06/01/2016 17:15,2,4.445,ACTIVE,217.13,356.48,59.965,1464815703,"201051344000917","219011344069620",28.78,33.00,0,337.54,391.34,129.6,123.1,0.610,430310.4,430310.4,37680,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815726,580550.00
06/01/2016 17:15,2,4.512,ACTIVE,216.67,356.48,59.981,1464815703,"201051344001145","219011344069620",28.41,32.00,0,339.04,391.64,129.9,123.4,0.605,435514.9,435514.9,37533,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815727,580551.00
06/01/2016 17:15,2,4.531,ACTIVE,217.58,357.98,59.970,1464815703,"201051344000651","219011344069620",28.17,33.50,0,337.24,390.44,129.3,122.8,0.588,427875.4,427875.4,37888,0,0,0,L,1122011218,0,124.94,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815728,580552.00
06/01/2016 17:15,2,3.918,ACTIVE,213.96,355.58,59.965,1464815703,"274151322000088","219011344069620",27.75,38.80,0,320.41,392.55,110.0,104.3,0.415,671652.9,671652.9,26405,0,0,0,L,1151911521,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815729,580553.00
06/01/2016 17:15,2,2.736,ACTIVE,215.09,413.59,59.970,1464815703,"274151322000068","219011344069620",38.68,42.30,0,394.95,449.05,107.2,101.5,0.407,566517.5,566517.5,27936,0,0,0,L,1151911521,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815730,580554.00
06/01/2016 17:15,2,4.465,ACTIVE,216.90,355.58,59.965,1464815703,"201051344001135","219011344069620",28.41,33.50,0,338.14,390.74,128.4,122.0,0.592,423930.0,423930.0,37825,0,0,0,L,1122011218,0,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815731,580555.00
06/01/2016 17:15,2,4.578,ACTIVE,216.90,356.78,59.981,1464815703,"201051344000594","219011344069620",28.63,33.30,0,338.44,392.85,132.7,126.2,0.614,432849.5,432849.5,33287,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815732,580556.00
06/01/2016 17:15,2,4.391,ACTIVE,217.35,355.88,59.959,1464815703,"201051344001203","219011344069620",29.02,33.50,0,338.44,391.64,129.0,122.6,0.619,430946.1,430946.1,37862,0,0,0,L,1122011218,0,124.94,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815733,580557.00
06/01/2016 17:15,2,4.000,ACTIVE,214.19,360.38,59.970,1464815703,"274151322000054","219011344069620",27.67,40.40,0,329.13,416.59,112.1,106.2,0.424,686032.2,686032.2,26433,0,0,0,L,1151911521,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815734,580558.00
06/01/2016 17:15,2,4.514,ACTIVE,217.80,357.68,59.986,1464815703,"201051344000867","219011344069620",28.88,28.50,0,338.14,392.25,132.1,125.6,0.614,420330.2,420330.2,33293,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815735,580559.00
06/01/2016 17:15,2,4.244,ACTIVE,217.35,356.18,59.991,1464815703,"201051344001093","219011344069620",29.14,32.20,0,338.44,389.84,125.3,119.0,0.570,429463.3,429463.3,37731,0,0,0,L,1122011218,0,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815736,580560.00
06/01/2016 17:15,2,4.477,ACTIVE,218.26,359.18,59.981,1464815703,"201051344000900","219011344069620",29.48,27.00,0,338.14,392.85,133.6,127.1,0.614,436016.1,436016.1,32689,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815737,580561.00
06/01/2016 17:15,2,4.410,ACTIVE,218.26,358.58,59.975,1464815703,"201051344000648","219011344069620",29.14,27.30,0,339.34,392.55,130.1,123.6,0.588,427808.7,427808.7,32977,0,0,0,L,1122011218,0,123.81,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815738,580562.00
06/01/2016 17:15,2,4.492,ACTIVE,218.26,358.28,59.981,1464815703,"201051344000569","219011344069620",29.16,28.50,0,338.14,391.94,132.7,126.1,0.623,437115.8,437115.8,32611,0,0,0,L,1122011218,0,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815738,580563.00
06/01/2016 17:15,2,4.510,ACTIVE,218.48,359.48,59.975,1464815703,"201051344000983","219011344069620",29.36,28.30,0,338.14,392.55,134.0,127.4,0.636,428639.3,428639.3,33093,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815739,580564.00
06/01/2016 17:15,2,4.441,ACTIVE,218.71,359.48,59.975,1464815703,"201051344001158","219011344069620",29.02,29.80,0,339.04,392.25,130.7,124.2,0.614,422932.5,422932.5,33355,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815740,580565.00
06/01/2016 17:15,2,4.492,ACTIVE,218.48,360.08,59.975,1464815703,"201051344000576","219011344069620",28.90,26.80,0,339.04,392.85,131.6,125.0,0.610,429942.9,429942.9,32763,0,0,0,L,1122011218,0,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815741,580566.00
06/01/2016 17:15,2,4.016,ACTIVE,214.41,358.58,59.981,1464815703,"274151322000087","219011344069620",27.55,46.00,0,322.21,395.85,112.0,106.2,0.415,659557.0,659557.0,26531,0,0,0,L,1151911521,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464815742,580567.00
06/01/2016 17:30,2,5.125,ACTIVE,219.84,362.79,60.012,1464816604,"201051344000645","219011344069620",29.26,27.30,0,323.41,401.26,151.8,144.6,0.681,429509.3,429509.3,32898,0,0,0,L,1122011218,0,125.17,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816605,580568.00
06/01/2016 17:30,2,4.602,ACTIVE,215.09,350.77,59.981,1464816604,"274151322000085","219011344069620",27.63,39.80,0,331.83,382.63,128.6,122.2,0.495,687825.6,687825.6,26441,0,0,0,L,1151911521,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816606,580569.00
06/01/2016 17:30,2,5.012,ACTIVE,218.93,363.09,59.959,1464816604,"201051344000633","219011344069620",29.36,29.00,0,324.32,400.96,149.1,141.9,0.703,420652.1,420652.1,33377,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816607,580570.00
06/01/2016 17:30,2,5.264,ACTIVE,220.06,364.59,59.986,1464816604,"201051344000469","219011344069620",29.46,26.30,0,321.01,401.56,157.3,149.9,0.738,422018.5,422018.5,33313,0,0,0,L,1122011218,0,124.72,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816608,580571.00
06/01/2016 17:30,2,5.127,ACTIVE,217.35,362.19,59.981,1464816604,"201051344000646","219011344069620",28.98,32.80,0,318.61,395.85,150.6,143.4,0.712,425446.7,425446.7,37862,0,0,0,L,1122011218,0,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816609,580572.00
06/01/2016 17:30,2,4.625,ACTIVE,214.87,358.58,59.970,1464816604,"274151322000052","219011344069620",28.69,39.00,0,331.23,379.32,134.3,127.7,0.521,701252.6,701252.6,26673,0,0,0,L,1151911521,0,122.68,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816610,580573.00
06/01/2016 17:30,2,5.508,ACTIVE,218.48,361.59,59.981,1464816604,"201051344000585","219011344069620",28.82,32.00,0,321.61,395.55,160.7,153.2,0.751,432364.2,432364.2,37865,0,0,0,L,1122011218,0,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816611,580574.00
06/01/2016 17:30,2,5.230,ACTIVE,217.13,359.18,59.986,1464816604,"201051344001230","219011344069620",29.20,31.80,0,319.51,394.35,154.7,147.4,0.716,429064.0,429064.0,37667,0,0,0,L,1122011218,0,124.72,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816612,580575.00
06/01/2016 17:30,2,5.250,ACTIVE,218.48,360.08,59.986,1464816604,"201051344000582","219011344069620",29.10,32.40,0,321.31,396.75,154.7,147.4,0.703,422460.6,422460.6,37828,0,0,0,L,1122011218,0,125.17,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816612,580576.00
06/01/2016 17:30,2,5.201,ACTIVE,217.35,360.38,59.975,1464816604,"201051344000955","219011344069620",29.12,34.30,0,318.91,394.35,153.5,146.2,0.720,434858.3,434858.3,37768,0,0,0,L,1122011218,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816613,580577.00
06/01/2016 17:30,2,3.236,ACTIVE,214.87,423.20,59.986,1464816604,"274151322000094","219011344069620",39.34,39.50,0,336.64,451.46,128.6,122.2,0.495,566722.0,566722.0,27726,0,0,0,L,1151911521,0,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816614,580578.00
06/01/2016 17:30,2,5.484,ACTIVE,220.06,362.79,60.012,1464816604,"201051344000579","219011344069620",29.00,31.50,0,321.61,400.96,161.0,153.5,0.756,436089.9,436089.9,13382,0,0,0,L,1122011218,0,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816615,580579.00
06/01/2016 17:30,2,5.291,ACTIVE,217.35,360.99,59.991,1464816604,"201051344000890","219011344069620",29.14,33.00,0,320.71,394.95,156.1,148.8,0.712,432027.1,432027.1,37783,0,0,0,L,1122011218,0,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816616,580580.00
06/01/2016 17:30,2,5.244,ACTIVE,218.03,360.99,59.954,1464816604,"201051344000438","219011344069620",29.28,33.80,0,318.30,394.95,155.6,148.3,0.734,434041.0,434041.0,37787,0,0,0,L,1122011218,0,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816617,580581.00
06/01/2016 17:30,2,5.252,ACTIVE,217.80,359.48,59.981,1464816604,"201051344000417","219011344069620",28.92,34.00,0,318.00,394.65,153.8,146.5,0.738,426495.1,426495.1,37949,0,0,0,L,1122011218,0,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816618,580582.00
06/01/2016 17:30,2,4.996,ACTIVE,214.64,362.49,59.991,1464816604,"274151322000083","219011344069620",28.69,39.80,0,330.03,379.32,145.2,138.2,0.575,694936.6,694936.6,26743,0,0,0,L,1151911521,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816619,580583.00
06/01/2016 17:30,2,5.162,ACTIVE,215.77,355.88,59.986,1464816604,"274151322000076","219011344069620",29.40,39.50,0,332.43,383.23,153.7,146.5,0.605,740051.6,740051.6,26745,0,0,0,L,1151911521,0,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816620,580584.00
06/01/2016 17:30,2,5.484,ACTIVE,218.93,362.79,59.965,1464816604,"201051344000868","219011344069620",29.10,25.80,0,321.01,397.66,161.7,154.1,0.725,421120.8,421120.8,33032,0,0,0,L,1122011218,0,124.49,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816621,580585.00
06/01/2016 17:30,2,5.291,ACTIVE,214.64,356.48,59.981,1464816604,"274151322000095","219011344069620",29.26,40.80,0,331.23,380.22,156.9,149.5,0.597,732430.6,732430.6,26661,0,0,0,L,1151911521,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816621,580586.00
06/01/2016 17:30,2,5.510,ACTIVE,220.06,365.19,59.986,1464816604,"201051344000988","219011344069620",29.02,28.50,0,324.02,402.16,161.9,154.4,0.742,418184.9,418184.9,33329,0,0,0,L,1122011218,0,124.94,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816622,580587.00
06/01/2016 17:30,2,5.473,ACTIVE,218.03,358.28,60.012,1464816604,"201051344001025","219011344069620",29.04,33.00,0,321.61,397.35,160.9,153.4,0.720,432040.1,432040.1,37836,0,0,0,L,1122011218,0,124.72,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816623,580588.00
06/01/2016 17:30,2,5.406,ACTIVE,219.84,363.39,59.954,1464816604,"201051344000458","219011344069620",29.64,28.50,0,321.61,401.56,162.3,154.7,0.773,429015.2,429015.2,33251,0,0,0,L,1122011218,0,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816624,580589.00
06/01/2016 17:30,2,5.383,ACTIVE,220.52,364.89,59.986,1464816604,"201051344000853","219011344069620",29.82,27.50,0,328.82,402.16,162.6,155.0,0.769,427677.6,427677.6,32853,0,0,0,L,1122011218,0,125.62,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816625,580590.00
06/01/2016 17:30,2,5.322,ACTIVE,217.35,360.38,59.986,1464816604,"201051344000685","219011344069620",29.10,33.30,0,318.00,395.25,156.8,149.4,0.756,433498.7,433498.7,37681,0,0,0,L,1122011218,0,125.17,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816626,580591.00
06/01/2016 17:30,2,5.279,ACTIVE,218.26,360.69,59.991,1464816604,"201051344000917","219011344069620",28.98,32.80,0,320.41,396.15,154.9,147.6,0.720,430338.3,430338.3,37681,0,0,0,L,1122011218,0,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816627,580592.00
06/01/2016 17:30,2,5.340,ACTIVE,217.35,358.28,59.986,1464816604,"201051344001145","219011344069620",29.04,31.80,0,321.91,396.15,157.0,149.6,0.738,435542.9,435542.9,37534,0,0,0,L,1122011218,0,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816628,580593.00
06/01/2016 17:30,2,5.410,ACTIVE,218.71,361.59,59.986,1464816604,"201051344000651","219011344069620",28.82,32.80,0,321.61,397.35,157.9,150.5,0.720,427903.4,427903.4,37889,0,0,0,L,1122011218,0,125.62,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816629,580594.00
06/01/2016 17:30,2,4.744,ACTIVE,214.87,364.59,59.996,1464816604,"274151322000088","219011344069620",27.91,37.50,0,331.53,380.52,134.1,127.5,0.508,671676.6,671676.6,26406,0,0,0,L,1151911521,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816630,580595.00
06/01/2016 17:30,2,3.275,ACTIVE,215.77,431.62,59.996,1464816604,"274151322000068","219011344069620",39.66,40.60,0,337.24,448.75,130.8,124.4,0.495,566540.6,566540.6,27937,0,0,0,L,1151911521,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816631,580596.00
06/01/2016 17:30,2,5.381,ACTIVE,218.03,360.99,59.981,1464816604,"201051344001135","219011344069620",28.90,33.30,0,321.31,394.95,157.5,150.1,0.742,423957.8,423957.8,37826,0,0,0,L,1122011218,0,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816632,580597.00
06/01/2016 17:30,2,5.543,ACTIVE,218.26,363.69,59.986,1464816604,"201051344000594","219011344069620",29.12,33.00,0,322.81,397.66,163.5,155.9,0.747,432878.3,432878.3,33288,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816633,580598.00
06/01/2016 17:30,2,5.393,ACTIVE,218.48,360.38,59.986,1464816604,"201051344001203","219011344069620",29.16,32.80,0,321.01,396.15,159.3,151.8,0.738,430974.1,430974.1,37863,0,0,0,L,1122011218,0,125.62,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816634,580599.00
06/01/2016 17:30,2,4.805,ACTIVE,214.87,359.48,59.975,1464816604,"274151322000054","219011344069620",27.95,39.00,0,330.33,381.12,135.9,129.3,0.517,686056.4,686056.4,26434,0,0,0,L,1151911521,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816635,580600.00
06/01/2016 17:30,2,5.475,ACTIVE,219.16,362.79,59.996,1464816604,"201051344000867","219011344069620",29.22,28.80,0,324.32,396.75,162.0,154.5,0.742,420359.0,420359.0,33294,0,0,0,L,1122011218,0,124.94,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816636,580601.00
06/01/2016 17:30,2,5.225,ACTIVE,218.48,361.29,59.986,1464816604,"201051344001093","219011344069620",29.12,31.80,0,321.61,395.55,154.1,146.8,0.703,429490.5,429490.5,37732,0,0,0,L,1122011218,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816636,580602.00
06/01/2016 17:30,2,5.453,ACTIVE,219.61,363.99,59.981,1464816604,"201051344000900","219011344069620",29.80,26.30,0,321.61,401.86,164.6,156.9,0.747,436045.3,436045.3,32690,0,0,0,L,1122011218,0,125.17,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816637,580603.00
06/01/2016 17:30,2,5.262,ACTIVE,219.61,363.39,60.002,1464816604,"201051344000648","219011344069620",29.94,26.80,0,321.61,400.96,159.6,152.1,0.734,427837.1,427837.1,32978,0,0,0,L,1122011218,0,124.49,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816638,580604.00
06/01/2016 17:30,2,5.453,ACTIVE,219.84,364.89,60.028,1464816604,"201051344000569","219011344069620",29.52,28.00,0,322.51,401.26,163.0,155.4,0.751,437144.8,437144.8,32612,0,0,0,L,1122011218,0,124.49,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816639,580605.00
06/01/2016 17:30,2,5.387,ACTIVE,219.84,364.89,59.991,1464816604,"201051344000983","219011344069620",29.64,27.80,0,320.71,401.56,161.7,154.1,0.751,428668.6,428668.6,33094,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816640,580606.00
06/01/2016 17:30,2,5.084,ACTIVE,219.39,361.89,59.991,1464816604,"201051344001158","219011344069620",29.02,29.50,0,322.21,400.96,149.2,142.0,0.689,422961.0,422961.0,33356,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816641,580607.00
06/01/2016 17:30,2,3.832,ACTIVE,218.71,359.18,59.981,1464816604,"201051344000576","219011344069620",29.46,26.00,0,324.32,401.26,114.2,108.3,0.526,429971.6,429971.6,32764,0,0,0,L,1122011218,0,124.49,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816643,580608.00
06/01/2016 17:30,2,3.482,ACTIVE,214.41,348.96,59.991,1464816604,"274151322000087","219011344069620",27.85,44.00,0,332.43,381.12,98.1,92.8,0.362,659581.2,659581.2,26532,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464816644,580609.00
06/01/2016 17:45,2,1.646,ACTIVE,215.32,354.07,59.975,1464817505,"201051344000645","219011344069620",28.73,25.30,0,321.61,401.56,47.9,44.3,0.389,429527.6,429527.6,32899,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817506,580610.00
06/01/2016 17:45,2,1.453,ACTIVE,213.29,353.17,59.917,1464817505,"274151322000085","219011344069620",27.63,35.20,0,331.83,380.82,40.7,37.3,0.270,687840.7,687840.7,26442,0,0,0,L,1151911521,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817507,580611.00
06/01/2016 17:45,2,1.662,ACTIVE,215.32,355.88,59.981,1464817505,"201051344000633","219011344069620",28.71,27.30,0,320.71,400.36,48.4,44.8,0.402,420670.3,420670.3,33378,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817508,580612.00
06/01/2016 17:45,2,1.688,ACTIVE,215.32,354.67,59.975,1464817505,"201051344000469","219011344069620",29.02,24.50,0,319.81,402.16,49.6,46.0,0.415,422036.9,422036.9,33314,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817508,580613.00
06/01/2016 17:45,2,1.680,ACTIVE,214.41,354.07,59.975,1464817505,"201051344000646","219011344069620",28.67,30.00,0,318.00,396.15,48.8,45.2,0.407,425464.3,425464.3,37863,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817509,580614.00
06/01/2016 17:45,2,1.570,ACTIVE,213.29,346.86,59.975,1464817505,"274151322000052","219011344069620",28.35,35.40,0,328.82,381.12,45.1,41.6,0.314,701268.5,701268.5,26674,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817510,580615.00
06/01/2016 17:45,2,1.801,ACTIVE,214.87,354.37,60.018,1464817505,"201051344000585","219011344069620",28.51,29.80,0,320.11,397.35,52.0,48.3,0.415,432382.6,432382.6,37866,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817511,580616.00
06/01/2016 17:45,2,1.691,ACTIVE,214.41,352.57,59.986,1464817505,"201051344001230","219011344069620",28.25,29.50,0,318.00,395.25,48.4,44.8,0.389,429081.2,429081.2,37668,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817512,580617.00
06/01/2016 17:45,2,1.783,ACTIVE,215.32,354.67,59.991,1464817505,"201051344000582","219011344069620",28.27,30.30,0,318.30,398.56,51.1,47.4,0.424,422477.9,422477.9,37829,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817513,580618.00
06/01/2016 17:45,2,1.805,ACTIVE,214.19,353.17,59.975,1464817505,"201051344000955","219011344069620",28.59,31.80,0,318.00,394.95,52.3,48.5,0.429,434875.6,434875.6,37769,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817514,580619.00
06/01/2016 17:45,2,1.010,ACTIVE,213.51,421.40,59.975,1464817505,"274151322000094","219011344069620",39.42,36.50,0,336.64,460.47,40.1,36.8,0.278,566736.0,566736.0,27727,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817515,580620.00
06/01/2016 17:45,2,1.734,ACTIVE,215.32,355.58,59.981,1464817505,"201051344000579","219011344069620",29.10,29.30,0,321.91,402.16,51.2,47.5,0.424,436108.1,436108.1,13383,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817516,580621.00
06/01/2016 17:45,2,1.664,ACTIVE,214.64,352.27,59.991,1464817505,"201051344000890","219011344069620",28.84,31.00,0,319.51,396.15,48.6,45.0,0.393,432044.6,432044.6,37784,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817517,580622.00
06/01/2016 17:45,2,1.631,ACTIVE,214.87,354.07,59.986,1464817505,"201051344000438","219011344069620",29.20,31.50,0,318.91,397.66,48.2,44.6,0.407,434058.2,434058.2,37788,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817517,580623.00
06/01/2016 17:45,2,1.693,ACTIVE,214.87,353.77,59.986,1464817505,"201051344000417","219011344069620",28.45,31.50,0,318.30,395.25,48.8,45.2,0.411,426512.2,426512.2,37950,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817518,580624.00
06/01/2016 17:45,2,1.562,ACTIVE,213.29,351.37,59.981,1464817505,"274151322000083","219011344069620",28.61,35.60,0,329.13,380.22,45.3,41.8,0.305,694952.4,694952.4,26744,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817519,580625.00
06/01/2016 17:45,2,1.652,ACTIVE,214.19,348.06,59.981,1464817505,"274151322000076","219011344069620",29.24,35.00,0,330.63,384.13,48.9,45.3,0.349,740068.5,740068.5,26746,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817520,580626.00
06/01/2016 17:45,2,1.732,ACTIVE,214.87,355.28,59.986,1464817505,"201051344000868","219011344069620",28.88,24.00,0,320.11,397.66,50.7,47.0,0.402,421138.7,421138.7,33033,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817521,580627.00
06/01/2016 17:45,2,1.619,ACTIVE,213.51,345.96,59.981,1464817505,"274151322000095","219011344069620",28.88,36.00,0,330.63,382.63,47.4,43.8,0.314,732447.4,732447.4,26662,0,0,0,L,1151911521,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817522,580628.00
06/01/2016 17:45,2,1.723,ACTIVE,215.54,357.68,60.018,1464817505,"201051344000988","219011344069620",28.78,26.30,0,319.81,402.77,50.3,46.6,0.411,418202.8,418202.8,33330,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817523,580629.00
06/01/2016 17:45,2,1.734,ACTIVE,214.87,353.17,59.991,1464817505,"201051344001025","219011344069620",28.69,30.80,0,318.00,397.66,50.4,46.8,0.407,432057.7,432057.7,37837,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817524,580630.00
06/01/2016 17:45,2,1.930,ACTIVE,215.54,355.88,59.981,1464817505,"201051344000458","219011344069620",28.82,26.30,0,321.61,401.56,56.4,52.5,0.468,429033.1,429033.1,33252,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817525,580631.00
06/01/2016 17:45,2,2.402,ACTIVE,216.67,363.09,59.986,1464817505,"201051344000853","219011344069620",28.39,25.00,0,327.02,402.46,69.5,65.1,0.605,427695.6,427695.6,32854,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817526,580632.00
06/01/2016 17:45,2,2.328,ACTIVE,215.32,359.78,59.996,1464817505,"201051344000685","219011344069620",28.73,30.50,0,318.61,397.05,67.8,63.5,0.605,433515.6,433515.6,37682,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817526,580633.00
06/01/2016 17:45,2,2.379,ACTIVE,215.32,360.38,60.034,1464817505,"201051344000917","219011344069620",29.20,30.00,0,320.11,397.66,70.3,65.9,0.588,430355.3,430355.3,37682,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817527,580634.00
06/01/2016 17:45,2,2.240,ACTIVE,215.09,359.78,59.986,1464817505,"201051344001145","219011344069620",28.80,28.50,0,319.81,397.96,65.4,61.2,0.548,435560.0,435560.0,37535,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817528,580635.00
06/01/2016 17:45,2,2.408,ACTIVE,215.77,360.99,59.975,1464817505,"201051344000651","219011344069620",27.89,30.50,0,320.71,398.26,68.1,63.8,0.583,427920.5,427920.5,37890,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817529,580636.00
06/01/2016 17:45,2,2.410,ACTIVE,213.74,357.08,59.991,1464817505,"274151322000088","219011344069620",28.63,34.00,0,330.93,381.42,69.9,65.6,0.477,671691.0,671691.0,26407,0,0,0,L,1151911521,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817530,580637.00
06/01/2016 17:45,2,2.139,ACTIVE,215.09,419.60,59.975,1464817505,"274151322000068","219011344069620",38.96,35.80,0,337.24,457.77,84.8,79.9,0.318,566554.5,566554.5,27938,0,0,0,L,1151911521,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817531,580638.00
06/01/2016 17:45,2,3.785,ACTIVE,216.90,354.67,59.965,1464817505,"201051344001135","219011344069620",29.60,30.80,0,319.51,395.55,113.5,107.6,0.521,423974.9,423974.9,37827,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817532,580639.00
06/01/2016 17:45,2,3.576,ACTIVE,216.67,354.37,59.981,1464817505,"201051344000594","219011344069620",29.48,30.30,0,319.81,398.26,106.8,101.2,0.499,432896.0,432896.0,33289,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817533,580640.00
06/01/2016 17:45,2,3.359,ACTIVE,216.90,353.17,59.981,1464817505,"201051344001203","219011344069620",29.30,30.30,0,320.41,397.66,99.7,94.3,0.460,430991.2,430991.2,37864,0,0,0,L,1122011218,0,124.72,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817534,580641.00
06/01/2016 17:45,2,2.736,ACTIVE,214.19,354.67,59.981,1464817505,"274151322000054","219011344069620",28.57,35.00,0,328.82,381.73,79.0,74.4,0.301,686071.0,686071.0,26435,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817535,580642.00
06/01/2016 17:45,2,2.652,ACTIVE,216.45,351.07,59.975,1464817505,"201051344000867","219011344069620",29.68,25.80,0,321.91,397.96,79.7,75.0,0.354,420376.6,420376.6,33295,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817536,580643.00
