ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2016 17:45,2,2.145,ACTIVE,215.32,357.68,59.970,1464817505,"201051344001093","219011344069620",29.58,29.00,0,319.21,397.35,64.2,60.0,0.504,429507.1,429507.1,37733,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817537,580644.00
06/01/2016 17:45,2,2.121,ACTIVE,215.77,358.58,60.028,1464817505,"201051344000900","219011344069620",29.74,24.50,0,320.11,402.16,63.9,59.7,0.535,436063.0,436063.0,32691,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817537,580645.00
06/01/2016 17:45,2,1.969,ACTIVE,215.77,358.88,59.996,1464817505,"201051344000648","219011344069620",29.38,24.80,0,320.41,400.66,58.7,54.7,0.495,427854.4,427854.4,32979,0,0,0,L,1122011218,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817538,580646.00
06/01/2016 17:45,2,1.957,ACTIVE,215.77,358.28,59.981,1464817505,"201051344000569","219011344069620",29.18,26.00,0,320.41,401.56,57.9,53.9,0.477,437162.5,437162.5,32613,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817539,580647.00
06/01/2016 17:45,2,1.936,ACTIVE,215.54,357.38,60.012,1464817505,"201051344000983","219011344069620",29.40,25.50,0,319.51,401.56,57.7,53.8,0.477,428686.4,428686.4,33095,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817540,580648.00
06/01/2016 17:45,2,1.949,ACTIVE,215.77,357.38,59.981,1464817505,"201051344001158","219011344069620",29.12,27.00,0,319.81,401.26,57.5,53.6,0.486,422978.2,422978.2,33357,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817541,580649.00
06/01/2016 17:45,2,1.961,ACTIVE,216.00,358.58,59.986,1464817505,"201051344000576","219011344069620",29.10,24.30,0,320.41,401.86,57.8,53.9,0.486,429989.0,429989.0,32765,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817542,580650.00
06/01/2016 17:45,2,1.873,ACTIVE,213.29,357.98,59.975,1464817505,"274151322000087","219011344069620",27.81,39.50,0,330.63,380.82,52.8,49.1,0.358,659595.6,659595.6,26533,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464817543,580651.00
06/01/2016 18:00,2,3.109,ACTIVE,217.35,354.07,60.012,1464818403,"201051344000645","219011344069620",29.32,26.50,0,323.11,395.85,92.4,87.2,0.415,429549.4,429549.4,32900,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818405,580652.00
06/01/2016 18:00,2,2.627,ACTIVE,214.19,366.40,60.002,1464818403,"274151322000085","219011344069620",28.07,35.20,0,330.93,380.82,74.7,70.2,0.517,687858.6,687858.6,26443,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818405,580653.00
06/01/2016 18:00,2,3.100,ACTIVE,216.90,355.28,60.007,1464818403,"201051344000633","219011344069620",29.50,28.30,0,321.91,396.45,92.6,87.5,0.429,420692.2,420692.2,33379,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818406,580654.00
06/01/2016 18:00,2,3.078,ACTIVE,217.35,354.67,59.965,1464818403,"201051344000469","219011344069620",29.74,25.50,0,320.41,396.45,92.8,87.6,0.438,422058.8,422058.8,33315,0,0,0,L,1122011218,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818407,580655.00
06/01/2016 18:00,2,3.061,ACTIVE,215.54,351.67,60.012,1464818403,"201051344000646","219011344069620",29.04,31.30,0,318.30,392.85,90.0,85.0,0.424,425485.6,425485.6,37864,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818408,580656.00
06/01/2016 18:00,2,2.678,ACTIVE,213.96,348.66,60.007,1464818403,"274151322000052","219011344069620",29.00,36.30,0,330.33,380.22,78.7,74.0,0.305,701287.5,701287.5,26675,0,0,0,L,1151911521,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818409,580657.00
06/01/2016 18:00,2,3.262,ACTIVE,216.22,351.97,60.002,1464818403,"201051344000585","219011344069620",29.16,30.80,0,320.71,395.55,96.4,91.2,0.446,432405.2,432405.2,37867,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818410,580658.00
06/01/2016 18:00,2,2.965,ACTIVE,215.54,349.56,60.039,1464818403,"201051344001230","219011344069620",29.44,30.50,0,318.91,391.64,88.4,83.4,0.411,429102.2,429102.2,37669,0,0,0,L,1122011218,0,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818411,580659.00
06/01/2016 18:00,2,2.992,ACTIVE,216.67,352.27,60.002,1464818403,"201051344000582","219011344069620",29.40,31.30,0,320.41,398.56,89.0,84.0,0.411,422499.0,422499.0,37830,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818412,580660.00
06/01/2016 18:00,2,3.008,ACTIVE,215.54,350.17,60.002,1464818403,"201051344000955","219011344069620",28.73,32.40,0,318.91,392.25,87.5,82.5,0.415,434896.5,434896.5,37770,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818413,580661.00
06/01/2016 18:00,2,1.822,ACTIVE,214.19,413.59,60.007,1464818403,"274151322000094","219011344069620",38.05,36.30,0,334.54,463.18,70.3,65.9,0.499,566753.0,566753.0,27728,0,0,0,L,1151911521,0,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818414,580662.00
06/01/2016 18:00,2,3.145,ACTIVE,217.13,352.87,60.044,1464818403,"201051344000579","219011344069620",29.34,30.30,0,322.21,398.26,93.5,88.3,0.451,436130.3,436130.3,13384,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818415,580663.00
06/01/2016 18:00,2,3.051,ACTIVE,215.54,350.77,60.007,1464818403,"201051344000890","219011344069620",29.08,31.80,0,319.21,393.75,89.9,84.8,0.411,432065.9,432065.9,37785,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818415,580664.00
06/01/2016 18:00,2,3.002,ACTIVE,216.22,351.07,60.044,1464818403,"201051344000438","219011344069620",29.16,32.60,0,320.11,395.55,88.6,83.6,0.420,434079.4,434079.4,37789,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818416,580665.00
06/01/2016 18:00,2,3.045,ACTIVE,216.00,351.07,60.018,1464818403,"201051344000417","219011344069620",28.55,32.20,0,319.81,393.75,88.1,83.1,0.420,426533.2,426533.2,37951,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818417,580666.00
06/01/2016 18:00,2,2.768,ACTIVE,213.96,354.07,60.012,1464818403,"274151322000083","219011344069620",28.88,36.80,0,329.13,380.22,81.0,76.3,0.318,694971.9,694971.9,26745,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818418,580667.00
06/01/2016 18:00,2,3.092,ACTIVE,216.67,352.87,60.007,1464818403,"201051344000868","219011344069620",29.30,25.00,0,321.61,395.25,91.7,86.6,0.415,421160.7,421160.7,33034,0,0,0,L,1122011218,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818420,580668.00
06/01/2016 18:00,2,2.943,ACTIVE,213.51,354.97,59.986,1464818403,"274151322000095","219011344069620",29.22,37.30,0,330.03,380.52,87.1,82.1,0.323,732468.5,732468.5,26663,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818421,580669.00
06/01/2016 18:00,2,3.139,ACTIVE,216.90,355.58,60.023,1464818403,"201051344000988","219011344069620",28.96,27.30,0,318.00,396.75,92.1,87.0,0.442,418224.9,418224.9,33331,0,0,0,L,1122011218,0,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818422,580670.00
06/01/2016 18:00,2,3.166,ACTIVE,215.77,350.47,59.975,1464818403,"201051344001025","219011344069620",28.71,31.80,0,320.11,392.85,92.1,86.9,0.420,432079.8,432079.8,37838,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818423,580671.00
06/01/2016 18:00,2,3.117,ACTIVE,216.90,353.17,60.012,1464818403,"201051344000458","219011344069620",29.28,27.50,0,321.61,397.35,92.5,87.3,0.451,429055.2,429055.2,33253,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818424,580672.00
06/01/2016 18:00,2,3.072,ACTIVE,217.58,355.88,60.023,1464818403,"201051344000853","219011344069620",29.76,26.80,0,328.22,396.45,92.7,87.6,0.442,427717.8,427717.8,32855,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818425,580673.00
06/01/2016 18:00,2,2.986,ACTIVE,215.54,350.77,60.012,1464818403,"201051344000685","219011344069620",29.46,31.00,0,318.30,394.35,89.1,84.1,0.433,433537.1,433537.1,37683,0,0,0,L,1122011218,0,124.27,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818426,580674.00
06/01/2016 18:00,2,3.014,ACTIVE,216.00,351.67,60.018,1464818403,"201051344000917","219011344069620",29.56,30.80,0,320.11,397.66,90.2,85.1,0.424,430377.0,430377.0,37683,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818427,580675.00
06/01/2016 18:00,2,3.080,ACTIVE,215.54,350.77,60.028,1464818403,"201051344001145","219011344069620",29.10,29.30,0,320.71,394.95,90.8,85.7,0.420,435581.8,435581.8,37536,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818428,580676.00
06/01/2016 18:00,2,3.049,ACTIVE,216.00,352.57,60.023,1464818403,"201051344000651","219011344069620",29.14,31.80,0,321.91,397.35,90.0,85.0,0.415,427942.1,427942.1,37891,0,0,0,L,1122011218,0,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818429,580677.00
06/01/2016 18:00,2,2.586,ACTIVE,213.51,353.77,60.012,1464818403,"274151322000088","219011344069620",27.71,34.00,0,330.03,380.22,72.6,68.1,0.495,671708.9,671708.9,26408,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818430,580678.00
06/01/2016 18:00,2,1.807,ACTIVE,214.64,426.21,60.018,1464818403,"274151322000068","219011344069620",38.55,36.00,0,334.24,459.27,70.3,65.9,0.482,566571.8,566571.8,27939,0,0,0,L,1151911521,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818431,580679.00
06/01/2016 18:00,2,3.049,ACTIVE,215.54,348.96,60.023,1464818403,"201051344001135","219011344069620",28.92,31.80,0,321.01,395.55,89.3,84.3,0.415,423996.5,423996.5,37828,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818432,580680.00
06/01/2016 18:00,2,3.129,ACTIVE,215.77,352.57,60.039,1464818403,"201051344000594","219011344069620",29.08,31.30,0,319.21,396.15,92.3,87.1,0.433,432918.2,432918.2,33290,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818433,580681.00
06/01/2016 18:00,2,3.008,ACTIVE,216.00,350.47,60.018,1464818403,"201051344001203","219011344069620",29.28,31.30,0,319.51,398.26,89.3,84.2,0.415,431012.7,431012.7,37865,0,0,0,L,1122011218,0,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818434,580682.00
06/01/2016 18:00,2,2.586,ACTIVE,213.74,363.99,60.012,1464818403,"274151322000054","219011344069620",28.37,35.00,0,328.22,382.03,74.3,69.8,0.513,686089.3,686089.3,26436,0,0,0,L,1151911521,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818435,580683.00
06/01/2016 18:00,2,3.070,ACTIVE,216.67,351.67,60.018,1464818403,"201051344000867","219011344069620",29.48,27.00,0,319.51,397.05,91.7,86.6,0.424,420398.7,420398.7,33296,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818436,580684.00
06/01/2016 18:00,2,2.881,ACTIVE,215.77,350.77,60.023,1464818403,"201051344001093","219011344069620",29.22,30.00,0,321.31,397.35,85.2,80.4,0.393,429527.8,429527.8,37734,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818437,580685.00
06/01/2016 18:00,2,3.049,ACTIVE,216.67,353.77,60.018,1464818403,"201051344000900","219011344069620",29.80,25.30,0,323.11,395.85,92.0,86.9,0.429,436085.2,436085.2,32692,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818438,580686.00
06/01/2016 18:00,2,3.006,ACTIVE,216.90,352.57,60.023,1464818403,"201051344000648","219011344069620",29.52,25.80,0,320.11,399.16,89.8,84.8,0.429,427876.1,427876.1,32980,0,0,0,L,1122011218,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818439,580687.00
06/01/2016 18:00,2,3.076,ACTIVE,216.90,352.87,60.018,1464818403,"201051344000569","219011344069620",29.34,27.50,0,320.41,396.15,91.5,86.3,0.424,437184.6,437184.6,32614,0,0,0,L,1122011218,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818439,580688.00
06/01/2016 18:00,2,3.113,ACTIVE,216.90,353.47,60.034,1464818403,"201051344000983","219011344069620",29.58,26.80,0,321.91,396.75,93.3,88.1,0.446,428708.8,428708.8,33096,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818440,580689.00
06/01/2016 18:00,2,3.088,ACTIVE,216.90,352.57,60.023,1464818403,"201051344001158","219011344069620",29.04,27.80,0,321.01,396.15,90.9,85.8,0.429,423000.1,423000.1,33358,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818441,580690.00
06/01/2016 18:00,2,3.053,ACTIVE,217.13,354.07,60.012,1464818403,"201051344000576","219011344069620",29.20,25.30,0,323.11,397.66,90.3,85.3,0.420,430010.8,430010.8,32766,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818442,580691.00
06/01/2016 18:00,2,2.629,ACTIVE,213.96,366.10,60.018,1464818403,"274151322000087","219011344069620",28.19,40.20,0,330.03,380.22,75.0,70.5,0.495,659614.0,659614.0,26534,0,0,0,L,1151911521,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818443,580692.00
06/01/2016 18:00,2,2.805,ACTIVE,214.41,353.47,60.018,1464818403,"274151322000076","219011344069620",29.50,36.50,0,330.93,380.22,83.9,79.0,0.331,740089.6,740089.6,26747,0,0,0,L,1151911521,1,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464818444,580693.00
06/01/2016 18:15,2,1.340,ACTIVE,214.64,351.37,59.949,1464819303,"201051344000645","219011344069620",28.41,24.30,0,320.41,397.05,38.6,35.3,0.305,429563.1,429563.1,32901,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819304,580694.00
06/01/2016 18:15,2,1.184,ACTIVE,212.83,350.47,60.002,1464819303,"274151322000085","219011344069620",27.89,32.20,0,335.44,379.32,33.4,30.3,0.225,687869.7,687869.7,26444,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819305,580695.00
06/01/2016 18:15,2,1.326,ACTIVE,214.41,351.97,59.981,1464819303,"201051344000633","219011344069620",28.92,25.80,0,319.51,397.66,38.9,35.6,0.309,420705.9,420705.9,33380,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819306,580696.00
06/01/2016 18:15,2,1.334,ACTIVE,214.64,350.47,59.965,1464819303,"201051344000469","219011344069620",29.08,23.80,0,318.91,397.05,39.4,36.1,0.327,422072.6,422072.6,33316,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819307,580697.00
06/01/2016 18:15,2,1.326,ACTIVE,213.29,348.96,59.970,1464819303,"201051344000646","219011344069620",28.69,28.50,0,317.40,391.94,38.5,35.3,0.314,425499.0,425499.0,37865,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819308,580698.00
06/01/2016 18:15,2,1.254,ACTIVE,212.16,341.75,59.965,1464819303,"274151322000052","219011344069620",28.25,32.00,0,328.82,379.92,35.9,32.7,0.234,701299.3,701299.3,26676,0,0,0,L,1151911521,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819309,580699.00
06/01/2016 18:15,2,1.395,ACTIVE,214.19,350.47,59.970,1464819303,"201051344000585","219011344069620",28.80,28.30,0,319.81,391.04,40.7,37.4,0.323,432419.5,432419.5,37868,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819310,580700.00
06/01/2016 18:15,2,1.299,ACTIVE,213.51,347.46,59.975,1464819303,"201051344001230","219011344069620",28.71,27.80,0,318.91,390.44,37.8,34.5,0.301,429115.2,429115.2,37670,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819311,580701.00
06/01/2016 18:15,2,1.307,ACTIVE,214.41,350.47,59.959,1464819303,"201051344000582","219011344069620",28.75,29.00,0,318.30,394.95,38.1,34.8,0.305,422512.2,422512.2,37831,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819312,580702.00
06/01/2016 18:15,2,1.326,ACTIVE,213.29,348.06,59.970,1464819303,"201051344000955","219011344069620",29.18,30.30,0,317.70,390.44,39.2,35.9,0.318,434909.6,434909.6,37771,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819313,580703.00
06/01/2016 18:15,2,0.795,ACTIVE,212.38,417.19,59.991,1464819303,"274151322000094","219011344069620",39.18,33.50,0,382.93,457.17,31.8,28.8,0.221,566763.3,566763.3,27729,0,0,0,L,1151911521,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819314,580704.00
06/01/2016 18:15,2,1.404,ACTIVE,214.41,351.07,59.959,1464819303,"201051344000579","219011344069620",28.90,27.80,0,321.01,398.26,41.1,37.7,0.336,436144.2,436144.2,13385,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819315,580705.00
06/01/2016 18:15,2,1.373,ACTIVE,213.96,349.26,59.970,1464819303,"201051344000890","219011344069620",28.69,29.30,0,317.40,391.64,40.0,36.6,0.309,432079.2,432079.2,37786,0,0,0,L,1122011218,0,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819316,580706.00
06/01/2016 18:15,2,1.342,ACTIVE,213.96,349.26,59.959,1464819303,"201051344000438","219011344069620",29.24,29.80,0,316.80,392.25,39.8,36.4,0.323,434092.5,434092.5,37790,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819317,580707.00
06/01/2016 18:15,2,1.385,ACTIVE,213.96,349.86,59.933,1464819303,"201051344000417","219011344069620",28.59,29.50,0,317.10,392.25,40.1,36.8,0.331,426546.3,426546.3,37952,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819317,580708.00
06/01/2016 18:15,2,1.279,ACTIVE,212.61,344.76,59.965,1464819303,"274151322000083","219011344069620",28.84,32.60,0,328.52,380.22,37.4,34.1,0.270,694983.8,694983.8,26746,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819318,580709.00
06/01/2016 18:15,2,1.363,ACTIVE,213.06,348.66,59.986,1464819303,"274151322000076","219011344069620",29.52,32.40,0,328.22,381.42,40.8,37.4,0.287,740101.6,740101.6,26748,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819319,580710.00
06/01/2016 18:15,2,1.557,ACTIVE,214.19,352.27,60.007,1464819303,"201051344000868","219011344069620",28.73,23.50,0,318.61,395.55,45.3,41.8,0.362,421174.2,421174.2,33035,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819320,580711.00
06/01/2016 18:15,2,1.410,ACTIVE,212.38,343.55,59.965,1464819303,"274151322000095","219011344069620",28.94,33.00,0,329.43,380.22,41.4,38.0,0.274,732481.2,732481.2,26664,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819321,580712.00
06/01/2016 18:15,2,1.459,ACTIVE,214.41,353.17,59.970,1464819303,"201051344000988","219011344069620",28.96,25.30,0,320.11,398.26,42.8,39.4,0.358,418238.4,418238.4,33332,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819322,580713.00
06/01/2016 18:15,2,1.410,ACTIVE,213.74,348.96,59.959,1464819303,"201051344001025","219011344069620",29.20,28.80,0,319.51,392.25,41.7,38.3,0.336,432093.4,432093.4,37839,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819323,580714.00
06/01/2016 18:15,2,1.416,ACTIVE,214.41,350.47,59.970,1464819303,"201051344000458","219011344069620",29.10,25.50,0,318.61,397.96,41.7,38.4,0.354,429068.8,429068.8,33254,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819324,580715.00
06/01/2016 18:15,2,1.420,ACTIVE,214.87,352.27,59.965,1464819303,"201051344000853","219011344069620",29.26,24.30,0,325.82,394.95,42.1,38.7,0.345,427731.5,427731.5,32856,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819325,580716.00
06/01/2016 18:15,2,1.365,ACTIVE,213.96,350.47,59.965,1464819303,"201051344000685","219011344069620",28.84,28.80,0,317.70,392.25,39.9,36.6,0.345,433550.0,433550.0,37684,0,0,0,L,1122011218,0,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819326,580717.00
06/01/2016 18:15,2,1.369,ACTIVE,213.96,350.17,59.970,1464819303,"201051344000917","219011344069620",28.94,29.30,0,318.61,392.55,40.1,36.8,0.327,430390.1,430390.1,37684,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819326,580718.00
06/01/2016 18:15,2,1.389,ACTIVE,213.96,349.56,60.018,1464819303,"201051344001145","219011344069620",28.88,27.00,0,319.81,391.64,40.7,37.3,0.323,435595.0,435595.0,37537,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819327,580719.00
06/01/2016 18:15,2,1.416,ACTIVE,213.96,350.47,59.965,1464819303,"201051344000651","219011344069620",28.49,29.30,0,319.81,395.25,40.9,37.6,0.331,427955.3,427955.3,37892,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819328,580720.00
06/01/2016 18:15,2,1.273,ACTIVE,211.93,347.76,59.965,1464819303,"274151322000088","219011344069620",27.75,30.80,0,334.84,377.82,35.9,32.7,0.243,671719.5,671719.5,26409,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819329,580721.00
06/01/2016 18:15,2,0.869,ACTIVE,213.06,419.60,59.965,1464819303,"274151322000068","219011344069620",39.36,33.00,0,381.12,464.08,34.7,31.6,0.230,566582.2,566582.2,27940,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819330,580722.00
06/01/2016 18:15,2,1.434,ACTIVE,213.51,349.86,59.959,1464819303,"201051344001135","219011344069620",29.00,29.30,0,318.61,391.34,42.1,38.8,0.340,424009.6,424009.6,37829,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819331,580723.00
06/01/2016 18:15,2,1.469,ACTIVE,213.96,351.07,59.991,1464819303,"201051344000594","219011344069620",28.73,28.30,0,318.61,392.55,42.7,39.3,0.345,432931.7,432931.7,33291,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819332,580724.00
06/01/2016 18:15,2,1.455,ACTIVE,213.96,350.17,59.996,1464819303,"201051344001203","219011344069620",28.15,28.50,0,319.81,395.85,41.5,38.1,0.336,431025.7,431025.7,37866,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819333,580725.00
06/01/2016 18:15,2,1.326,ACTIVE,212.38,350.77,59.970,1464819303,"274151322000054","219011344069620",27.77,32.00,0,334.54,379.92,37.3,34.0,0.243,686100.2,686100.2,26437,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819334,580726.00
06/01/2016 18:15,2,1.473,ACTIVE,214.41,350.47,59.981,1464819303,"201051344000867","219011344069620",28.80,25.30,0,319.81,395.55,43.0,39.6,0.345,420412.1,420412.1,33297,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819335,580727.00
06/01/2016 18:15,2,1.393,ACTIVE,213.96,351.07,59.975,1464819303,"201051344001093","219011344069620",28.98,27.80,0,318.91,394.05,40.9,37.6,0.323,429540.2,429540.2,37735,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819336,580728.00
06/01/2016 18:15,2,1.439,ACTIVE,214.41,351.67,59.975,1464819303,"201051344000900","219011344069620",29.44,23.50,0,319.81,398.26,43.0,39.5,0.349,436098.6,436098.6,32693,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819337,580729.00
06/01/2016 18:15,2,1.475,ACTIVE,214.64,351.67,59.928,1464819303,"201051344000648","219011344069620",28.71,23.80,0,319.81,396.15,42.9,39.5,0.349,427889.2,427889.2,32981,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819338,580730.00
06/01/2016 18:15,2,1.471,ACTIVE,214.41,351.67,59.975,1464819303,"201051344000569","219011344069620",29.34,24.80,0,321.01,398.26,43.7,40.3,0.358,437197.9,437197.9,32615,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819338,580731.00
06/01/2016 18:15,2,1.484,ACTIVE,214.41,351.67,59.970,1464819303,"201051344000983","219011344069620",29.54,24.80,0,320.11,397.66,44.5,41.0,0.371,428722.4,428722.4,33097,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819339,580732.00
06/01/2016 18:15,2,1.484,ACTIVE,214.64,352.27,59.991,1464819303,"201051344001158","219011344069620",28.80,25.80,0,319.81,397.66,43.3,39.9,0.358,423013.3,423013.3,33359,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819340,580733.00
06/01/2016 18:15,2,1.475,ACTIVE,214.87,352.87,59.981,1464819303,"201051344000576","219011344069620",29.12,23.50,0,320.11,397.35,43.5,40.1,0.354,430023.9,430023.9,32767,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819341,580734.00
06/01/2016 18:15,2,1.350,ACTIVE,212.83,350.77,59.970,1464819303,"274151322000087","219011344069620",27.77,36.00,0,334.54,378.12,38.0,34.7,0.247,659624.9,659624.9,26535,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464819342,580735.00
06/01/2016 18:30,2,1.623,ACTIVE,214.87,353.17,59.970,1464820203,"201051344000645","219011344069620",28.92,23.30,0,320.11,397.96,47.6,44.0,0.384,429574.2,429574.2,32902,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820204,580736.00
06/01/2016 18:30,2,1.439,ACTIVE,212.38,347.16,59.944,1464820203,"274151322000085","219011344069620",28.05,31.00,0,335.44,377.82,41.0,37.6,0.283,687879.1,687879.1,26445,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820205,580737.00
06/01/2016 18:30,2,1.629,ACTIVE,214.64,354.37,59.981,1464820203,"201051344000633","219011344069620",29.12,24.50,0,320.11,397.96,48.0,44.5,0.402,420717.1,420717.1,33381,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820206,580738.00
06/01/2016 18:30,2,1.631,ACTIVE,214.64,354.07,59.981,1464820203,"201051344000469","219011344069620",29.26,22.80,0,318.00,396.75,48.4,44.8,0.411,422083.8,422083.8,33317,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820207,580739.00
06/01/2016 18:30,2,1.623,ACTIVE,213.51,351.37,59.981,1464820203,"201051344000646","219011344069620",28.69,27.30,0,317.10,391.34,47.2,43.6,0.393,425509.9,425509.9,37866,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820208,580740.00
06/01/2016 18:30,2,1.490,ACTIVE,212.38,345.66,59.981,1464820203,"274151322000052","219011344069620",28.71,30.80,0,331.83,379.02,43.3,39.9,0.309,701309.2,701309.2,26677,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820209,580741.00
06/01/2016 18:30,2,1.695,ACTIVE,214.41,352.87,59.991,1464820203,"201051344000585","219011344069620",29.14,27.00,0,320.11,395.55,50.0,46.4,0.407,432431.0,432431.0,37869,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820210,580742.00
06/01/2016 18:30,2,1.648,ACTIVE,213.96,350.77,59.975,1464820203,"201051344001230","219011344069620",28.90,26.80,0,319.51,389.84,48.3,44.7,0.389,429125.9,429125.9,37671,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820211,580743.00
06/01/2016 18:30,2,1.658,ACTIVE,214.64,353.17,59.965,1464820203,"201051344000582","219011344069620",28.82,27.30,0,318.91,395.85,48.4,44.8,0.393,422522.9,422522.9,37832,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820212,580744.00
06/01/2016 18:30,2,1.652,ACTIVE,213.74,350.77,59.981,1464820203,"201051344000955","219011344069620",28.98,28.50,0,318.91,391.04,48.5,44.9,0.402,434920.5,434920.5,37772,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820213,580745.00
06/01/2016 18:30,2,0.980,ACTIVE,212.83,422.00,59.965,1464820203,"274151322000094","219011344069620",38.94,32.80,0,391.04,453.26,38.7,35.4,0.265,566772.0,566772.0,27730,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820214,580746.00
06/01/2016 18:30,2,1.672,ACTIVE,214.87,354.37,60.007,1464820203,"201051344000579","219011344069620",29.24,26.50,0,321.31,397.05,49.5,45.9,0.407,436155.6,436155.6,13386,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820215,580747.00
06/01/2016 18:30,2,1.660,ACTIVE,213.74,350.77,59.981,1464820203,"201051344000890","219011344069620",28.55,28.00,0,318.61,391.64,48.0,44.4,0.380,432090.3,432090.3,37787,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820216,580748.00
06/01/2016 18:30,2,1.605,ACTIVE,214.19,351.97,59.991,1464820203,"201051344000438","219011344069620",29.14,28.30,0,317.40,394.05,47.4,43.8,0.398,434103.4,434103.4,37791,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820217,580749.00
06/01/2016 18:30,2,1.629,ACTIVE,214.19,351.67,59.991,1464820203,"201051344000417","219011344069620",28.73,28.00,0,317.70,391.34,47.5,43.9,0.393,426557.1,426557.1,37953,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820218,580750.00
06/01/2016 18:30,2,1.514,ACTIVE,212.61,353.77,59.981,1464820203,"274151322000083","219011344069620",28.35,31.30,0,330.93,378.42,43.5,40.0,0.309,694993.7,694993.7,26747,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820219,580751.00
06/01/2016 18:30,2,1.580,ACTIVE,213.06,344.15,59.975,1464820203,"274151322000076","219011344069620",29.06,30.80,0,330.33,380.52,46.5,43.0,0.318,740112.2,740112.2,26749,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820220,580752.00
06/01/2016 18:30,2,1.668,ACTIVE,214.41,352.87,59.981,1464820203,"201051344000868","219011344069620",28.98,22.50,0,321.61,395.85,49.0,45.3,0.393,421185.5,421185.5,33036,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820221,580753.00
06/01/2016 18:30,2,1.572,ACTIVE,212.16,344.76,60.018,1464820203,"274151322000095","219011344069620",29.06,31.80,0,330.33,379.62,46.3,42.8,0.318,732491.9,732491.9,26665,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820222,580754.00
06/01/2016 18:30,2,1.672,ACTIVE,214.64,354.97,60.028,1464820203,"201051344000988","219011344069620",28.75,24.30,0,321.01,397.66,48.7,45.1,0.411,418249.6,418249.6,33333,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820222,580755.00
06/01/2016 18:30,2,1.639,ACTIVE,214.19,351.37,59.986,1464820203,"201051344001025","219011344069620",29.32,27.30,0,319.51,394.05,48.7,45.0,0.389,432104.6,432104.6,37840,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820223,580756.00
06/01/2016 18:30,2,1.668,ACTIVE,214.64,353.17,60.002,1464820203,"201051344000458","219011344069620",28.78,24.30,0,319.81,396.75,48.6,45.0,0.415,429080.0,429080.0,33255,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820224,580757.00
06/01/2016 18:30,2,1.650,ACTIVE,215.32,354.67,59.975,1464820203,"201051344000853","219011344069620",29.32,23.50,0,323.41,394.95,49.0,45.4,0.407,427742.8,427742.8,32857,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820225,580758.00
06/01/2016 18:30,2,1.588,ACTIVE,214.19,351.67,59.991,1464820203,"201051344000685","219011344069620",29.14,27.30,0,316.80,392.25,46.9,43.3,0.407,433560.8,433560.8,37685,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820226,580759.00
06/01/2016 18:30,2,1.604,ACTIVE,214.19,351.97,59.975,1464820203,"201051344000917","219011344069620",29.16,27.50,0,319.51,397.05,47.4,43.8,0.384,430400.9,430400.9,37685,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820227,580760.00
06/01/2016 18:30,2,1.619,ACTIVE,214.19,351.67,59.986,1464820203,"201051344001145","219011344069620",29.14,25.80,0,319.81,394.35,47.9,44.3,0.398,435605.9,435605.9,37538,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820228,580761.00
06/01/2016 18:30,2,1.629,ACTIVE,214.41,351.97,59.970,1464820203,"201051344000651","219011344069620",29.12,27.50,0,321.61,396.45,48.1,44.5,0.393,427966.2,427966.2,37893,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820229,580762.00
06/01/2016 18:30,2,1.449,ACTIVE,212.16,346.26,59.981,1464820203,"274151322000088","219011344069620",28.05,29.80,0,334.84,377.52,41.2,37.8,0.274,671728.8,671728.8,26410,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820230,580763.00
06/01/2016 18:30,2,0.996,ACTIVE,213.29,425.01,59.975,1464820203,"274151322000068","219011344069620",39.38,32.40,0,393.15,452.66,39.8,36.5,0.265,566591.1,566591.1,27941,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820231,580764.00
06/01/2016 18:30,2,1.668,ACTIVE,213.96,351.37,59.991,1464820203,"201051344001135","219011344069620",29.14,27.50,0,319.81,392.55,49.3,45.6,0.402,424020.7,424020.7,37830,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820232,580765.00
06/01/2016 18:30,2,1.732,ACTIVE,214.19,354.67,59.981,1464820203,"201051344000594","219011344069620",29.40,27.00,0,319.21,396.75,51.6,47.9,0.433,432943.0,432943.0,33292,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820232,580766.00
06/01/2016 18:30,2,1.709,ACTIVE,214.19,352.27,59.981,1464820203,"201051344001203","219011344069620",29.08,27.50,0,319.51,395.85,50.4,46.7,0.415,431036.7,431036.7,37867,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820233,580767.00
06/01/2016 18:30,2,1.492,ACTIVE,212.38,348.36,59.975,1464820203,"274151322000054","219011344069620",28.43,30.80,0,334.84,379.02,43.0,39.5,0.296,686109.7,686109.7,26438,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820234,580768.00
06/01/2016 18:30,2,1.705,ACTIVE,214.41,352.87,59.981,1464820203,"201051344000867","219011344069620",29.26,24.00,0,322.21,395.55,50.5,46.8,0.407,420423.4,420423.4,33298,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820235,580769.00
06/01/2016 18:30,2,1.633,ACTIVE,214.19,351.97,59.991,1464820203,"201051344001093","219011344069620",28.75,26.30,0,319.51,395.25,47.6,44.0,0.380,429550.9,429550.9,37736,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820236,580770.00
06/01/2016 18:30,2,1.666,ACTIVE,214.41,354.37,60.012,1464820203,"201051344000900","219011344069620",29.16,22.80,0,319.81,397.05,49.2,45.6,0.407,436109.8,436109.8,32694,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820237,580771.00
06/01/2016 18:30,2,1.652,ACTIVE,214.87,353.77,59.981,1464820203,"201051344000648","219011344069620",29.16,22.80,0,320.71,396.45,48.8,45.2,0.398,427900.4,427900.4,32982,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820238,580772.00
06/01/2016 18:30,2,1.680,ACTIVE,214.64,354.67,60.002,1464820203,"201051344000569","219011344069620",29.04,24.00,0,321.91,397.66,49.5,45.8,0.411,437209.2,437209.2,32616,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820239,580773.00
06/01/2016 18:30,2,1.684,ACTIVE,214.41,353.77,59.981,1464820203,"201051344000983","219011344069620",29.28,23.80,0,322.21,397.35,49.9,46.3,0.420,428733.9,428733.9,33098,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820240,580774.00
06/01/2016 18:30,2,1.678,ACTIVE,214.41,354.07,59.981,1464820203,"201051344001158","219011344069620",28.80,24.80,0,320.41,396.45,48.9,45.3,0.402,423024.5,423024.5,33360,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820241,580775.00
06/01/2016 18:30,2,1.645,ACTIVE,214.87,355.28,59.991,1464820203,"201051344000576","219011344069620",29.22,22.80,0,322.21,397.96,48.6,45.0,0.398,430035.1,430035.1,32768,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820242,580776.00
06/01/2016 18:30,2,1.467,ACTIVE,212.61,346.86,59.949,1464820203,"274151322000087","219011344069620",28.19,34.50,0,334.84,377.82,41.9,38.5,0.274,659634.4,659634.4,26536,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464820242,580777.00
06/01/2016 18:45,2,2.477,ACTIVE,215.77,361.89,59.991,1464821103,"201051344000645","219011344069620",29.66,23.30,0,336.34,394.65,74.4,69.9,0.601,429583.6,429583.6,32903,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821104,580778.00
06/01/2016 18:45,2,1.713,ACTIVE,213.51,347.16,59.991,1464821103,"274151322000085","219011344069620",30.36,30.30,0,334.84,369.10,52.7,49.0,0.371,687886.9,687886.9,26446,0,0,0,L,1151911521,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821105,580779.00
06/01/2016 18:45,2,2.461,ACTIVE,215.54,360.99,59.965,1464821103,"201051344000633","219011344069620",30.06,24.30,0,336.04,397.35,74.9,70.4,0.632,420726.5,420726.5,33382,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821106,580780.00
06/01/2016 18:45,2,2.486,ACTIVE,215.77,362.19,59.959,1464821103,"201051344000469","219011344069620",29.58,22.30,0,336.04,395.85,74.5,70.0,0.614,422093.3,422093.3,33318,0,0,0,L,1122011218,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821107,580781.00
06/01/2016 18:45,2,2.463,ACTIVE,214.41,360.38,59.959,1464821103,"201051344000646","219011344069620",29.22,26.50,0,333.63,388.34,72.9,68.4,0.623,425519.2,425519.2,37867,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821108,580782.00
06/01/2016 18:45,2,2.113,ACTIVE,212.83,355.58,59.996,1464821103,"274151322000052","219011344069620",29.10,30.00,0,335.14,371.51,62.3,58.2,0.442,701317.5,701317.5,26678,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821109,580783.00
06/01/2016 18:45,2,2.639,ACTIVE,215.32,361.89,59.996,1464821103,"201051344000585","219011344069620",29.50,26.30,0,335.44,395.55,78.8,74.2,0.650,432440.8,432440.8,37870,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821110,580784.00
06/01/2016 18:45,2,2.424,ACTIVE,214.64,358.28,59.986,1464821103,"201051344001230","219011344069620",29.28,25.80,0,333.03,386.23,71.9,67.5,0.588,429134.9,429134.9,37672,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821111,580785.00
06/01/2016 18:45,2,2.432,ACTIVE,215.32,361.29,59.975,1464821103,"201051344000582","219011344069620",29.40,26.30,0,335.44,392.55,72.4,68.0,0.588,422531.9,422531.9,37833,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821112,580786.00
