ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2016 18:45,2,2.338,ACTIVE,214.41,358.28,59.996,1464821103,"201051344000955","219011344069620",29.62,27.30,0,334.54,385.93,70.2,65.8,0.592,434929.7,434929.7,37773,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821113,580787.00
06/01/2016 18:45,2,1.430,ACTIVE,213.51,415.69,60.002,1464821103,"274151322000094","219011344069620",38.74,32.20,0,384.43,440.34,56.3,52.4,0.389,566779.3,566779.3,27731,0,0,0,L,1151911521,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821114,580788.00
06/01/2016 18:45,2,2.521,ACTIVE,215.77,361.89,59.996,1464821103,"201051344000579","219011344069620",29.26,26.00,0,336.04,395.25,74.8,70.2,0.623,436165.3,436165.3,13387,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821114,580789.00
06/01/2016 18:45,2,2.381,ACTIVE,214.64,360.08,59.986,1464821103,"201051344000890","219011344069620",29.52,27.30,0,333.33,388.04,71.2,66.8,0.579,432099.6,432099.6,37788,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821115,580790.00
06/01/2016 18:45,2,2.318,ACTIVE,215.09,360.08,59.996,1464821103,"201051344000438","219011344069620",29.52,27.00,0,335.14,388.34,69.3,65.0,0.583,434112.5,434112.5,37792,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821116,580791.00
06/01/2016 18:45,2,2.336,ACTIVE,214.87,360.08,59.996,1464821103,"201051344000417","219011344069620",29.40,27.30,0,334.84,387.44,69.6,65.2,0.588,426566.4,426566.4,37954,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821117,580792.00
06/01/2016 18:45,2,2.137,ACTIVE,213.51,360.69,59.975,1464821103,"274151322000083","219011344069620",29.28,30.30,0,334.84,372.71,63.4,59.3,0.433,695002.0,695002.0,26748,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821118,580793.00
06/01/2016 18:45,2,2.191,ACTIVE,213.51,352.27,59.996,1464821103,"274151322000076","219011344069620",29.80,29.80,0,336.64,374.51,66.2,61.9,0.482,740121.2,740121.2,26750,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821119,580794.00
06/01/2016 18:45,2,2.504,ACTIVE,215.09,361.29,59.981,1464821103,"201051344000868","219011344069620",29.10,22.80,0,335.74,394.65,73.9,69.4,0.597,421195.0,421195.0,33037,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821120,580795.00
06/01/2016 18:45,2,2.287,ACTIVE,213.06,356.48,59.986,1464821103,"274151322000095","219011344069620",29.70,30.80,0,334.84,375.11,68.8,64.5,0.468,732500.7,732500.7,26666,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821121,580796.00
06/01/2016 18:45,2,2.494,ACTIVE,215.77,363.99,59.975,1464821103,"201051344000988","219011344069620",29.40,24.30,0,335.74,395.55,74.3,69.8,0.628,418259.0,418259.0,33334,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821122,580797.00
06/01/2016 18:45,2,2.492,ACTIVE,215.09,360.38,59.996,1464821103,"201051344001025","219011344069620",29.52,26.50,0,335.44,391.94,74.5,70.0,0.610,432114.1,432114.1,37841,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821123,580798.00
06/01/2016 18:45,2,2.467,ACTIVE,215.77,360.08,59.975,1464821103,"201051344000458","219011344069620",29.42,24.30,0,336.34,395.55,73.5,69.0,0.628,429089.6,429089.6,33256,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821124,580799.00
06/01/2016 18:45,2,2.447,ACTIVE,216.00,363.39,59.981,1464821103,"201051344000853","219011344069620",29.64,23.50,0,337.24,394.05,73.4,69.0,0.619,427752.4,427752.4,32858,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821125,580800.00
06/01/2016 18:45,2,2.328,ACTIVE,214.87,359.78,60.007,1464821103,"201051344000685","219011344069620",29.56,26.30,0,334.24,388.34,69.7,65.4,0.610,433569.9,433569.9,37686,0,0,0,L,1122011218,0,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821126,580801.00
06/01/2016 18:45,2,2.430,ACTIVE,215.09,360.69,59.986,1464821103,"201051344000917","219011344069620",29.24,26.50,0,334.84,391.64,72.0,67.6,0.610,430410.2,430410.2,37686,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821127,580802.00
06/01/2016 18:45,2,2.402,ACTIVE,214.87,359.78,59.991,1464821103,"201051344001145","219011344069620",29.88,25.00,0,334.84,389.84,72.7,68.3,0.605,435615.3,435615.3,37539,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821127,580803.00
06/01/2016 18:45,2,2.404,ACTIVE,215.32,360.08,60.007,1464821103,"201051344000651","219011344069620",29.56,26.30,0,334.84,394.05,72.0,67.6,0.592,427975.5,427975.5,37894,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821128,580804.00
06/01/2016 18:45,2,1.965,ACTIVE,212.61,347.46,60.007,1464821103,"274151322000088","219011344069620",28.43,29.30,0,334.84,369.40,56.5,52.7,0.384,671736.6,671736.6,26411,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821129,580805.00
06/01/2016 18:45,2,1.363,ACTIVE,213.96,416.59,59.986,1464821103,"274151322000068","219011344069620",38.84,31.80,0,386.23,443.94,54.0,50.2,0.371,566598.6,566598.6,27942,0,0,0,L,1151911521,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821130,580806.00
06/01/2016 18:45,2,2.172,ACTIVE,214.64,358.28,59.996,1464821103,"201051344001135","219011344069620",29.72,26.80,0,333.63,387.74,65.3,61.1,0.535,424030.2,424030.2,37831,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821131,580807.00
06/01/2016 18:45,2,2.287,ACTIVE,214.41,359.18,59.996,1464821103,"201051344000594","219011344069620",29.38,26.50,0,334.54,391.94,68.0,63.8,0.566,432952.7,432952.7,33293,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821132,580808.00
06/01/2016 18:45,2,2.195,ACTIVE,214.87,357.08,59.996,1464821103,"201051344001203","219011344069620",29.22,26.50,0,335.74,392.25,65.0,60.8,0.544,431046.1,431046.1,37868,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821133,580809.00
06/01/2016 18:45,2,1.814,ACTIVE,212.83,347.76,59.991,1464821103,"274151322000054","219011344069620",28.41,30.00,0,335.14,370.90,52.1,48.4,0.358,686117.8,686117.8,26439,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821134,580810.00
06/01/2016 18:45,2,2.143,ACTIVE,214.87,357.38,60.039,1464821103,"201051344000867","219011344069620",29.30,24.00,0,336.04,394.05,63.6,59.4,0.521,420433.0,420433.0,33299,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821135,580811.00
06/01/2016 18:45,2,2.023,ACTIVE,214.64,357.38,60.002,1464821103,"201051344001093","219011344069620",29.30,25.80,0,334.84,389.24,60.0,56.0,0.486,429560.1,429560.1,37737,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821136,580812.00
06/01/2016 18:45,2,2.309,ACTIVE,215.09,361.29,59.986,1464821103,"201051344000900","219011344069620",29.42,22.80,0,336.34,396.75,68.8,64.5,0.570,436119.3,436119.3,32695,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821137,580813.00
06/01/2016 18:45,2,2.363,ACTIVE,215.54,361.59,60.055,1464821103,"201051344000648","219011344069620",28.96,22.80,0,336.94,394.95,69.3,65.0,0.570,427909.9,427909.9,32983,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821138,580814.00
06/01/2016 18:45,2,2.393,ACTIVE,215.32,362.19,59.986,1464821103,"201051344000569","219011344069620",29.52,24.00,0,336.34,395.55,71.6,67.2,0.597,437218.9,437218.9,32617,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821138,580815.00
06/01/2016 18:45,2,2.434,ACTIVE,215.54,359.78,60.002,1464821103,"201051344000983","219011344069620",29.56,23.80,0,337.24,396.75,72.9,68.4,0.605,428743.7,428743.7,33099,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821139,580816.00
06/01/2016 18:45,2,2.416,ACTIVE,215.54,360.99,60.002,1464821103,"201051344001158","219011344069620",29.08,24.50,0,335.74,394.65,71.2,66.8,0.601,423034.0,423034.0,33361,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821140,580817.00
06/01/2016 18:45,2,2.379,ACTIVE,215.77,363.39,59.991,1464821103,"201051344000576","219011344069620",29.36,22.80,0,335.44,393.75,70.8,66.4,0.566,430044.6,430044.6,32769,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821141,580818.00
06/01/2016 18:45,2,1.971,ACTIVE,212.83,351.97,59.965,1464821103,"274151322000087","219011344069620",28.35,33.00,0,335.14,371.21,56.5,52.7,0.389,659642.4,659642.4,26537,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464821142,580819.00
06/01/2016 19:00,2,0.936,ACTIVE,214.64,346.56,59.986,1464822003,"201051344000645","219011344069620",28.55,22.80,0,336.94,394.65,27.1,24.2,0.208,429591.3,429591.3,32904,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822004,580820.00
06/01/2016 19:00,2,0.836,ACTIVE,212.83,342.05,59.975,1464822003,"274151322000085","219011344069620",27.87,28.50,0,332.43,367.00,23.6,20.9,0.155,687893.2,687893.2,26447,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822005,580821.00
06/01/2016 19:00,2,0.938,ACTIVE,214.41,348.36,59.986,1464822003,"201051344000633","219011344069620",28.65,23.50,0,336.34,396.75,27.2,24.4,0.208,420734.3,420734.3,33383,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822006,580822.00
06/01/2016 19:00,2,0.945,ACTIVE,214.19,347.16,59.991,1464822003,"201051344000469","219011344069620",28.80,21.50,0,336.34,395.85,27.6,24.7,0.217,422101.1,422101.1,33319,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822007,580823.00
06/01/2016 19:00,2,0.922,ACTIVE,213.51,345.36,59.986,1464822003,"201051344000646","219011344069620",29.22,25.00,0,335.14,388.94,27.3,24.4,0.208,425526.9,425526.9,37868,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822008,580824.00
06/01/2016 19:00,2,0.877,ACTIVE,212.83,343.25,59.986,1464822003,"274151322000052","219011344069620",28.17,28.80,0,333.03,371.51,25.0,22.2,0.172,701324.3,701324.3,26679,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822009,580825.00
06/01/2016 19:00,2,0.969,ACTIVE,214.41,346.26,59.986,1464822003,"201051344000585","219011344069620",29.04,24.80,0,335.14,395.85,28.5,25.6,0.208,432449.0,432449.0,37871,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822010,580826.00
06/01/2016 19:00,2,0.902,ACTIVE,213.74,344.15,59.975,1464822003,"201051344001230","219011344069620",28.35,24.50,0,334.84,387.14,25.9,23.1,0.199,429142.3,429142.3,37673,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822010,580827.00
06/01/2016 19:00,2,0.914,ACTIVE,214.41,345.66,59.986,1464822003,"201051344000582","219011344069620",28.49,24.50,0,336.04,391.64,26.4,23.5,0.199,422539.4,422539.4,37834,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822011,580828.00
06/01/2016 19:00,2,0.932,ACTIVE,213.74,345.06,59.986,1464822003,"201051344000955","219011344069620",29.06,25.50,0,335.14,386.53,27.4,24.6,0.212,434937.3,434937.3,37774,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822012,580829.00
06/01/2016 19:00,2,0.557,ACTIVE,212.83,406.07,59.991,1464822003,"274151322000094","219011344069620",38.01,30.30,0,336.94,442.74,21.4,18.7,0.146,566785.1,566785.1,27732,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822013,580830.00
06/01/2016 19:00,2,0.953,ACTIVE,214.19,346.56,60.002,1464822003,"201051344000579","219011344069620",29.24,24.50,0,336.64,395.25,28.3,25.4,0.217,436173.3,436173.3,13388,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822014,580831.00
06/01/2016 19:00,2,0.934,ACTIVE,213.96,344.76,59.991,1464822003,"201051344000890","219011344069620",29.08,25.80,0,334.54,388.34,27.5,24.6,0.203,432107.3,432107.3,37789,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822015,580832.00
06/01/2016 19:00,2,0.924,ACTIVE,214.19,346.26,59.991,1464822003,"201051344000438","219011344069620",28.82,25.50,0,336.34,390.14,27.0,24.2,0.217,434120.1,434120.1,37793,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822016,580833.00
06/01/2016 19:00,2,0.934,ACTIVE,214.19,345.36,59.970,1464822003,"201051344000417","219011344069620",28.80,26.00,0,336.04,387.74,27.3,24.4,0.208,426573.9,426573.9,37955,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822017,580834.00
06/01/2016 19:00,2,0.855,ACTIVE,213.06,344.76,59.981,1464822003,"274151322000083","219011344069620",27.93,28.80,0,333.03,372.41,24.1,21.3,0.155,695008.7,695008.7,26749,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822018,580835.00
06/01/2016 19:00,2,0.898,ACTIVE,213.51,345.96,59.996,1464822003,"274151322000076","219011344069620",28.75,28.50,0,333.93,374.21,26.2,23.3,0.177,740128.3,740128.3,26751,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822019,580836.00
06/01/2016 19:00,2,0.938,ACTIVE,213.74,345.96,59.954,1464822003,"201051344000868","219011344069620",28.78,22.00,0,336.64,394.35,27.4,24.5,0.203,421202.7,421202.7,33038,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822020,580837.00
06/01/2016 19:00,2,0.877,ACTIVE,212.83,346.56,59.986,1464822003,"274151322000095","219011344069620",28.63,29.00,0,332.73,374.21,25.5,22.7,0.168,732507.9,732507.9,26667,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822021,580838.00
06/01/2016 19:00,2,0.934,ACTIVE,213.96,347.76,60.002,1464822003,"201051344000988","219011344069620",28.39,23.00,0,333.33,394.95,26.8,24.0,0.212,418266.6,418266.6,33335,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822022,580839.00
06/01/2016 19:00,2,0.939,ACTIVE,213.96,344.76,60.018,1464822003,"201051344001025","219011344069620",28.73,24.80,0,335.14,390.14,27.4,24.5,0.203,432121.8,432121.8,37842,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822023,580840.00
06/01/2016 19:00,2,0.930,ACTIVE,213.96,345.96,60.012,1464822003,"201051344000458","219011344069620",29.00,23.30,0,336.94,394.35,27.3,24.5,0.217,429097.2,429097.2,33257,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822024,580841.00
06/01/2016 19:00,2,0.926,ACTIVE,214.64,347.16,59.991,1464822003,"201051344000853","219011344069620",29.08,22.50,0,336.34,393.75,27.3,24.4,0.212,427760.1,427760.1,32859,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822024,580842.00
06/01/2016 19:00,2,0.889,ACTIVE,214.19,345.96,59.981,1464822003,"201051344000685","219011344069620",28.86,24.50,0,336.04,388.64,26.0,23.2,0.217,433577.2,433577.2,37687,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822025,580843.00
06/01/2016 19:00,2,0.885,ACTIVE,214.19,345.06,59.981,1464822003,"201051344000917","219011344069620",28.78,24.80,0,335.14,389.54,25.8,23.0,0.199,430417.4,430417.4,37687,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822026,580844.00
06/01/2016 19:00,2,0.893,ACTIVE,214.41,345.66,59.991,1464822003,"201051344001145","219011344069620",28.88,23.50,0,336.34,389.54,26.1,23.3,0.199,435622.6,435622.6,37540,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822027,580845.00
06/01/2016 19:00,2,0.910,ACTIVE,214.41,345.96,59.965,1464822003,"201051344000651","219011344069620",28.88,24.00,0,336.64,393.75,26.6,23.8,0.203,427982.9,427982.9,37895,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822028,580846.00
06/01/2016 19:00,2,0.811,ACTIVE,212.61,345.06,59.970,1464822003,"274151322000088","219011344069620",27.77,27.80,0,332.13,368.50,22.8,20.1,0.141,671742.7,671742.7,26412,0,0,0,L,1151911521,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822029,580847.00
06/01/2016 19:00,2,0.584,ACTIVE,213.51,397.96,59.975,1464822003,"274151322000068","219011344069620",37.13,30.50,0,336.94,441.84,22.0,19.3,0.137,566604.6,566604.6,27943,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822030,580848.00
06/01/2016 19:00,2,0.938,ACTIVE,213.74,344.76,59.975,1464822003,"201051344001135","219011344069620",28.92,24.50,0,335.44,385.93,27.5,24.6,0.199,424037.8,424037.8,37832,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822031,580849.00
06/01/2016 19:00,2,0.938,ACTIVE,213.51,346.26,59.975,1464822003,"201051344000594","219011344069620",28.73,25.30,0,336.04,388.94,27.3,24.4,0.212,432960.3,432960.3,33294,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822032,580850.00
06/01/2016 19:00,2,0.916,ACTIVE,214.19,344.76,60.007,1464822003,"201051344001203","219011344069620",28.63,24.80,0,336.34,389.54,26.6,23.7,0.203,431053.4,431053.4,37869,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822033,580851.00
06/01/2016 19:00,2,0.832,ACTIVE,212.83,345.36,59.981,1464822003,"274151322000054","219011344069620",27.91,28.00,0,332.13,370.00,23.5,20.7,0.159,686124.1,686124.1,26440,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822034,580852.00
06/01/2016 19:00,2,0.932,ACTIVE,214.19,345.36,59.981,1464822003,"201051344000867","219011344069620",28.75,23.00,0,336.64,391.64,27.2,24.3,0.194,420440.6,420440.6,33300,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822035,580853.00
06/01/2016 19:00,2,0.885,ACTIVE,213.96,345.06,59.954,1464822003,"201051344001093","219011344069620",28.94,24.30,0,335.44,387.74,26.0,23.1,0.190,429567.1,429567.1,37738,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822036,580854.00
06/01/2016 19:00,2,0.898,ACTIVE,213.96,347.16,59.975,1464822003,"201051344000900","219011344069620",28.78,22.00,0,334.84,393.45,26.2,23.4,0.203,436126.6,436126.6,32696,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822037,580855.00
06/01/2016 19:00,2,0.914,ACTIVE,214.19,345.96,59.981,1464822003,"201051344000648","219011344069620",28.90,22.30,0,336.94,392.55,26.8,24.0,0.208,427917.2,427917.2,32984,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822038,580856.00
06/01/2016 19:00,2,0.922,ACTIVE,214.19,346.86,59.975,1464822003,"201051344000569","219011344069620",28.90,23.00,0,336.94,394.35,27.0,24.2,0.212,437226.4,437226.4,32618,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822038,580857.00
06/01/2016 19:00,2,0.932,ACTIVE,214.19,345.96,60.012,1464822003,"201051344000983","219011344069620",29.10,22.80,0,337.24,394.05,27.5,24.6,0.212,428751.3,428751.3,33100,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822039,580858.00
06/01/2016 19:00,2,0.912,ACTIVE,214.19,346.26,59.975,1464822003,"201051344001158","219011344069620",28.67,23.00,0,337.24,393.15,26.6,23.7,0.203,423041.4,423041.4,33362,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822040,580859.00
06/01/2016 19:00,2,0.904,ACTIVE,214.41,346.86,59.965,1464822003,"201051344000576","219011344069620",28.84,22.00,0,336.34,392.85,26.4,23.6,0.203,430051.9,430051.9,32770,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822041,580860.00
06/01/2016 19:00,2,0.805,ACTIVE,213.06,342.05,59.981,1464822003,"274151322000087","219011344069620",28.05,31.00,0,333.03,369.70,22.9,20.2,0.141,659648.6,659648.6,26538,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822042,580861.00
06/01/2016 19:15,2,0.826,ACTIVE,214.19,345.36,59.981,1464822903,"201051344000645","219011344069620",28.55,22.30,0,335.74,360.08,23.9,21.2,0.177,429596.7,429596.7,32905,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822904,580862.00
06/01/2016 19:15,2,0.725,ACTIVE,212.83,343.55,59.933,1464822903,"274151322000085","219011344069620",27.69,26.80,0,333.03,352.27,20.3,17.7,0.124,687897.7,687897.7,26448,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822905,580863.00
06/01/2016 19:15,2,0.828,ACTIVE,214.41,347.16,59.986,1464822903,"201051344000633","219011344069620",28.77,22.80,0,334.84,360.69,24.1,21.4,0.190,420739.7,420739.7,33384,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822906,580864.00
06/01/2016 19:15,2,0.842,ACTIVE,213.96,345.66,59.981,1464822903,"201051344000469","219011344069620",28.71,21.00,0,335.14,359.48,24.5,21.7,0.190,422106.6,422106.6,33320,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822907,580865.00
06/01/2016 19:15,2,0.816,ACTIVE,213.51,344.15,59.981,1464822903,"201051344000646","219011344069620",29.06,23.80,0,333.63,358.58,24.1,21.3,0.181,425532.3,425532.3,37869,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822908,580866.00
06/01/2016 19:15,2,0.756,ACTIVE,212.83,344.76,59.949,1464822903,"274151322000052","219011344069620",28.19,27.30,0,332.73,352.87,21.5,18.8,0.146,701329.1,701329.1,26680,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822909,580867.00
06/01/2016 19:15,2,0.863,ACTIVE,214.19,345.06,59.991,1464822903,"201051344000585","219011344069620",28.90,23.50,0,333.93,359.48,25.3,22.5,0.186,432454.7,432454.7,37872,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822910,580868.00
06/01/2016 19:15,2,0.791,ACTIVE,213.74,343.85,59.981,1464822903,"201051344001230","219011344069620",28.63,23.30,0,332.73,356.78,23.0,20.2,0.172,429147.4,429147.4,37674,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822911,580869.00
06/01/2016 19:15,2,0.812,ACTIVE,214.41,344.45,59.981,1464822903,"201051344000582","219011344069620",28.37,23.30,0,334.54,358.88,23.4,20.6,0.172,422544.6,422544.6,37835,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822912,580870.00
06/01/2016 19:15,2,0.828,ACTIVE,213.74,343.85,59.996,1464822903,"201051344000955","219011344069620",28.82,24.30,0,332.43,357.68,24.2,21.4,0.181,434942.7,434942.7,37775,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822913,580871.00
06/01/2016 19:15,2,0.475,ACTIVE,212.83,405.47,59.986,1464822903,"274151322000094","219011344069620",38.25,29.30,0,336.64,419.90,18.4,15.8,0.115,566789.2,566789.2,27733,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822914,580872.00
06/01/2016 19:15,2,0.855,ACTIVE,213.96,344.76,59.954,1464822903,"201051344000579","219011344069620",29.18,23.80,0,335.74,359.48,25.2,22.4,0.186,436178.9,436178.9,13389,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822915,580873.00
06/01/2016 19:15,2,0.842,ACTIVE,213.74,344.15,59.986,1464822903,"201051344000890","219011344069620",28.59,24.50,0,333.63,358.58,24.4,21.6,0.172,432112.8,432112.8,37790,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822916,580874.00
06/01/2016 19:15,2,0.812,ACTIVE,214.19,344.45,59.986,1464822903,"201051344000438","219011344069620",29.02,24.30,0,335.14,358.88,23.9,21.2,0.181,434125.4,434125.4,37794,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822917,580875.00
06/01/2016 19:15,2,0.824,ACTIVE,213.96,344.15,60.002,1464822903,"201051344000417","219011344069620",29.04,24.80,0,333.93,358.28,24.3,21.5,0.177,426579.4,426579.4,37956,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822917,580876.00
06/01/2016 19:15,2,0.744,ACTIVE,212.61,342.35,59.981,1464822903,"274151322000083","219011344069620",27.79,27.80,0,332.43,352.87,21.0,18.3,0.137,695013.4,695013.4,26750,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822918,580877.00
06/01/2016 19:15,2,0.791,ACTIVE,213.29,346.86,59.996,1464822903,"274151322000076","219011344069620",28.21,27.00,0,333.33,353.47,22.6,19.9,0.159,740133.4,740133.4,26752,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822919,580878.00
06/01/2016 19:15,2,0.846,ACTIVE,213.74,344.76,59.986,1464822903,"201051344000868","219011344069620",28.49,21.50,0,335.44,358.88,24.4,21.7,0.177,421208.1,421208.1,33039,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822920,580879.00
06/01/2016 19:15,2,0.773,ACTIVE,212.61,343.25,59.991,1464822903,"274151322000095","219011344069620",28.29,27.50,0,332.43,353.17,22.2,19.5,0.141,732512.8,732512.8,26668,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822921,580880.00
06/01/2016 19:15,2,0.826,ACTIVE,213.96,346.56,60.002,1464822903,"201051344000988","219011344069620",28.61,22.30,0,334.24,360.69,24.0,21.2,0.186,418272.0,418272.0,33336,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822922,580881.00
06/01/2016 19:15,2,0.844,ACTIVE,213.74,343.25,59.996,1464822903,"201051344001025","219011344069620",28.59,23.50,0,334.54,358.88,24.4,21.7,0.181,432127.3,432127.3,37843,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822923,580882.00
06/01/2016 19:15,2,0.838,ACTIVE,213.96,345.06,59.996,1464822903,"201051344000458","219011344069620",28.71,22.80,0,335.44,359.18,24.4,21.6,0.194,429102.7,429102.7,33258,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822924,580883.00
06/01/2016 19:15,2,0.838,ACTIVE,214.64,346.56,60.028,1464822903,"201051344000853","219011344069620",28.77,22.00,0,336.94,360.69,24.4,21.7,0.186,427765.5,427765.5,32860,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822925,580884.00
06/01/2016 19:15,2,0.805,ACTIVE,213.96,345.06,59.981,1464822903,"201051344000685","219011344069620",28.53,23.50,0,334.24,358.88,23.2,20.5,0.186,433582.3,433582.3,37688,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822926,580885.00
06/01/2016 19:15,2,0.797,ACTIVE,214.19,345.06,59.986,1464822903,"201051344000917","219011344069620",28.73,23.80,0,333.93,359.78,23.2,20.5,0.168,430422.6,430422.6,37688,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822927,580886.00
06/01/2016 19:15,2,0.809,ACTIVE,214.19,344.45,60.002,1464822903,"201051344001145","219011344069620",28.69,22.80,0,334.24,359.48,23.6,20.8,0.177,435627.8,435627.8,37541,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822927,580887.00
06/01/2016 19:15,2,0.816,ACTIVE,214.19,345.06,59.991,1464822903,"201051344000651","219011344069620",28.94,23.00,0,335.14,358.88,23.9,21.2,0.177,427988.2,427988.2,37896,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822928,580888.00
06/01/2016 19:15,2,0.717,ACTIVE,212.61,345.06,59.986,1464822903,"274151322000088","219011344069620",27.53,26.50,0,332.73,351.37,20.0,17.4,0.128,671747.1,671747.1,26413,0,0,0,L,1151911521,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822929,580889.00
06/01/2016 19:15,2,0.514,ACTIVE,213.51,399.76,59.991,1464822903,"274151322000068","219011344069620",37.51,29.30,0,336.94,424.71,19.5,16.9,0.106,566608.8,566608.8,27944,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822930,580890.00
06/01/2016 19:15,2,0.826,ACTIVE,213.74,343.25,59.975,1464822903,"201051344001135","219011344069620",29.34,23.30,0,334.54,357.98,24.6,21.8,0.172,424043.3,424043.3,37833,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822931,580891.00
06/01/2016 19:15,2,0.857,ACTIVE,213.51,344.76,59.986,1464822903,"201051344000594","219011344069620",28.59,24.30,0,333.93,359.78,24.8,22.0,0.177,432965.8,432965.8,33295,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822932,580892.00
06/01/2016 19:15,2,0.828,ACTIVE,214.19,344.45,59.991,1464822903,"201051344001203","219011344069620",28.61,23.80,0,335.14,359.48,24.0,21.2,0.181,431058.7,431058.7,37870,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822933,580893.00
06/01/2016 19:15,2,0.746,ACTIVE,212.83,345.06,60.007,1464822903,"274151322000054","219011344069620",27.71,26.80,0,331.53,352.27,20.9,18.3,0.124,686128.6,686128.6,26441,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822934,580894.00
06/01/2016 19:15,2,0.848,ACTIVE,214.19,344.45,60.002,1464822903,"201051344000867","219011344069620",28.78,22.50,0,334.84,359.18,24.8,22.0,0.177,420446.0,420446.0,33301,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822935,580895.00
06/01/2016 19:15,2,0.812,ACTIVE,213.96,344.15,60.002,1464822903,"201051344001093","219011344069620",28.75,23.30,0,334.54,357.68,23.7,21.0,0.168,429572.3,429572.3,37739,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822936,580896.00
06/01/2016 19:15,2,0.814,ACTIVE,213.74,345.66,59.996,1464822903,"201051344000900","219011344069620",28.94,21.50,0,335.44,359.18,23.9,21.1,0.177,436131.9,436131.9,32697,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822937,580897.00
06/01/2016 19:15,2,0.848,ACTIVE,214.19,345.36,59.991,1464822903,"201051344000648","219011344069620",28.67,21.50,0,336.64,359.48,24.6,21.8,0.186,427922.6,427922.6,32985,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822938,580898.00
06/01/2016 19:15,2,0.848,ACTIVE,213.96,345.66,59.975,1464822903,"201051344000569","219011344069620",28.94,22.30,0,335.44,359.48,24.8,22.0,0.190,437231.9,437231.9,32619,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822938,580899.00
06/01/2016 19:15,2,0.850,ACTIVE,213.96,345.06,59.991,1464822903,"201051344000983","219011344069620",29.32,22.30,0,334.54,359.48,25.3,22.5,0.190,428756.9,428756.9,33101,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822939,580900.00
06/01/2016 19:15,2,0.850,ACTIVE,213.96,345.36,60.002,1464822903,"201051344001158","219011344069620",28.35,22.30,0,335.44,359.18,24.4,21.6,0.190,423046.7,423046.7,33363,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822940,580901.00
06/01/2016 19:15,2,0.816,ACTIVE,214.19,345.96,59.996,1464822903,"201051344000576","219011344069620",29.38,21.50,0,336.34,359.78,24.3,21.6,0.181,430057.3,430057.3,32771,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822941,580902.00
06/01/2016 19:15,2,0.746,ACTIVE,212.83,340.85,59.996,1464822903,"274151322000087","219011344069620",27.55,29.30,0,332.13,352.87,20.8,18.2,0.128,659653.1,659653.1,26539,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464822942,580903.00
06/01/2016 19:30,2,0.762,ACTIVE,213.96,345.06,59.965,1464823803,"201051344000645","219011344069620",29.10,21.80,0,335.14,357.38,22.5,19.8,0.168,429602.0,429602.0,32906,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823805,580904.00
06/01/2016 19:30,2,0.686,ACTIVE,212.61,340.85,60.023,1464823803,"274151322000085","219011344069620",27.79,25.80,0,332.13,350.77,19.3,16.7,0.119,687902.1,687902.1,26449,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823805,580905.00
06/01/2016 19:30,2,0.779,ACTIVE,214.19,346.56,60.012,1464823803,"201051344000633","219011344069620",28.78,22.00,0,335.14,358.58,22.8,20.0,0.172,420745.0,420745.0,33385,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823806,580906.00
06/01/2016 19:30,2,0.795,ACTIVE,213.96,344.76,60.007,1464823803,"201051344000469","219011344069620",28.61,20.30,0,334.24,357.08,23.0,20.3,0.172,422112.0,422112.0,33321,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823807,580907.00
06/01/2016 19:30,2,0.785,ACTIVE,213.29,343.25,60.007,1464823803,"201051344000646","219011344069620",28.33,22.80,0,333.93,355.88,22.5,19.8,0.172,425537.6,425537.6,37870,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823808,580908.00
06/01/2016 19:30,2,0.715,ACTIVE,212.38,344.15,60.012,1464823803,"274151322000052","219011344069620",28.01,26.50,0,332.13,351.37,20.4,17.7,0.124,701333.9,701333.9,26681,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823809,580909.00
06/01/2016 19:30,2,0.814,ACTIVE,213.74,344.45,60.002,1464823803,"201051344000585","219011344069620",28.43,22.50,0,333.93,356.78,23.4,20.7,0.172,432460.3,432460.3,37873,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823810,580910.00
06/01/2016 19:30,2,0.738,ACTIVE,213.51,342.35,60.002,1464823803,"201051344001230","219011344069620",28.94,22.50,0,333.03,354.37,21.7,19.0,0.159,429152.5,429152.5,37675,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823811,580911.00
06/01/2016 19:30,2,0.732,ACTIVE,214.19,344.15,60.007,1464823803,"201051344000582","219011344069620",29.20,22.30,0,333.93,356.48,21.7,19.1,0.159,422549.8,422549.8,37836,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823812,580912.00
06/01/2016 19:30,2,0.781,ACTIVE,213.29,343.25,60.007,1464823803,"201051344000955","219011344069620",28.78,23.30,0,332.43,355.28,22.8,20.1,0.168,434948.1,434948.1,37776,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823813,580913.00
06/01/2016 19:30,2,0.443,ACTIVE,212.61,406.67,60.007,1464823803,"274151322000094","219011344069620",38.01,28.30,0,337.24,420.80,17.2,14.6,0.106,566793.1,566793.1,27734,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823814,580914.00
06/01/2016 19:30,2,0.799,ACTIVE,213.96,344.45,60.007,1464823803,"201051344000579","219011344069620",29.04,23.00,0,335.74,357.38,23.5,20.8,0.168,436184.5,436184.5,13390,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823815,580915.00
06/01/2016 19:30,2,0.783,ACTIVE,213.51,342.95,60.007,1464823803,"201051344000890","219011344069620",28.73,23.50,0,333.93,355.88,22.8,20.1,0.164,432118.2,432118.2,37791,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823816,580916.00
06/01/2016 19:30,2,0.756,ACTIVE,213.74,343.85,60.007,1464823803,"201051344000438","219011344069620",29.04,23.30,0,334.84,356.48,22.3,19.6,0.168,434130.7,434130.7,37795,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823816,580917.00
06/01/2016 19:30,2,0.775,ACTIVE,213.96,343.85,60.012,1464823803,"201051344000417","219011344069620",28.73,23.80,0,334.54,356.18,22.6,19.9,0.168,426584.7,426584.7,37957,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823817,580918.00
06/01/2016 19:30,2,0.674,ACTIVE,212.61,343.25,59.954,1464823803,"274151322000083","219011344069620",28.05,26.80,0,332.73,351.37,19.2,16.6,0.133,695018.0,695018.0,26751,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823818,580919.00
06/01/2016 19:30,2,0.715,ACTIVE,213.29,344.45,60.012,1464823803,"274151322000076","219011344069620",28.84,26.00,0,333.93,352.27,20.9,18.2,0.137,740138.4,740138.4,26753,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823819,580920.00
06/01/2016 19:30,2,0.775,ACTIVE,213.74,344.15,60.028,1464823803,"201051344000868","219011344069620",28.55,21.00,0,334.24,356.78,22.5,19.8,0.159,421213.5,421213.5,33040,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823820,580921.00
06/01/2016 19:30,2,0.701,ACTIVE,212.38,343.85,60.002,1464823803,"274151322000095","219011344069620",28.39,26.30,0,332.43,351.67,20.1,17.5,0.128,732517.6,732517.6,26669,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823821,580922.00
06/01/2016 19:30,2,0.760,ACTIVE,213.74,345.96,60.012,1464823803,"201051344000988","219011344069620",28.31,21.80,0,334.54,358.28,21.8,19.1,0.177,418277.2,418277.2,33337,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823822,580923.00
06/01/2016 19:30,2,0.754,ACTIVE,213.74,342.35,59.991,1464823803,"201051344001025","219011344069620",29.00,22.50,0,333.93,356.48,22.2,19.5,0.159,432132.6,432132.6,37844,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823823,580924.00
06/01/2016 19:30,2,0.773,ACTIVE,213.74,344.15,60.018,1464823803,"201051344000458","219011344069620",27.89,22.30,0,334.84,357.08,21.9,19.2,0.168,429108.0,429108.0,33259,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823824,580925.00
06/01/2016 19:30,2,0.766,ACTIVE,214.41,345.06,60.002,1464823803,"201051344000853","219011344069620",28.31,21.50,0,336.34,358.58,22.0,19.3,0.168,427770.9,427770.9,32861,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823825,580926.00
06/01/2016 19:30,2,0.729,ACTIVE,213.96,344.15,60.002,1464823803,"201051344000685","219011344069620",28.31,22.50,0,333.93,356.78,20.9,18.3,0.164,433587.4,433587.4,37689,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823825,580927.00
06/01/2016 19:30,2,0.709,ACTIVE,213.96,343.85,59.981,1464823803,"201051344000917","219011344069620",29.04,23.00,0,333.33,355.88,20.9,18.2,0.146,430427.7,430427.7,37689,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823826,580928.00
06/01/2016 19:30,2,0.719,ACTIVE,213.96,343.55,59.986,1464823803,"201051344001145","219011344069620",29.08,22.00,0,334.84,356.18,21.2,18.5,0.155,435633.0,435633.0,37542,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823827,580929.00
