ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2016 19:30,2,0.746,ACTIVE,213.96,343.85,60.002,1464823803,"201051344000651","219011344069620",28.21,22.00,0,335.14,357.08,21.4,18.7,0.155,427993.4,427993.4,37897,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823828,580930.00
06/01/2016 19:30,2,0.633,ACTIVE,212.38,342.95,59.991,1464823803,"274151322000088","219011344069620",27.69,25.50,0,331.53,350.47,17.8,15.2,0.110,671751.4,671751.4,26414,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823829,580931.00
06/01/2016 19:30,2,0.449,ACTIVE,213.51,404.87,60.002,1464823803,"274151322000068","219011344069620",38.15,28.30,0,337.54,421.10,17.4,14.9,0.102,566613.0,566613.0,27945,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823830,580932.00
06/01/2016 19:30,2,0.760,ACTIVE,213.51,342.35,59.991,1464823803,"201051344001135","219011344069620",28.69,22.30,0,334.24,355.58,22.1,19.4,0.155,424048.7,424048.7,37834,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823831,580933.00
06/01/2016 19:30,2,0.754,ACTIVE,213.51,343.85,60.012,1464823803,"201051344000594","219011344069620",28.73,23.50,0,334.24,357.38,21.9,19.3,0.164,432971.2,432971.2,33296,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823832,580934.00
06/01/2016 19:30,2,0.736,ACTIVE,213.96,342.65,59.996,1464823803,"201051344001203","219011344069620",28.45,23.00,0,334.24,357.08,21.3,18.6,0.159,431063.9,431063.9,37871,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823833,580935.00
06/01/2016 19:30,2,0.643,ACTIVE,212.61,340.55,60.018,1464823803,"274151322000054","219011344069620",27.93,25.50,0,332.13,351.67,18.2,15.6,0.115,686133.1,686133.1,26442,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823834,580936.00
06/01/2016 19:30,2,0.748,ACTIVE,213.96,343.25,59.991,1464823803,"201051344000867","219011344069620",28.65,22.00,0,334.24,357.08,21.7,19.1,0.155,420451.4,420451.4,33302,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823835,580937.00
06/01/2016 19:30,2,0.723,ACTIVE,213.96,343.85,59.996,1464823803,"201051344001093","219011344069620",28.77,22.50,0,334.24,355.88,21.1,18.4,0.150,429577.5,429577.5,37740,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823836,580938.00
06/01/2016 19:30,2,0.707,ACTIVE,213.74,344.45,59.991,1464823803,"201051344000900","219011344069620",28.75,21.00,0,334.54,356.78,20.6,18.0,0.159,436137.0,436137.0,32698,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823837,580939.00
06/01/2016 19:30,2,0.732,ACTIVE,213.96,344.45,59.991,1464823803,"201051344000648","219011344069620",28.82,21.30,0,335.14,357.38,21.4,18.7,0.155,427928.0,427928.0,32986,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823838,580940.00
06/01/2016 19:30,2,0.734,ACTIVE,213.96,344.45,59.996,1464823803,"201051344000569","219011344069620",28.90,21.80,0,335.74,357.08,21.6,18.9,0.159,437237.3,437237.3,32620,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823838,580941.00
06/01/2016 19:30,2,0.744,ACTIVE,213.74,344.15,59.991,1464823803,"201051344000983","219011344069620",28.98,21.80,0,334.54,357.38,21.9,19.2,0.159,428762.4,428762.4,33102,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823839,580942.00
06/01/2016 19:30,2,0.730,ACTIVE,213.96,344.45,59.986,1464823803,"201051344001158","219011344069620",28.27,21.80,0,334.84,357.08,21.0,18.3,0.159,423052.0,423052.0,33364,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823840,580943.00
06/01/2016 19:30,2,0.713,ACTIVE,214.19,345.36,59.981,1464823803,"201051344000576","219011344069620",28.96,21.00,0,335.14,357.68,20.9,18.3,0.150,430062.5,430062.5,32772,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823841,580944.00
06/01/2016 19:30,2,0.637,ACTIVE,212.83,340.55,59.981,1464823803,"274151322000087","219011344069620",27.45,27.80,0,332.13,351.07,17.7,15.2,0.110,659657.5,659657.5,26540,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464823842,580945.00
06/01/2016 19:45,2,0.672,ACTIVE,213.96,344.15,59.981,1464824703,"201051344000645","219011344069620",28.39,21.50,0,334.84,356.48,19.3,16.7,0.141,429606.1,429606.1,32907,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824704,580946.00
06/01/2016 19:45,2,0.588,ACTIVE,212.38,341.75,59.981,1464824703,"274151322000085","219011344069620",27.77,25.00,0,335.74,348.96,16.6,14.1,0.097,687905.6,687905.6,26450,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824705,580947.00
06/01/2016 19:45,2,0.668,ACTIVE,213.96,344.76,59.986,1464824703,"201051344000633","219011344069620",28.84,21.80,0,335.14,357.08,19.5,16.9,0.146,420749.2,420749.2,33386,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824706,580948.00
06/01/2016 19:45,2,0.691,ACTIVE,213.74,342.95,59.981,1464824703,"201051344000469","219011344069620",28.39,20.00,0,334.24,355.28,19.9,17.3,0.146,422116.3,422116.3,33322,0,0,0,L,1122011218,0,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824707,580949.00
06/01/2016 19:45,2,0.682,ACTIVE,213.29,342.95,59.986,1464824703,"201051344000646","219011344069620",28.23,22.30,0,332.13,354.67,19.5,16.9,0.137,425541.8,425541.8,37871,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824708,580950.00
06/01/2016 19:45,2,0.625,ACTIVE,212.38,339.34,59.991,1464824703,"274151322000052","219011344069620",27.69,25.80,0,335.14,349.56,17.6,15.0,0.106,701337.6,701337.6,26682,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824709,580951.00
06/01/2016 19:45,2,0.701,ACTIVE,213.74,343.55,59.981,1464824703,"201051344000585","219011344069620",28.55,22.00,0,333.63,354.67,20.3,17.7,0.141,432464.7,432464.7,37874,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824710,580952.00
06/01/2016 19:45,2,0.645,ACTIVE,213.51,342.05,59.975,1464824703,"201051344001230","219011344069620",28.75,22.00,0,332.73,353.17,18.8,16.2,0.133,429156.5,429156.5,37676,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824711,580953.00
06/01/2016 19:45,2,0.654,ACTIVE,214.19,343.25,59.991,1464824703,"201051344000582","219011344069620",28.51,21.80,0,333.93,354.37,19.0,16.4,0.133,422553.8,422553.8,37837,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824712,580954.00
06/01/2016 19:45,2,0.688,ACTIVE,213.29,342.35,59.970,1464824703,"201051344000955","219011344069620",28.51,22.50,0,332.13,353.47,19.9,17.3,0.137,434952.4,434952.4,37777,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824713,580955.00
06/01/2016 19:45,2,0.389,ACTIVE,212.38,400.66,59.981,1464824703,"274151322000094","219011344069620",37.75,27.30,0,337.84,425.61,14.8,12.3,0.088,566796.2,566796.2,27735,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824713,580956.00
06/01/2016 19:45,2,0.707,ACTIVE,213.74,342.95,59.991,1464824703,"201051344000579","219011344069620",28.59,22.50,0,335.14,355.28,20.5,17.8,0.146,436189.0,436189.0,13391,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824714,580957.00
06/01/2016 19:45,2,0.689,ACTIVE,213.51,342.05,59.986,1464824703,"201051344000890","219011344069620",28.45,23.00,0,333.93,354.67,19.9,17.3,0.141,432122.5,432122.5,37792,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824715,580958.00
06/01/2016 19:45,2,0.664,ACTIVE,213.96,343.25,60.012,1464824703,"201051344000438","219011344069620",28.96,22.50,0,334.24,355.28,19.5,16.9,0.141,434134.9,434134.9,37796,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824716,580959.00
06/01/2016 19:45,2,0.691,ACTIVE,213.74,343.25,60.023,1464824703,"201051344000417","219011344069620",28.37,23.00,0,333.33,354.37,19.9,17.3,0.141,426589.0,426589.0,37958,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824717,580960.00
06/01/2016 19:45,2,0.594,ACTIVE,212.38,340.25,59.986,1464824703,"274151322000083","219011344069620",27.69,26.00,0,335.44,349.26,16.7,14.2,0.110,695021.5,695021.5,26752,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824718,580961.00
06/01/2016 19:45,2,0.625,ACTIVE,212.83,342.05,59.986,1464824703,"274151322000076","219011344069620",28.71,25.30,0,336.34,350.17,18.1,15.6,0.119,740142.3,740142.3,26754,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824719,580962.00
06/01/2016 19:45,2,0.684,ACTIVE,213.29,343.25,59.981,1464824703,"201051344000868","219011344069620",28.29,20.70,0,334.54,355.58,19.6,17.0,0.133,421217.8,421217.8,33041,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824720,580963.00
06/01/2016 19:45,2,0.609,ACTIVE,212.38,340.25,59.996,1464824703,"274151322000095","219011344069620",28.39,25.50,0,335.44,348.66,17.4,14.9,0.110,732521.4,732521.4,26670,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824721,580964.00
06/01/2016 19:45,2,0.660,ACTIVE,213.51,344.15,59.986,1464824703,"201051344000988","219011344069620",28.37,21.30,0,334.24,357.08,19.0,16.4,0.150,418281.4,418281.4,33338,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824722,580965.00
06/01/2016 19:45,2,0.666,ACTIVE,213.51,341.75,60.018,1464824703,"201051344001025","219011344069620",28.78,22.00,0,333.63,354.07,19.4,16.8,0.137,432136.8,432136.8,37845,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824723,580966.00
06/01/2016 19:45,2,0.664,ACTIVE,213.51,342.65,60.028,1464824703,"201051344000458","219011344069620",28.69,21.80,0,335.14,354.67,19.3,16.7,0.146,429112.2,429112.2,33260,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824724,580967.00
06/01/2016 19:45,2,0.672,ACTIVE,213.96,343.85,59.996,1464824703,"201051344000853","219011344069620",28.31,21.30,0,335.74,356.78,19.3,16.7,0.137,427775.1,427775.1,32862,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824725,580968.00
06/01/2016 19:45,2,0.639,ACTIVE,213.74,343.85,60.012,1464824703,"201051344000685","219011344069620",28.33,22.00,0,333.63,354.97,18.3,15.8,0.146,433591.3,433591.3,37690,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824726,580969.00
06/01/2016 19:45,2,0.631,ACTIVE,213.74,342.35,59.981,1464824703,"201051344000917","219011344069620",28.78,22.50,0,333.33,353.77,18.4,15.9,0.128,430431.6,430431.6,37690,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824727,580970.00
06/01/2016 19:45,2,0.645,ACTIVE,213.96,342.35,59.991,1464824703,"201051344001145","219011344069620",28.71,21.50,0,334.24,354.07,18.8,16.2,0.133,435637.1,435637.1,37543,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824728,580971.00
06/01/2016 19:45,2,0.660,ACTIVE,213.74,342.65,59.991,1464824703,"201051344000651","219011344069620",28.09,21.50,0,334.24,354.07,18.8,16.2,0.133,427997.5,427997.5,37898,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824729,580972.00
06/01/2016 19:45,2,0.559,ACTIVE,211.93,342.65,59.986,1464824703,"274151322000088","219011344069620",27.49,24.80,0,334.84,348.66,15.6,13.1,0.088,671754.7,671754.7,26415,0,0,0,L,1151911521,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824730,580973.00
06/01/2016 19:45,2,0.395,ACTIVE,213.06,403.67,59.986,1464824703,"274151322000068","219011344069620",37.95,27.50,0,337.84,419.90,15.3,12.8,0.084,566616.2,566616.2,27946,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824731,580974.00
06/01/2016 19:45,2,0.680,ACTIVE,213.29,341.15,60.018,1464824703,"201051344001135","219011344069620",28.39,21.80,0,333.03,352.87,19.6,17.0,0.128,424053.0,424053.0,37835,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824732,580975.00
06/01/2016 19:45,2,0.672,ACTIVE,213.29,342.65,60.007,1464824703,"201051344000594","219011344069620",28.35,23.00,0,332.43,354.67,19.3,16.7,0.141,432975.4,432975.4,33297,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824733,580976.00
06/01/2016 19:45,2,0.650,ACTIVE,213.74,342.05,59.991,1464824703,"201051344001203","219011344069620",28.49,22.30,0,333.63,354.37,18.8,16.2,0.133,431068.0,431068.0,37872,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824733,580977.00
06/01/2016 19:45,2,0.578,ACTIVE,212.16,339.04,59.991,1464824703,"274151322000054","219011344069620",27.61,24.50,0,335.14,348.66,16.2,13.7,0.093,686136.6,686136.6,26443,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824734,580978.00
06/01/2016 19:45,2,0.668,ACTIVE,213.74,342.05,59.949,1464824703,"201051344000867","219011344069620",28.47,21.80,0,334.24,354.37,19.3,16.7,0.133,420455.6,420455.6,33303,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824735,580979.00
06/01/2016 19:45,2,0.652,ACTIVE,213.51,342.65,59.996,1464824703,"201051344001093","219011344069620",28.55,22.00,0,334.24,352.87,18.9,16.3,0.124,429581.6,429581.6,37741,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824736,580980.00
06/01/2016 19:45,2,0.619,ACTIVE,213.51,343.55,60.002,1464824703,"201051344000900","219011344069620",28.90,20.70,0,334.24,354.97,18.1,15.6,0.133,436141.0,436141.0,32699,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824737,580981.00
06/01/2016 19:45,2,0.666,ACTIVE,213.74,343.55,60.007,1464824703,"201051344000648","219011344069620",28.17,21.00,0,334.24,355.58,19.0,16.4,0.128,427932.2,427932.2,32987,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824738,580982.00
06/01/2016 19:45,2,0.664,ACTIVE,213.74,342.65,59.996,1464824703,"201051344000569","219011344069620",28.43,21.50,0,335.44,355.28,19.1,16.6,0.133,437241.5,437241.5,32621,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824739,580983.00
06/01/2016 19:45,2,0.660,ACTIVE,213.51,342.95,59.970,1464824703,"201051344000983","219011344069620",28.98,21.30,0,333.93,354.37,19.4,16.8,0.137,428766.7,428766.7,33103,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824740,580984.00
06/01/2016 19:45,2,0.648,ACTIVE,213.51,343.55,59.996,1464824703,"201051344001158","219011344069620",28.35,21.30,0,334.24,354.37,18.7,16.1,0.141,423056.1,423056.1,33365,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824741,580985.00
06/01/2016 19:45,2,0.643,ACTIVE,213.96,344.45,59.991,1464824703,"201051344000576","219011344069620",28.61,20.70,0,334.84,354.97,18.6,16.1,0.137,430066.7,430066.7,32773,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824742,580986.00
06/01/2016 19:45,2,0.564,ACTIVE,212.38,342.95,59.991,1464824703,"274151322000087","219011344069620",27.63,26.80,0,335.44,348.36,15.8,13.3,0.088,659660.9,659660.9,26541,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464824743,580987.00
06/01/2016 20:00,2,0.717,ACTIVE,214.41,345.06,59.970,1464825603,"201051344000645","219011344069620",28.23,21.30,0,335.44,354.07,20.5,17.9,0.141,429610.0,429610.0,32908,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825604,580988.00
06/01/2016 20:00,2,0.619,ACTIVE,213.06,342.35,59.970,1464825603,"274151322000085","219011344069620",27.57,24.50,0,336.04,348.36,17.3,14.8,0.106,687908.8,687908.8,26451,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825605,580989.00
06/01/2016 20:00,2,0.695,ACTIVE,214.41,346.26,59.975,1464825603,"201051344000633","219011344069620",28.92,21.80,0,333.33,355.88,20.4,17.8,0.146,420753.2,420753.2,33387,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825606,580990.00
06/01/2016 20:00,2,0.723,ACTIVE,214.19,345.06,59.965,1464825603,"201051344000469","219011344069620",28.29,20.00,0,333.93,353.17,20.8,18.1,0.150,422120.3,422120.3,33323,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825607,580991.00
06/01/2016 20:00,2,0.701,ACTIVE,213.51,342.95,59.975,1464825603,"201051344000646","219011344069620",28.43,22.00,0,332.43,352.27,20.2,17.6,0.146,425545.7,425545.7,37872,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825608,580992.00
06/01/2016 20:00,2,0.664,ACTIVE,212.61,344.45,59.970,1464825603,"274151322000052","219011344069620",27.77,25.30,0,335.14,349.26,18.7,16.1,0.124,701341.0,701341.0,26683,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825609,580993.00
06/01/2016 20:00,2,0.717,ACTIVE,213.96,344.15,59.975,1464825603,"201051344000585","219011344069620",28.96,21.80,0,334.24,353.17,21.1,18.4,0.146,432468.8,432468.8,37875,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825610,580994.00
06/01/2016 20:00,2,0.674,ACTIVE,213.51,342.05,60.002,1464825603,"201051344001230","219011344069620",28.71,21.80,0,332.73,351.67,19.6,17.0,0.146,429160.3,429160.3,37677,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825611,580995.00
06/01/2016 20:00,2,0.678,ACTIVE,214.19,343.85,59.970,1464825603,"201051344000582","219011344069620",28.31,21.50,0,334.24,352.57,19.5,16.9,0.137,422557.6,422557.6,37838,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825612,580996.00
06/01/2016 20:00,2,0.705,ACTIVE,213.29,342.35,59.944,1464825603,"201051344000955","219011344069620",28.90,22.00,0,332.73,351.37,20.7,18.0,0.146,434956.4,434956.4,37778,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825613,580997.00
06/01/2016 20:00,2,0.412,ACTIVE,212.83,403.97,59.975,1464825603,"274151322000094","219011344069620",38.09,27.00,0,336.34,419.60,16.1,13.6,0.097,566799.1,566799.1,27736,0,0,0,L,1151911521,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825614,580998.00
06/01/2016 20:00,2,0.730,ACTIVE,213.96,344.15,59.938,1464825603,"201051344000579","219011344069620",28.96,22.30,0,334.54,353.17,21.5,18.8,0.146,436193.2,436193.2,13392,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825615,580999.00
06/01/2016 20:00,2,0.699,ACTIVE,213.51,341.75,59.970,1464825603,"201051344000890","219011344069620",28.94,22.50,0,333.03,353.17,20.5,17.9,0.137,432126.5,432126.5,37793,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825615,581000.00
06/01/2016 20:00,2,0.697,ACTIVE,213.96,342.95,59.970,1464825603,"201051344000438","219011344069620",28.39,22.00,0,333.93,352.87,20.1,17.5,0.146,434138.8,434138.8,37797,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825616,581001.00
06/01/2016 20:00,2,0.695,ACTIVE,213.96,343.25,59.959,1464825603,"201051344000417","219011344069620",28.94,22.50,0,332.43,352.27,20.4,17.8,0.141,426593.1,426593.1,37959,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825617,581002.00
06/01/2016 20:00,2,0.617,ACTIVE,212.83,342.35,60.018,1464825603,"274151322000083","219011344069620",28.33,25.50,0,334.84,348.96,17.7,15.2,0.106,695024.8,695024.8,26753,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825618,581003.00
06/01/2016 20:00,2,0.680,ACTIVE,213.29,342.35,59.970,1464825603,"274151322000076","219011344069620",28.49,25.00,0,334.24,350.17,19.7,17.1,0.128,740145.9,740145.9,26755,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825619,581004.00
06/01/2016 20:00,2,0.727,ACTIVE,213.74,343.85,59.981,1464825603,"201051344000868","219011344069620",28.09,20.30,0,333.93,352.87,20.7,18.0,0.141,421221.8,421221.8,33042,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825620,581005.00
06/01/2016 20:00,2,0.646,ACTIVE,212.83,342.05,59.981,1464825603,"274151322000095","219011344069620",28.73,25.00,0,335.44,348.96,18.8,16.2,0.119,732524.9,732524.9,26671,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825621,581006.00
06/01/2016 20:00,2,0.697,ACTIVE,213.74,345.36,59.970,1464825603,"201051344000988","219011344069620",28.57,21.50,0,333.33,354.97,20.2,17.6,0.150,418285.2,418285.2,33339,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825622,581007.00
06/01/2016 20:00,2,0.684,ACTIVE,213.74,342.05,59.975,1464825603,"201051344001025","219011344069620",29.02,21.50,0,333.93,352.27,20.1,17.5,0.141,432140.8,432140.8,37846,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825623,581008.00
06/01/2016 20:00,2,0.715,ACTIVE,213.96,344.45,59.981,1464825603,"201051344000458","219011344069620",28.57,21.80,0,333.93,353.17,20.7,18.1,0.155,429116.2,429116.2,33261,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825624,581009.00
06/01/2016 20:00,2,0.707,ACTIVE,214.64,345.66,59.981,1464825603,"201051344000853","219011344069620",28.77,21.30,0,335.44,354.67,20.6,18.0,0.155,427779.1,427779.1,32863,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825625,581010.00
06/01/2016 20:00,2,0.645,ACTIVE,213.96,342.95,59.991,1464825603,"201051344000685","219011344069620",29.38,21.80,0,333.33,353.17,19.2,16.6,0.146,433595.1,433595.1,37691,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825626,581011.00
06/01/2016 20:00,2,0.674,ACTIVE,213.96,343.85,59.986,1464825603,"201051344000917","219011344069620",28.73,22.30,0,333.33,351.97,19.6,17.0,0.137,430435.4,430435.4,37691,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825627,581012.00
06/01/2016 20:00,2,0.686,ACTIVE,213.74,343.25,59.981,1464825603,"201051344001145","219011344069620",28.59,21.30,0,334.54,352.57,19.9,17.3,0.146,435640.9,435640.9,37544,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825627,581013.00
06/01/2016 20:00,2,0.691,ACTIVE,213.96,343.55,59.981,1464825603,"201051344000651","219011344069620",28.05,21.30,0,333.93,352.57,19.7,17.1,0.141,428001.4,428001.4,37899,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825628,581014.00
06/01/2016 20:00,2,0.607,ACTIVE,212.38,339.65,59.965,1464825603,"274151322000088","219011344069620",27.45,24.80,0,334.54,348.06,16.9,14.4,0.097,671757.8,671757.8,26416,0,0,0,L,1151911521,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825629,581015.00
06/01/2016 20:00,2,0.434,ACTIVE,213.51,406.37,59.981,1464825603,"274151322000068","219011344069620",38.05,27.50,0,336.94,421.40,16.9,14.4,0.097,566619.3,566619.3,27947,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825630,581016.00
06/01/2016 20:00,2,0.715,ACTIVE,213.29,342.05,59.975,1464825603,"201051344001135","219011344069620",28.47,21.50,0,333.03,351.37,20.6,18.0,0.141,424057.0,424057.0,37836,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825631,581017.00
06/01/2016 20:00,2,0.701,ACTIVE,213.51,344.45,59.986,1464825603,"201051344000594","219011344069620",29.08,22.80,0,333.33,352.87,20.6,18.0,0.150,432979.5,432979.5,33298,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825632,581018.00
06/01/2016 20:00,2,0.691,ACTIVE,213.96,342.65,59.965,1464825603,"201051344001203","219011344069620",28.01,22.00,0,333.93,352.87,19.6,17.0,0.141,431071.9,431071.9,37873,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825633,581019.00
06/01/2016 20:00,2,0.627,ACTIVE,212.61,341.75,59.975,1464825603,"274151322000054","219011344069620",27.81,24.50,0,334.54,349.26,17.7,15.1,0.110,686139.8,686139.8,26444,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825634,581020.00
06/01/2016 20:00,2,0.727,ACTIVE,214.19,343.55,59.975,1464825603,"201051344000867","219011344069620",28.03,21.80,0,333.93,352.87,20.7,18.1,0.146,420459.6,420459.6,33304,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825635,581021.00
06/01/2016 20:00,2,0.701,ACTIVE,213.74,343.85,59.975,1464825603,"201051344001093","219011344069620",28.37,21.80,0,333.03,352.57,20.2,17.6,0.137,429585.5,429585.5,37742,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825636,581022.00
06/01/2016 20:00,2,0.695,ACTIVE,213.96,345.06,60.007,1464825603,"201051344000900","219011344069620",28.51,21.00,0,333.93,353.47,20.1,17.5,0.150,436144.8,436144.8,32700,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825637,581023.00
06/01/2016 20:00,2,0.721,ACTIVE,214.19,344.76,59.949,1464825603,"201051344000648","219011344069620",28.61,21.00,0,334.24,353.47,20.9,18.3,0.141,427936.2,427936.2,32988,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825638,581024.00
06/01/2016 20:00,2,0.721,ACTIVE,214.19,344.45,59.986,1464825603,"201051344000569","219011344069620",28.71,21.50,0,334.54,353.77,21.0,18.3,0.150,437245.5,437245.5,32622,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825638,581025.00
06/01/2016 20:00,2,0.729,ACTIVE,213.96,344.15,59.975,1464825603,"201051344000983","219011344069620",28.96,21.50,0,333.93,353.47,21.4,18.7,0.155,428770.8,428770.8,33104,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825639,581026.00
06/01/2016 20:00,2,0.709,ACTIVE,213.96,344.45,59.970,1464825603,"201051344001158","219011344069620",28.19,21.30,0,333.93,353.17,20.3,17.6,0.150,423060.0,423060.0,33366,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825640,581027.00
06/01/2016 20:00,2,0.707,ACTIVE,214.41,345.36,59.981,1464825603,"201051344000576","219011344069620",28.86,20.70,0,333.63,354.07,20.7,18.1,0.155,430070.6,430070.6,32774,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825641,581028.00
06/01/2016 20:00,2,0.611,ACTIVE,212.61,342.35,60.012,1464825603,"274151322000087","219011344069620",27.85,26.30,0,334.84,348.96,17.3,14.7,0.110,659664.2,659664.2,26542,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464825642,581029.00
06/01/2016 20:15,2,0.568,ACTIVE,214.64,343.25,59.959,1464826503,"201051344000645","219011344069620",28.11,21.30,0,335.14,355.58,16.2,13.8,0.106,429614.5,429614.5,32909,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826504,581030.00
06/01/2016 20:15,2,0.480,ACTIVE,213.29,343.25,59.949,1464826503,"274151322000085","219011344069620",27.45,24.00,0,336.34,348.96,13.4,11.0,0.080,687912.5,687912.5,26452,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826505,581031.00
06/01/2016 20:15,2,0.570,ACTIVE,214.64,345.06,59.996,1464826503,"201051344000633","219011344069620",28.65,21.80,0,335.44,356.18,16.6,14.1,0.115,420757.7,420757.7,33388,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826506,581032.00
06/01/2016 20:15,2,0.584,ACTIVE,214.19,342.95,59.965,1464826503,"201051344000469","219011344069620",28.31,20.70,0,334.54,354.67,16.8,14.3,0.110,422124.9,422124.9,33324,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826507,581033.00
06/01/2016 20:15,2,0.568,ACTIVE,213.29,341.15,59.959,1464826503,"201051344000646","219011344069620",28.71,22.00,0,333.03,352.87,16.6,14.0,0.110,425550.2,425550.2,37873,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826508,581034.00
06/01/2016 20:15,2,0.508,ACTIVE,212.61,339.95,59.970,1464826503,"274151322000052","219011344069620",27.75,25.50,0,332.43,349.86,14.3,11.9,0.080,701345.0,701345.0,26684,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826509,581035.00
06/01/2016 20:15,2,0.594,ACTIVE,213.74,342.35,59.938,1464826503,"201051344000585","219011344069620",28.86,21.80,0,334.24,353.47,17.4,14.9,0.115,432473.5,432473.5,37876,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826510,581036.00
06/01/2016 20:15,2,0.562,ACTIVE,213.51,340.85,59.975,1464826503,"201051344001230","219011344069620",28.21,21.50,0,332.13,352.27,16.1,13.6,0.106,429164.6,429164.6,37678,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826511,581037.00
06/01/2016 20:15,2,0.551,ACTIVE,214.19,342.35,59.959,1464826503,"201051344000582","219011344069620",28.59,21.30,0,333.93,353.17,16.0,13.5,0.106,422561.9,422561.9,37839,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826512,581038.00
06/01/2016 20:15,2,0.574,ACTIVE,213.51,341.15,59.965,1464826503,"201051344000955","219011344069620",28.75,22.00,0,332.13,351.97,16.7,14.2,0.110,434960.9,434960.9,37779,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826513,581039.00
06/01/2016 20:15,2,0.299,ACTIVE,212.83,407.57,59.959,1464826503,"274151322000094","219011344069620",38.51,26.50,0,337.24,420.80,11.6,9.2,0.057,566802.4,566802.4,27737,0,0,0,L,1151911521,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826514,581040.00
06/01/2016 20:15,2,0.602,ACTIVE,214.19,343.25,59.917,1464826503,"201051344000579","219011344069620",28.57,22.50,0,335.74,354.97,17.4,14.9,0.115,436197.9,436197.9,13393,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826515,581041.00
06/01/2016 20:15,2,0.582,ACTIVE,213.74,341.15,59.965,1464826503,"201051344000890","219011344069620",28.49,22.30,0,332.43,352.87,16.8,14.3,0.106,432131.0,432131.0,37794,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826516,581042.00
06/01/2016 20:15,2,0.564,ACTIVE,213.96,342.35,59.991,1464826503,"201051344000438","219011344069620",28.67,21.80,0,333.33,352.87,16.4,13.9,0.106,434143.3,434143.3,37798,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826516,581043.00
06/01/2016 20:15,2,0.594,ACTIVE,213.96,342.05,59.949,1464826503,"201051344000417","219011344069620",28.09,22.30,0,333.33,352.87,16.9,14.4,0.106,426597.6,426597.6,37960,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826517,581044.00
06/01/2016 20:15,2,0.479,ACTIVE,213.06,341.75,59.949,1464826503,"274151322000083","219011344069620",28.01,25.00,0,335.44,349.26,13.5,11.1,0.084,695028.6,695028.6,26754,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826518,581045.00
06/01/2016 20:15,2,0.514,ACTIVE,213.51,344.15,59.959,1464826503,"274151322000076","219011344069620",28.17,25.00,0,334.24,350.47,14.7,12.3,0.097,740150.1,740150.1,26756,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826519,581046.00
06/01/2016 20:15,2,0.576,ACTIVE,213.96,343.25,59.917,1464826503,"201051344000868","219011344069620",28.41,20.70,0,335.14,354.07,16.6,14.1,0.110,421226.4,421226.4,33043,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826520,581047.00
06/01/2016 20:15,2,0.506,ACTIVE,213.06,342.95,59.959,1464826503,"274151322000095","219011344069620",27.77,24.50,0,332.13,349.56,14.2,11.8,0.084,732528.9,732528.9,26672,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826521,581048.00
06/01/2016 20:15,2,0.557,ACTIVE,213.96,344.45,59.959,1464826503,"201051344000988","219011344069620",28.27,21.80,0,335.44,356.48,15.9,13.5,0.119,418289.7,418289.7,33340,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826522,581049.00
06/01/2016 20:15,2,0.562,ACTIVE,213.74,340.55,59.959,1464826503,"201051344001025","219011344069620",28.73,21.30,0,333.33,353.47,16.4,13.9,0.110,432145.3,432145.3,37847,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826523,581050.00
06/01/2016 20:15,2,0.570,ACTIVE,214.19,342.65,59.965,1464826503,"201051344000458","219011344069620",28.27,22.00,0,335.74,354.37,16.4,13.9,0.115,429120.7,429120.7,33262,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826524,581051.00
06/01/2016 20:15,2,0.570,ACTIVE,214.64,344.76,59.965,1464826503,"201051344000853","219011344069620",28.19,21.80,0,336.34,356.18,16.3,13.8,0.110,427783.6,427783.6,32864,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826525,581052.00
06/01/2016 20:15,2,0.539,ACTIVE,213.96,342.35,59.922,1464826503,"201051344000685","219011344069620",28.37,21.30,0,333.33,354.07,15.5,13.1,0.110,433599.3,433599.3,37692,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826526,581053.00
06/01/2016 20:15,2,0.557,ACTIVE,213.74,342.35,59.922,1464826503,"201051344000917","219011344069620",28.35,21.80,0,333.03,352.87,16.0,13.5,0.106,430439.7,430439.7,37692,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826527,581054.00
06/01/2016 20:15,2,0.562,ACTIVE,213.96,342.05,59.965,1464826503,"201051344001145","219011344069620",28.01,21.00,0,334.54,353.47,16.0,13.5,0.106,435645.3,435645.3,37545,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826528,581055.00
06/01/2016 20:15,2,0.553,ACTIVE,213.96,342.35,59.959,1464826503,"201051344000651","219011344069620",28.55,20.70,0,334.54,353.47,16.0,13.5,0.106,428005.7,428005.7,37900,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826529,581056.00
06/01/2016 20:15,2,0.455,ACTIVE,212.61,342.05,59.954,1464826503,"274151322000088","219011344069620",27.08,24.30,0,335.44,348.66,12.5,10.1,0.066,671761.3,671761.3,26417,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826530,581057.00
06/01/2016 20:15,2,0.332,ACTIVE,213.74,394.65,59.949,1464826503,"274151322000068","219011344069620",36.94,27.30,0,337.84,423.81,12.4,10.1,0.066,566622.8,566622.8,27948,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826531,581058.00
06/01/2016 20:15,2,0.580,ACTIVE,213.51,340.85,59.965,1464826503,"201051344001135","219011344069620",28.29,21.30,0,332.73,353.17,16.6,14.1,0.106,424061.6,424061.6,37837,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826531,581059.00
06/01/2016 20:15,2,0.570,ACTIVE,213.96,342.65,59.965,1464826503,"201051344000594","219011344069620",28.61,22.80,0,334.54,354.67,16.5,14.0,0.110,432984.0,432984.0,33299,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826532,581060.00
06/01/2016 20:15,2,0.555,ACTIVE,213.96,341.15,59.959,1464826503,"201051344001203","219011344069620",28.53,21.80,0,334.24,354.07,16.1,13.6,0.106,431076.2,431076.2,37874,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826533,581061.00
06/01/2016 20:15,2,0.471,ACTIVE,213.06,341.75,59.981,1464826503,"274151322000054","219011344069620",27.49,24.30,0,335.44,349.56,13.1,10.8,0.071,686143.5,686143.5,26445,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826534,581062.00
06/01/2016 20:15,2,0.574,ACTIVE,214.41,342.35,59.975,1464826503,"201051344000867","219011344069620",28.15,21.50,0,334.54,354.37,16.4,13.9,0.110,420464.2,420464.2,33305,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826535,581063.00
06/01/2016 20:15,2,0.547,ACTIVE,213.96,341.75,59.922,1464826503,"201051344001093","219011344069620",29.22,21.50,0,333.93,352.87,16.2,13.7,0.097,429589.9,429589.9,37743,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826536,581064.00
06/01/2016 20:15,2,0.533,ACTIVE,213.96,343.85,59.949,1464826503,"201051344000900","219011344069620",28.31,21.00,0,334.84,354.97,15.3,12.9,0.110,436149.2,436149.2,32701,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826537,581065.00
06/01/2016 20:15,2,0.570,ACTIVE,214.41,343.25,59.996,1464826503,"201051344000648","219011344069620",28.31,21.00,0,335.44,355.88,16.3,13.8,0.110,427940.8,427940.8,32989,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826538,581066.00
06/01/2016 20:15,2,0.564,ACTIVE,214.19,342.95,59.949,1464826503,"201051344000569","219011344069620",28.59,22.00,0,334.24,355.88,16.4,13.9,0.106,437250.1,437250.1,32623,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826539,581067.00
06/01/2016 20:15,2,0.576,ACTIVE,214.19,342.65,59.959,1464826503,"201051344000983","219011344069620",28.65,21.50,0,334.24,355.28,16.8,14.3,0.110,428775.5,428775.5,33105,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826540,581068.00
06/01/2016 20:15,2,0.555,ACTIVE,214.19,342.95,59.959,1464826503,"201051344001158","219011344069620",28.21,21.50,0,335.14,354.67,15.8,13.4,0.115,423064.4,423064.4,33367,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826541,581069.00
06/01/2016 20:15,2,0.559,ACTIVE,214.41,343.85,59.954,1464826503,"201051344000576","219011344069620",28.45,20.70,0,336.04,355.28,16.1,13.6,0.102,430075.1,430075.1,32775,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826541,581070.00
06/01/2016 20:15,2,0.475,ACTIVE,213.06,342.35,59.944,1464826503,"274151322000087","219011344069620",27.14,25.80,0,336.04,349.26,13.1,10.7,0.075,659667.8,659667.8,26543,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464826542,581071.00
06/01/2016 20:30,2,0.389,ACTIVE,214.41,341.75,59.975,1464827403,"201051344000645","219011344069620",27.51,21.00,0,336.04,351.97,10.9,8.6,0.057,429617.4,429617.4,32910,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827405,581072.00
