ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2016 20:30,2,0.309,ACTIVE,212.83,338.14,59.965,1464827403,"274151322000085","219011344069620",26.64,23.80,0,336.04,346.56,8.3,6.1,0.040,687914.7,687914.7,26453,0,0,0,L,1151911521,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827405,581073.00
06/01/2016 20:30,2,0.391,ACTIVE,214.41,342.95,59.986,1464827403,"201051344000633","219011344069620",28.07,21.30,0,335.74,354.67,11.2,8.8,0.066,420760.6,420760.6,33389,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827406,581074.00
06/01/2016 20:30,2,0.404,ACTIVE,213.96,341.45,59.981,1464827403,"201051344000469","219011344069620",27.61,20.00,0,334.54,351.97,11.3,9.0,0.062,422127.9,422127.9,33325,0,0,0,L,1122011218,0,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827407,581075.00
06/01/2016 20:30,2,0.396,ACTIVE,213.51,339.65,59.970,1464827403,"201051344000646","219011344069620",27.83,21.50,0,331.83,350.47,11.2,8.9,0.057,425553.1,425553.1,37874,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827408,581076.00
06/01/2016 20:30,2,0.334,ACTIVE,212.61,339.65,59.981,1464827403,"274151322000052","219011344069620",27.08,25.00,0,334.84,347.16,9.1,6.9,0.053,701347.4,701347.4,26685,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827409,581077.00
06/01/2016 20:30,2,0.420,ACTIVE,213.96,340.25,59.975,1464827403,"201051344000585","219011344069620",27.45,21.30,0,333.33,350.17,11.7,9.4,0.062,432476.5,432476.5,37877,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827410,581078.00
06/01/2016 20:30,2,0.381,ACTIVE,213.74,338.74,59.975,1464827403,"201051344001230","219011344069620",27.77,21.00,0,332.13,348.66,10.7,8.4,0.057,429167.4,429167.4,37679,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827411,581079.00
06/01/2016 20:30,2,0.393,ACTIVE,214.19,340.25,59.996,1464827403,"201051344000582","219011344069620",26.98,20.70,0,333.93,350.17,10.8,8.5,0.062,422564.7,422564.7,37840,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827412,581080.00
06/01/2016 20:30,2,0.404,ACTIVE,213.29,339.04,59.981,1464827403,"201051344000955","219011344069620",27.81,21.50,0,332.43,349.26,11.4,9.1,0.062,434963.9,434963.9,37780,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827413,581081.00
06/01/2016 20:30,2,0.193,ACTIVE,212.83,382.33,59.970,1464827403,"274151322000094","219011344069620",35.82,26.00,0,336.94,417.49,7.1,4.9,0.035,566804.2,566804.2,27738,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827414,581082.00
06/01/2016 20:30,2,0.424,ACTIVE,213.96,341.45,59.975,1464827403,"201051344000579","219011344069620",27.99,22.00,0,335.14,351.97,12.1,9.7,0.057,436201.0,436201.0,13394,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827415,581083.00
06/01/2016 20:30,2,0.404,ACTIVE,213.51,339.34,59.965,1464827403,"201051344000890","219011344069620",28.03,21.80,0,332.73,350.17,11.5,9.2,0.057,432133.9,432133.9,37795,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827416,581084.00
06/01/2016 20:30,2,0.387,ACTIVE,213.96,340.55,59.975,1464827403,"201051344000438","219011344069620",28.29,21.50,0,334.24,350.77,11.1,8.8,0.057,434146.1,434146.1,37799,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827417,581085.00
06/01/2016 20:30,2,0.412,ACTIVE,213.96,339.65,59.986,1464827403,"201051344000417","219011344069620",27.77,22.00,0,333.93,350.47,11.7,9.3,0.057,426600.6,426600.6,37961,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827418,581086.00
06/01/2016 20:30,2,0.307,ACTIVE,212.83,339.95,59.991,1464827403,"274151322000083","219011344069620",26.96,24.80,0,334.84,346.86,8.4,6.2,0.049,695030.8,695030.8,26755,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827418,581087.00
06/01/2016 20:30,2,0.324,ACTIVE,213.29,339.65,59.954,1464827403,"274151322000076","219011344069620",27.81,24.50,0,336.64,347.76,9.2,7.0,0.049,740152.6,740152.6,26757,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827419,581088.00
06/01/2016 20:30,2,0.391,ACTIVE,213.96,341.45,59.970,1464827403,"201051344000868","219011344069620",27.99,20.30,0,334.54,352.27,11.1,8.8,0.062,421229.3,421229.3,33044,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827420,581089.00
06/01/2016 20:30,2,0.318,ACTIVE,212.83,339.04,59.970,1464827403,"274151322000095","219011344069620",27.17,24.00,0,335.44,346.56,8.8,6.6,0.044,732531.2,732531.2,26673,0,0,0,L,1151911521,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827421,581090.00
06/01/2016 20:30,2,0.371,ACTIVE,213.96,342.35,60.007,1464827403,"201051344000988","219011344069620",27.37,21.30,0,334.24,354.07,10.3,8.0,0.062,418292.4,418292.4,33341,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827422,581091.00
06/01/2016 20:30,2,0.387,ACTIVE,213.74,339.04,59.991,1464827403,"201051344001025","219011344069620",27.71,21.00,0,333.63,349.86,10.9,8.6,0.062,432148.1,432148.1,37848,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827423,581092.00
06/01/2016 20:30,2,0.395,ACTIVE,213.96,340.85,59.981,1464827403,"201051344000458","219011344069620",27.55,21.80,0,335.74,351.67,11.1,8.8,0.066,429123.6,429123.6,33263,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827424,581093.00
06/01/2016 20:30,2,0.387,ACTIVE,214.64,342.65,59.938,1464827403,"201051344000853","219011344069620",27.71,21.30,0,336.94,352.87,10.9,8.6,0.057,427786.4,427786.4,32865,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827425,581094.00
06/01/2016 20:30,2,0.354,ACTIVE,213.96,341.15,60.007,1464827403,"201051344000685","219011344069620",28.15,21.00,0,333.93,351.07,10.1,7.9,0.057,433601.8,433601.8,37693,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827426,581095.00
06/01/2016 20:30,2,0.375,ACTIVE,213.96,340.25,59.975,1464827403,"201051344000917","219011344069620",27.99,21.50,0,333.93,350.47,10.7,8.4,0.057,430442.5,430442.5,37693,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827427,581096.00
06/01/2016 20:30,2,0.365,ACTIVE,213.96,340.25,59.981,1464827403,"201051344001145","219011344069620",28.45,20.70,0,334.84,351.07,10.6,8.3,0.057,435648.0,435648.0,37546,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827428,581097.00
06/01/2016 20:30,2,0.387,ACTIVE,213.96,340.25,59.949,1464827403,"201051344000651","219011344069620",27.21,20.30,0,334.54,350.17,10.7,8.4,0.057,428008.5,428008.5,37901,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827429,581098.00
06/01/2016 20:30,2,0.291,ACTIVE,212.38,338.44,59.981,1464827403,"274151322000088","219011344069620",25.80,23.80,0,334.84,345.96,7.6,5.4,0.040,671763.3,671763.3,26418,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827430,581099.00
06/01/2016 20:30,2,0.205,ACTIVE,213.51,397.35,59.986,1464827403,"274151322000068","219011344069620",37.33,26.80,0,336.94,417.19,7.8,5.6,0.040,566624.8,566624.8,27949,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827431,581100.00
06/01/2016 20:30,2,0.398,ACTIVE,213.51,338.74,59.981,1464827403,"201051344001135","219011344069620",28.01,21.00,0,333.33,348.96,11.3,9.0,0.057,424064.5,424064.5,37838,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827432,581101.00
06/01/2016 20:30,2,0.387,ACTIVE,213.96,341.15,60.018,1464827403,"201051344000594","219011344069620",28.15,22.30,0,334.54,351.67,11.1,8.8,0.057,432986.9,432986.9,33300,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827433,581102.00
06/01/2016 20:30,2,0.383,ACTIVE,213.96,339.34,59.975,1464827403,"201051344001203","219011344069620",27.75,21.30,0,333.03,350.47,10.8,8.5,0.057,431079.0,431079.0,37875,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827434,581103.00
06/01/2016 20:30,2,0.305,ACTIVE,212.61,337.24,59.970,1464827403,"274151322000054","219011344069620",26.58,24.00,0,335.14,347.16,8.2,6.0,0.031,686145.7,686145.7,26446,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827435,581104.00
06/01/2016 20:30,2,0.393,ACTIVE,214.19,340.85,59.986,1464827403,"201051344000867","219011344069620",27.55,21.50,0,334.84,351.07,11.0,8.7,0.057,420466.9,420466.9,33306,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827436,581105.00
06/01/2016 20:30,2,0.393,ACTIVE,213.74,339.95,60.007,1464827403,"201051344001093","219011344069620",28.23,21.30,0,333.03,349.86,11.2,8.9,0.057,429592.8,429592.8,37744,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827437,581106.00
06/01/2016 20:30,2,0.350,ACTIVE,213.96,341.45,59.981,1464827403,"201051344000900","219011344069620",27.67,20.70,0,335.14,351.37,9.8,7.6,0.057,436151.8,436151.8,32702,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827438,581107.00
06/01/2016 20:30,2,0.389,ACTIVE,214.19,341.15,59.986,1464827403,"201051344000648","219011344069620",28.07,20.30,0,335.74,352.27,11.1,8.8,0.062,427943.7,427943.7,32990,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827439,581108.00
06/01/2016 20:30,2,0.393,ACTIVE,214.19,340.85,59.975,1464827403,"201051344000569","219011344069620",27.75,21.50,0,334.84,351.67,11.1,8.7,0.062,437253.0,437253.0,32624,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827440,581109.00
06/01/2016 20:30,2,0.400,ACTIVE,214.19,340.85,59.981,1464827403,"201051344000983","219011344069620",27.71,21.00,0,335.14,351.97,11.3,8.9,0.062,428778.4,428778.4,33106,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827440,581110.00
06/01/2016 20:30,2,0.383,ACTIVE,214.19,341.15,59.986,1464827403,"201051344001158","219011344069620",27.19,21.00,0,335.14,351.67,10.6,8.3,0.062,423067.2,423067.2,33368,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827441,581111.00
06/01/2016 20:30,2,0.375,ACTIVE,214.41,342.35,59.991,1464827403,"201051344000576","219011344069620",28.35,20.30,0,336.04,352.27,10.8,8.5,0.057,430077.9,430077.9,32776,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827442,581112.00
06/01/2016 20:30,2,0.307,ACTIVE,212.83,339.04,59.975,1464827403,"274151322000087","219011344069620",26.50,25.30,0,335.74,346.56,8.3,6.1,0.031,659669.9,659669.9,26544,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464827443,581113.00
06/01/2016 20:45,2,0.275,ACTIVE,214.41,340.85,59.981,1464828303,"201051344000645","219011344069620",26.90,20.70,0,335.44,347.76,7.5,5.3,0.031,429619.1,429619.1,32911,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828304,581114.00
06/01/2016 20:45,2,0.203,ACTIVE,213.29,339.65,59.981,1464828303,"274151322000085","219011344069620",25.98,23.50,0,336.34,342.95,5.3,3.2,0.022,687915.9,687915.9,26454,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828305,581115.00
06/01/2016 20:45,2,0.279,ACTIVE,214.64,342.65,59.986,1464828303,"201051344000633","219011344069620",27.83,21.00,0,333.63,349.56,7.9,5.7,0.027,420762.4,420762.4,33390,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828306,581116.00
06/01/2016 20:45,2,0.297,ACTIVE,214.19,340.55,59.986,1464828303,"201051344000469","219011344069620",27.25,19.50,0,333.93,348.96,8.2,6.0,0.031,422129.7,422129.7,33326,0,0,0,L,1122011218,0,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828307,581117.00
06/01/2016 20:45,2,0.285,ACTIVE,213.74,339.65,59.981,1464828303,"201051344000646","219011344069620",27.51,21.30,0,333.03,346.26,8.0,5.8,0.027,425554.9,425554.9,37875,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828308,581118.00
06/01/2016 20:45,2,0.227,ACTIVE,213.06,339.65,60.002,1464828303,"274151322000052","219011344069620",26.34,24.50,0,334.84,343.25,6.0,3.9,0.027,701348.7,701348.7,26686,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828309,581119.00
06/01/2016 20:45,2,0.301,ACTIVE,213.96,339.95,59.996,1464828303,"201051344000585","219011344069620",27.73,21.00,0,333.03,346.26,8.5,6.3,0.027,432478.5,432478.5,37878,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828310,581120.00
06/01/2016 20:45,2,0.279,ACTIVE,213.74,339.04,59.991,1464828303,"201051344001230","219011344069620",27.25,21.00,0,332.43,345.96,7.8,5.6,0.027,429169.1,429169.1,37680,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828311,581121.00
06/01/2016 20:45,2,0.273,ACTIVE,214.19,340.55,59.986,1464828303,"201051344000582","219011344069620",27.43,20.70,0,333.63,347.16,7.6,5.4,0.027,422566.4,422566.4,37841,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828312,581122.00
06/01/2016 20:45,2,0.293,ACTIVE,213.51,339.34,60.002,1464828303,"201051344000955","219011344069620",27.75,21.30,0,331.53,345.66,8.3,6.1,0.027,434965.8,434965.8,37781,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828312,581123.00
06/01/2016 20:45,2,0.127,ACTIVE,213.29,338.74,59.975,1464828303,"274151322000094","219011344069620",30.67,25.50,0,336.34,397.05,3.9,1.9,0.018,566805.1,566805.1,27739,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828313,581124.00
06/01/2016 20:45,2,0.314,ACTIVE,214.19,339.95,60.007,1464828303,"201051344000579","219011344069620",27.43,21.80,0,335.14,347.76,8.8,6.5,0.035,436203.1,436203.1,13395,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828314,581125.00
06/01/2016 20:45,2,0.299,ACTIVE,213.74,339.04,59.996,1464828303,"201051344000890","219011344069620",27.37,21.80,0,332.73,346.26,8.3,6.1,0.031,432135.8,432135.8,37796,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828315,581126.00
06/01/2016 20:45,2,0.283,ACTIVE,213.96,339.34,59.949,1464828303,"201051344000438","219011344069620",27.95,21.30,0,333.93,346.56,8.0,5.8,0.027,434147.9,434147.9,37800,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828316,581127.00
06/01/2016 20:45,2,0.301,ACTIVE,213.96,339.95,59.991,1464828303,"201051344000417","219011344069620",28.03,22.00,0,333.33,346.86,8.6,6.3,0.031,426602.5,426602.5,37962,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828317,581128.00
06/01/2016 20:45,2,0.205,ACTIVE,213.06,338.14,59.991,1464828303,"274151322000083","219011344069620",26.06,24.30,0,335.74,342.95,5.4,3.3,0.027,695031.9,695031.9,26756,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828318,581129.00
06/01/2016 20:45,2,0.215,ACTIVE,213.51,338.44,59.996,1464828303,"274151322000076","219011344069620",27.08,24.30,0,336.34,343.25,5.9,3.8,0.027,740153.9,740153.9,26758,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828319,581130.00
06/01/2016 20:45,2,0.285,ACTIVE,213.96,339.95,59.986,1464828303,"201051344000868","219011344069620",27.35,20.00,0,334.54,348.06,8.0,5.7,0.031,421231.1,421231.1,33045,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828320,581131.00
06/01/2016 20:45,2,0.205,ACTIVE,213.06,338.74,59.986,1464828303,"274151322000095","219011344069620",26.76,23.80,0,335.14,342.65,5.6,3.4,0.022,732532.5,732532.5,26674,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828321,581132.00
06/01/2016 20:45,2,0.256,ACTIVE,213.96,341.75,60.018,1464828303,"201051344000988","219011344069620",27.67,21.00,0,333.93,349.26,7.2,5.0,0.031,418294.0,418294.0,33342,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828322,581133.00
06/01/2016 20:45,2,0.275,ACTIVE,213.51,338.44,60.002,1464828303,"201051344001025","219011344069620",27.65,20.70,0,333.33,345.96,7.8,5.6,0.031,432149.9,432149.9,37849,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828323,581134.00
06/01/2016 20:45,2,0.279,ACTIVE,213.96,340.25,59.991,1464828303,"201051344000458","219011344069620",27.65,21.30,0,334.24,347.16,7.9,5.7,0.031,429125.4,429125.4,33264,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828324,581135.00
06/01/2016 20:45,2,0.271,ACTIVE,214.64,342.05,59.959,1464828303,"201051344000853","219011344069620",28.03,20.70,0,336.04,348.66,7.8,5.6,0.031,427788.2,427788.2,32866,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828325,581136.00
06/01/2016 20:45,2,0.256,ACTIVE,214.41,340.85,59.996,1464828303,"201051344000685","219011344069620",27.43,21.00,0,333.93,346.86,7.1,5.0,0.031,433603.4,433603.4,37694,0,0,0,L,1122011218,0,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828325,581137.00
06/01/2016 20:45,2,0.275,ACTIVE,214.19,340.55,60.002,1464828303,"201051344000917","219011344069620",27.39,21.50,0,332.73,346.56,7.7,5.5,0.027,430444.2,430444.2,37694,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828326,581138.00
06/01/2016 20:45,2,0.268,ACTIVE,214.19,340.25,59.986,1464828303,"201051344001145","219011344069620",27.57,20.30,0,334.24,347.46,7.5,5.3,0.031,435649.7,435649.7,37547,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828327,581139.00
06/01/2016 20:45,2,0.281,ACTIVE,214.19,340.25,59.986,1464828303,"201051344000651","219011344069620",26.74,20.30,0,334.24,346.26,7.6,5.4,0.031,428010.2,428010.2,37902,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828328,581140.00
06/01/2016 20:45,2,0.186,ACTIVE,212.83,337.84,59.991,1464828303,"274151322000088","219011344069620",25.35,23.50,0,334.84,342.65,4.8,2.7,0.022,671764.3,671764.3,26419,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828329,581141.00
06/01/2016 20:45,2,0.145,ACTIVE,213.74,339.65,60.012,1464828303,"274151322000068","219011344069620",31.01,26.00,0,337.24,402.77,4.5,2.4,0.018,566625.8,566625.8,27950,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828330,581142.00
06/01/2016 20:45,2,0.295,ACTIVE,213.74,338.44,59.991,1464828303,"201051344001135","219011344069620",27.41,20.70,0,332.73,345.06,8.2,6.0,0.035,424066.3,424066.3,37839,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828331,581143.00
06/01/2016 20:45,2,0.287,ACTIVE,213.96,340.55,59.991,1464828303,"201051344000594","219011344069620",27.47,22.00,0,333.93,348.06,8.0,5.8,0.027,432988.7,432988.7,33301,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828332,581144.00
06/01/2016 20:45,2,0.264,ACTIVE,214.19,339.65,60.039,1464828303,"201051344001203","219011344069620",28.35,21.00,0,333.63,347.46,7.7,5.5,0.027,431080.8,431080.8,37876,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828333,581145.00
06/01/2016 20:45,2,0.197,ACTIVE,212.83,339.04,59.986,1464828303,"274151322000054","219011344069620",26.24,23.80,0,335.14,342.65,5.2,3.1,0.018,686146.8,686146.8,26447,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828334,581146.00
06/01/2016 20:45,2,0.283,ACTIVE,214.41,340.55,59.991,1464828303,"201051344000867","219011344069620",27.29,21.30,0,334.84,347.16,7.8,5.7,0.031,420468.7,420468.7,33307,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828334,581147.00
06/01/2016 20:45,2,0.299,ACTIVE,213.96,339.65,59.996,1464828303,"201051344001093","219011344069620",27.49,21.30,0,333.93,345.96,8.3,6.1,0.027,429594.7,429594.7,37745,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828335,581148.00
06/01/2016 20:45,2,0.242,ACTIVE,213.96,340.85,60.023,1464828303,"201051344000900","219011344069620",27.47,20.00,0,334.24,348.06,6.8,4.6,0.031,436153.3,436153.3,32703,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828337,581149.00
06/01/2016 20:45,2,0.295,ACTIVE,214.41,340.25,59.996,1464828303,"201051344000648","219011344069620",26.88,20.00,0,334.54,348.36,8.1,5.9,0.031,427945.5,427945.5,32991,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828338,581150.00
06/01/2016 20:45,2,0.279,ACTIVE,214.19,339.65,59.996,1464828303,"201051344000569","219011344069620",27.89,21.30,0,335.44,347.46,7.9,5.7,0.027,437254.8,437254.8,32625,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828339,581151.00
06/01/2016 20:45,2,0.295,ACTIVE,214.19,340.25,59.996,1464828303,"201051344000983","219011344069620",27.73,20.70,0,334.54,347.16,8.3,6.1,0.031,428780.3,428780.3,33107,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828339,581152.00
06/01/2016 20:45,2,0.273,ACTIVE,214.19,340.85,60.002,1464828303,"201051344001158","219011344069620",27.10,20.70,0,334.24,347.76,7.5,5.4,0.031,423068.9,423068.9,33369,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828340,581153.00
06/01/2016 20:45,2,0.283,ACTIVE,214.64,341.75,59.991,1464828303,"201051344000576","219011344069620",27.14,20.00,0,335.44,348.96,7.8,5.6,0.031,430079.7,430079.7,32777,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828341,581154.00
06/01/2016 20:45,2,0.205,ACTIVE,213.51,339.65,59.991,1464828303,"274151322000087","219011344069620",25.94,24.80,0,335.14,343.25,5.4,3.3,0.013,659671.1,659671.1,26545,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464828342,581155.00
06/01/2016 21:00,2,0.199,ACTIVE,213.96,339.95,59.975,1464829203,"201051344000645","219011344069620",27.61,20.70,0,335.74,346.26,5.6,3.5,0.013,429620.2,429620.2,32912,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829204,581156.00
06/01/2016 21:00,2,0.139,ACTIVE,212.83,338.14,60.007,1464829203,"274151322000085","219011344069620",25.43,23.30,0,335.74,342.05,3.6,1.5,0.009,687916.4,687916.4,26455,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829205,581157.00
06/01/2016 21:00,2,0.221,ACTIVE,213.96,341.45,59.975,1464829203,"201051344000633","219011344069620",27.51,21.00,0,335.44,348.36,6.2,4.0,0.013,420763.6,420763.6,33391,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829206,581158.00
06/01/2016 21:00,2,0.225,ACTIVE,213.51,339.95,59.938,1464829203,"201051344000469","219011344069620",28.05,19.30,0,334.24,345.96,6.3,4.2,0.013,422131.0,422131.0,33327,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829207,581159.00
06/01/2016 21:00,2,0.221,ACTIVE,212.83,339.04,59.975,1464829203,"201051344000646","219011344069620",27.79,21.30,0,333.63,344.15,6.2,4.1,0.004,425556.1,425556.1,37876,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829208,581160.00
06/01/2016 21:00,2,0.162,ACTIVE,212.38,337.54,59.996,1464829203,"274151322000052","219011344069620",25.80,24.30,0,334.54,342.65,4.2,2.2,0.009,701349.5,701349.5,26687,0,0,0,L,1151911521,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829209,581161.00
06/01/2016 21:00,2,0.242,ACTIVE,213.29,338.74,59.981,1464829203,"201051344000585","219011344069620",26.92,20.70,0,334.24,345.36,6.6,4.5,0.018,432479.8,432479.8,37879,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829210,581162.00
06/01/2016 21:00,2,0.230,ACTIVE,213.06,337.84,59.981,1464829203,"201051344001230","219011344069620",25.98,21.00,0,332.73,344.45,6.1,3.9,0.013,429170.3,429170.3,37681,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829211,581163.00
06/01/2016 21:00,2,0.213,ACTIVE,213.74,338.74,59.991,1464829203,"201051344000582","219011344069620",27.31,20.30,0,334.24,344.76,5.9,3.8,0.009,422567.6,422567.6,37842,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829212,581164.00
06/01/2016 21:00,2,0.240,ACTIVE,212.83,338.14,59.991,1464829203,"201051344000955","219011344069620",27.12,21.30,0,333.33,344.45,6.6,4.5,0.013,434967.1,434967.1,37782,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829213,581165.00
06/01/2016 21:00,2,0.080,ACTIVE,212.61,338.44,59.991,1464829203,"274151322000094","219011344069620",29.72,24.50,0,335.74,341.75,2.4,0.4,0.009,566805.3,566805.3,27740,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829214,581166.00
06/01/2016 21:00,2,0.250,ACTIVE,213.51,339.34,59.996,1464829203,"201051344000579","219011344069620",27.41,21.50,0,334.84,345.06,7.0,4.8,0.018,436204.5,436204.5,13396,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829215,581167.00
06/01/2016 21:00,2,0.234,ACTIVE,213.29,338.14,59.991,1464829203,"201051344000890","219011344069620",27.14,21.50,0,333.93,345.06,6.5,4.3,0.013,432137.1,432137.1,37797,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829216,581168.00
06/01/2016 21:00,2,0.223,ACTIVE,213.29,338.74,59.975,1464829203,"201051344000438","219011344069620",27.33,21.00,0,334.24,344.76,6.2,4.1,0.009,434149.2,434149.2,37801,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829216,581169.00
06/01/2016 21:00,2,0.248,ACTIVE,213.29,339.04,59.986,1464829203,"201051344000417","219011344069620",27.17,21.80,0,333.63,344.45,6.9,4.7,0.013,426603.9,426603.9,37963,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829217,581170.00
06/01/2016 21:00,2,0.141,ACTIVE,212.61,338.74,59.991,1464829203,"274151322000083","219011344069620",25.41,24.00,0,335.14,342.35,3.6,1.6,0.013,695032.5,695032.5,26757,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829218,581171.00
06/01/2016 21:00,2,0.146,ACTIVE,213.06,338.14,59.981,1464829203,"274151322000076","219011344069620",26.36,23.80,0,336.04,342.35,4.0,1.9,0.013,740154.6,740154.6,26759,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829219,581172.00
06/01/2016 21:00,2,0.223,ACTIVE,213.29,338.74,59.986,1464829203,"201051344000868","219011344069620",26.94,20.00,0,333.93,345.06,6.1,3.9,0.018,421232.3,421232.3,33046,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829220,581173.00
06/01/2016 21:00,2,0.139,ACTIVE,212.83,337.54,59.991,1464829203,"274151322000095","219011344069620",25.78,23.50,0,335.14,341.75,3.6,1.6,0.009,732533.1,732533.1,26675,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829221,581174.00
06/01/2016 21:00,2,0.199,ACTIVE,213.51,340.85,60.018,1464829203,"201051344000988","219011344069620",26.52,20.70,0,333.93,346.86,5.4,3.3,0.009,418295.1,418295.1,33343,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829222,581175.00
06/01/2016 21:00,2,0.211,ACTIVE,213.06,337.84,59.991,1464829203,"201051344001025","219011344069620",27.33,20.70,0,333.63,344.45,5.9,3.7,0.013,432151.0,432151.0,37850,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829223,581176.00
06/01/2016 21:00,2,0.221,ACTIVE,213.29,339.04,59.991,1464829203,"201051344000458","219011344069620",26.96,21.30,0,334.54,345.66,6.0,3.9,0.013,429126.6,429126.6,33265,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829224,581177.00
06/01/2016 21:00,2,0.225,ACTIVE,213.96,340.55,59.996,1464829203,"201051344000853","219011344069620",25.43,20.30,0,336.34,346.86,5.8,3.7,0.018,427789.3,427789.3,32867,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829225,581178.00
06/01/2016 21:00,2,0.201,ACTIVE,213.51,338.74,59.996,1464829203,"201051344000685","219011344069620",26.46,20.70,0,333.63,345.96,5.4,3.3,0.009,433604.5,433604.5,37695,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829225,581179.00
06/01/2016 21:00,2,0.221,ACTIVE,213.29,339.04,60.002,1464829203,"201051344000917","219011344069620",26.66,21.30,0,332.73,344.45,6.0,3.8,0.013,430445.4,430445.4,37695,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829226,581180.00
06/01/2016 21:00,2,0.209,ACTIVE,213.51,338.74,59.996,1464829203,"201051344001145","219011344069620",27.02,20.30,0,334.84,345.66,5.7,3.6,0.013,435650.8,435650.8,37548,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829227,581181.00
06/01/2016 21:00,2,0.217,ACTIVE,213.51,338.44,60.002,1464829203,"201051344000651","219011344069620",26.92,20.00,0,334.84,344.76,5.9,3.8,0.013,428011.4,428011.4,37903,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829228,581182.00
06/01/2016 21:00,2,0.123,ACTIVE,212.16,337.54,59.991,1464829203,"274151322000088","219011344069620",24.01,23.30,0,334.54,341.75,3.0,1.0,0.009,671764.7,671764.7,26420,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829229,581183.00
06/01/2016 21:00,2,0.096,ACTIVE,213.29,338.44,59.996,1464829203,"274151322000068","219011344069620",29.72,25.30,0,336.64,342.35,3.0,0.9,0.004,566626.3,566626.3,27951,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829230,581184.00
06/01/2016 21:00,2,0.230,ACTIVE,212.83,336.94,59.991,1464829203,"201051344001135","219011344069620",27.17,20.70,0,333.93,344.15,6.3,4.2,0.013,424067.6,424067.6,37840,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829231,581185.00
06/01/2016 21:00,2,0.219,ACTIVE,213.29,339.34,59.996,1464829203,"201051344000594","219011344069620",27.49,21.80,0,333.03,345.36,6.1,4.0,0.013,432989.9,432989.9,33302,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829232,581186.00
06/01/2016 21:00,2,0.221,ACTIVE,213.29,338.14,59.996,1464829203,"201051344001203","219011344069620",26.68,21.00,0,334.54,345.36,6.0,3.9,0.009,431081.9,431081.9,37877,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829233,581187.00
06/01/2016 21:00,2,0.131,ACTIVE,212.38,337.24,60.002,1464829203,"274151322000054","219011344069620",25.70,23.50,0,334.54,342.35,3.4,1.4,0.004,686147.4,686147.4,26448,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829234,581188.00
06/01/2016 21:00,2,0.223,ACTIVE,213.74,339.04,59.986,1464829203,"201051344000867","219011344069620",26.56,21.00,0,334.84,345.36,6.0,3.9,0.013,420469.9,420469.9,33308,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829234,581189.00
06/01/2016 21:00,2,0.240,ACTIVE,213.29,338.74,59.975,1464829203,"201051344001093","219011344069620",27.10,21.00,0,334.24,345.66,6.6,4.4,0.009,429596.0,429596.0,37746,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829236,581190.00
06/01/2016 21:00,2,0.174,ACTIVE,213.29,339.34,60.002,1464829203,"201051344000900","219011344069620",26.90,20.00,0,334.24,345.66,4.8,2.7,0.013,436154.2,436154.2,32704,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829237,581191.00
06/01/2016 21:00,2,0.227,ACTIVE,213.74,339.04,60.002,1464829203,"201051344000648","219011344069620",27.17,20.00,0,336.04,346.26,6.3,4.1,0.013,427946.7,427946.7,32992,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829237,581192.00
06/01/2016 21:00,2,0.217,ACTIVE,213.51,339.65,60.039,1464829203,"201051344000569","219011344069620",27.47,20.70,0,335.14,346.56,6.1,3.9,0.013,437256.0,437256.0,32626,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829238,581193.00
06/01/2016 21:00,2,0.234,ACTIVE,213.51,338.44,60.007,1464829203,"201051344000983","219011344069620",27.17,20.70,0,334.54,345.96,6.5,4.3,0.018,428781.6,428781.6,33108,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829239,581194.00
06/01/2016 21:00,2,0.211,ACTIVE,213.51,339.34,59.991,1464829203,"201051344001158","219011344069620",26.14,20.30,0,334.54,345.96,5.6,3.5,0.018,423070.0,423070.0,33370,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829240,581195.00
06/01/2016 21:00,2,0.223,ACTIVE,213.96,340.55,60.002,1464829203,"201051344000576","219011344069620",26.58,20.00,0,335.44,346.56,6.0,3.9,0.009,430080.8,430080.8,32778,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829241,581196.00
06/01/2016 21:00,2,0.145,ACTIVE,212.38,338.14,59.991,1464829203,"274151322000087","219011344069620",24.51,24.50,0,335.14,342.35,3.6,1.5,0.013,659671.7,659671.7,26546,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464829242,581197.00
06/01/2016 21:15,2,0.145,ALERT,213.51,302.37,60.018,1464830103,"201051344000645","219011344069620",23.06,20.30,0,301.17,350.17,3.4,1.4,0.000,429620.9,429620.9,32913,0,0,0,L,1122011218,0,122.01,122.68,0002,17,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830105,581198.00
06/01/2016 21:15,2,0.072,ALERT,212.38,300.27,59.970,1464830103,"274151322000085","219011344069620",23.70,22.50,0,299.07,341.75,1.7,0.0,0.000,687916.6,687916.6,26456,0,0,0,L,1151911521,0,122.46,122.23,0002,21,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830107,581199.00
06/01/2016 21:15,2,0.172,ALERT,213.51,301.77,59.938,1464830103,"201051344000633","219011344069620",20.99,20.30,0,299.67,344.15,3.7,1.6,0.000,420764.3,420764.3,33392,0,0,0,L,1122011218,0,122.01,122.68,0002,20,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830109,581200.00
06/01/2016 21:15,2,0.172,ALERT,213.06,302.37,59.975,1464830103,"201051344000469","219011344069620",23.20,19.00,0,300.57,361.59,4.1,2.0,0.000,422131.8,422131.8,33328,0,0,0,L,1122011218,0,121.10,122.68,0002,17,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830111,581201.00
06/01/2016 21:15,2,0.172,ALERT,212.61,301.17,59.981,1464830103,"201051344000646","219011344069620",21.85,20.30,0,299.67,356.48,3.8,1.7,0.000,425556.9,425556.9,37877,0,0,0,L,1122011218,0,122.23,121.55,0002,18,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830112,581202.00
06/01/2016 21:15,2,0.098,ALERT,211.93,299.97,59.975,1464830103,"274151322000052","219011344069620",23.24,23.30,0,298.77,340.85,2.3,0.3,0.000,701349.8,701349.8,26688,0,0,0,L,1151911521,0,121.33,122.68,0002,21,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830114,581203.00
06/01/2016 21:15,2,0.172,ALERT,213.06,301.47,59.981,1464830103,"201051344000585","219011344069620",23.64,20.30,0,299.97,346.86,4.2,2.1,0.000,432480.7,432480.7,37880,0,0,0,L,1122011218,0,121.78,122.23,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830116,581204.00
06/01/2016 21:15,2,0.154,ALERT,212.83,301.47,59.981,1464830103,"201051344001230","219011344069620",22.20,20.00,0,300.57,355.28,3.5,1.4,0.000,429171.0,429171.0,37682,0,0,0,L,1122011218,0,122.23,121.55,0002,18,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830118,581205.00
06/01/2016 21:15,2,0.146,ALERT,213.51,302.07,59.975,1464830103,"201051344000582","219011344069620",23.36,19.80,0,300.87,349.86,3.5,1.5,0.000,422568.3,422568.3,37843,0,0,0,L,1122011218,0,122.23,122.23,0002,18,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830120,581206.00
06/01/2016 21:15,2,0.188,ALERT,212.38,300.87,59.981,1464830103,"201051344000955","219011344069620",21.45,20.70,0,300.27,352.27,4.1,2.0,0.000,434967.9,434967.9,37783,0,0,0,L,1122011218,0,121.55,122.01,0002,18,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830122,581207.00
06/01/2016 21:15,2,0.031,ALERT,212.38,319.81,59.981,1464830103,"274151322000094","219011344069620",21.63,23.30,0,298.17,384.43,0.7,0.0,0.000,566805.3,566805.3,27741,0,0,0,L,1151911521,0,121.78,122.68,0002,19,0,0,0,0,0,0,157,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830124,581208.00
06/01/2016 21:15,2,0.199,ALERT,213.06,302.68,59.981,1464830103,"201051344000579","219011344069620",21.77,21.00,0,301.77,346.86,4.5,2.4,0.000,436205.4,436205.4,13397,0,0,0,L,1122011218,0,121.33,122.01,0002,17,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830125,581209.00
06/01/2016 21:15,2,0.162,ALERT,213.06,302.07,59.975,1464830103,"201051344000890","219011344069620",23.93,21.00,0,300.87,351.97,4.0,1.9,0.000,432137.9,432137.9,37798,0,0,0,L,1122011218,0,122.23,121.55,0002,21,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830127,581210.00
06/01/2016 21:15,2,0.156,ALERT,213.29,301.47,59.975,1464830103,"201051344000438","219011344069620",23.85,20.30,0,299.67,351.07,3.8,1.8,0.000,434149.9,434149.9,37802,0,0,0,L,1122011218,0,122.46,122.01,0002,20,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830129,581211.00
06/01/2016 21:15,2,0.180,ALERT,213.06,300.57,60.012,1464830103,"201051344000417","219011344069620",23.32,21.00,0,299.67,354.67,4.2,2.2,0.000,426604.8,426604.8,37964,0,0,0,L,1122011218,0,121.78,122.01,0002,19,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830131,581212.00
06/01/2016 21:15,2,0.072,ALERT,212.38,299.97,59.970,1464830103,"274151322000083","219011344069620",23.54,23.00,0,299.37,340.85,1.8,0.0,0.000,695032.7,695032.7,26758,0,0,0,L,1151911521,0,121.78,122.46,0002,18,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830133,581213.00
06/01/2016 21:15,2,0.078,ALERT,212.61,299.67,59.944,1464830103,"274151322000076","219011344069620",24.01,23.00,0,299.07,341.45,1.9,0.0,0.000,740154.8,740154.8,26760,0,0,0,L,1151911521,0,122.23,122.68,0002,20,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830135,581214.00
06/01/2016 21:15,2,0.152,ALERT,213.06,302.98,59.981,1464830103,"201051344000868","219011344069620",23.36,19.50,0,302.37,353.77,3.6,1.6,0.000,421233.0,421233.0,33047,0,0,0,L,1122011218,0,121.33,122.68,0002,18,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830137,581215.00
06/01/2016 21:15,2,0.068,ALERT,212.38,300.87,59.965,1464830103,"274151322000095","219011344069620",23.40,22.50,0,300.27,340.55,1.6,0.0,0.000,732533.2,732533.2,26676,0,0,0,L,1151911521,0,122.46,122.23,0002,19,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830138,581216.00
