ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2016 21:15,2,0.123,ALERT,213.06,315.30,59.981,1464830103,"201051344000988","219011344069620",24.61,20.00,0,299.07,346.86,3.1,1.1,0.000,418295.6,418295.6,33344,0,0,0,L,1122011218,0,121.33,122.46,0002,17,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830140,581217.00
06/01/2016 21:15,2,0.143,ALERT,213.06,300.57,59.975,1464830103,"201051344001025","219011344069620",24.11,19.80,0,299.97,345.66,3.5,1.5,0.000,432151.7,432151.7,37851,0,0,0,L,1122011218,0,121.78,122.01,0002,18,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830142,581218.00
06/01/2016 21:15,2,0.150,ALERT,213.06,302.68,59.944,1464830103,"201051344000458","219011344069620",22.92,20.70,0,301.77,351.67,3.5,1.5,0.000,429127.3,429127.3,33266,0,0,0,L,1122011218,0,121.78,122.46,0002,18,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830144,581219.00
06/01/2016 21:15,2,0.141,ALERT,213.74,302.37,59.986,1464830103,"201051344000853","219011344069620",22.76,19.80,0,301.47,348.96,3.2,1.2,0.000,427790.0,427790.0,32868,0,0,0,L,1122011218,0,122.01,122.68,0002,20,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830146,581220.00
06/01/2016 21:15,2,0.141,ALERT,213.51,301.47,59.954,1464830103,"201051344000685","219011344069620",20.50,20.00,0,300.27,356.18,3.0,0.9,0.000,433605.0,433605.0,37696,0,0,0,L,1122011218,0,122.91,121.78,0002,18,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830148,581221.00
06/01/2016 21:15,2,0.146,ALERT,213.06,300.57,59.975,1464830103,"201051344000917","219011344069620",22.78,20.70,0,298.77,353.47,3.4,1.3,0.000,430446.1,430446.1,37696,0,0,0,L,1122011218,0,122.01,122.23,0002,18,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830149,581222.00
06/01/2016 21:15,2,0.139,ALERT,213.29,301.47,60.018,1464830103,"201051344001145","219011344069620",23.44,19.50,0,300.87,355.28,3.3,1.3,0.000,435651.5,435651.5,37549,0,0,0,L,1122011218,0,122.23,122.01,0002,20,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830151,581223.00
06/01/2016 21:15,2,0.164,ALERT,213.06,300.57,59.975,1464830103,"201051344000651","219011344069620",21.19,19.50,0,299.67,350.47,3.5,1.5,0.000,428012.0,428012.0,37904,0,0,0,L,1122011218,0,122.46,121.78,0002,18,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830153,581224.00
06/01/2016 21:15,2,0.059,ALERT,211.93,299.67,59.949,1464830103,"274151322000088","219011344069620",21.07,22.30,0,298.77,340.25,1.3,0.0,0.000,671764.8,671764.8,26421,0,0,0,L,1151911521,0,122.46,122.23,0002,18,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830155,581225.00
06/01/2016 21:15,2,0.047,ALERT,213.06,315.90,59.986,1464830103,"274151322000068","219011344069620",21.11,24.00,0,297.87,385.93,1.0,0.0,0.000,566626.3,566626.3,27952,0,0,0,L,1151911521,0,122.68,122.68,0002,21,0,0,0,0,0,0,172,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830157,581226.00
06/01/2016 21:15,2,0.164,ALERT,212.61,301.17,59.986,1464830103,"201051344001135","219011344069620",23.80,20.00,0,299.97,346.86,4.0,1.9,0.000,424068.4,424068.4,37841,0,0,0,L,1122011218,0,122.01,121.78,0002,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830159,581227.00
06/01/2016 21:15,2,0.162,ALERT,212.83,302.98,59.975,1464830103,"201051344000594","219011344069620",21.11,21.30,0,300.87,351.37,3.5,1.4,0.000,432990.6,432990.6,33303,0,0,0,L,1122011218,0,121.55,122.01,0002,18,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830161,581228.00
06/01/2016 21:15,2,0.164,ALERT,213.06,300.87,59.975,1464830103,"201051344001203","219011344069620",21.19,20.00,0,299.97,350.17,3.5,1.5,0.000,431082.6,431082.6,37878,0,0,0,L,1122011218,0,122.68,121.55,0002,18,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830163,581229.00
06/01/2016 21:15,2,0.066,ALERT,212.16,300.57,59.975,1464830103,"274151322000054","219011344069620",23.10,22.50,0,299.07,340.55,1.6,0.0,0.000,686147.5,686147.5,26449,0,0,0,L,1151911521,0,122.01,122.23,0002,20,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830164,581230.00
06/01/2016 21:15,2,0.148,ALERT,213.29,302.37,59.991,1464830103,"201051344000867","219011344069620",23.58,20.70,0,301.47,354.07,3.6,1.5,0.000,420470.6,420470.6,33309,0,0,0,L,1122011218,0,121.78,122.23,0002,18,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830166,581231.00
06/01/2016 21:15,2,0.176,ALERT,213.29,301.17,59.959,1464830103,"201051344001093","219011344069620",22.82,20.30,0,300.27,356.48,4.1,2.0,0.000,429596.9,429596.9,37747,0,0,0,L,1122011218,0,122.23,122.01,0002,20,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830168,581232.00
06/01/2016 21:15,2,0.107,ALERT,213.06,302.37,59.981,1464830103,"201051344000900","219011344069620",23.24,19.50,0,301.17,353.17,2.5,0.5,0.000,436154.6,436154.6,32705,0,0,0,L,1122011218,0,121.78,122.23,0002,17,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830170,581233.00
06/01/2016 21:15,2,0.154,ALERT,213.51,302.37,59.991,1464830103,"201051344000648","219011344069620",23.72,19.50,0,300.87,351.97,3.7,1.7,0.000,427947.5,427947.5,32993,0,0,0,L,1122011218,0,121.33,122.91,0002,18,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830171,581234.00
06/01/2016 21:15,2,0.152,ALERT,213.29,303.28,60.018,1464830103,"201051344000569","219011344069620",23.28,20.00,0,302.07,347.16,3.6,1.6,0.000,437256.7,437256.7,32627,0,0,0,L,1122011218,0,121.10,122.68,0002,18,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830173,581235.00
06/01/2016 21:15,2,0.162,ALERT,213.29,302.37,59.996,1464830103,"201051344000983","219011344069620",23.52,20.00,0,301.77,352.57,3.9,1.8,0.000,428782.4,428782.4,33109,0,0,0,L,1122011218,0,121.55,122.23,0002,20,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830175,581236.00
06/01/2016 21:15,2,0.139,ALERT,213.29,301.77,59.996,1464830103,"201051344001158","219011344069620",22.84,19.80,0,300.87,348.36,3.2,1.2,0.000,423070.6,423070.6,33371,0,0,0,L,1122011218,0,121.33,122.23,0002,20,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830177,581237.00
06/01/2016 21:15,2,0.145,ALERT,213.74,302.98,59.996,1464830103,"201051344000576","219011344069620",22.94,19.50,0,301.47,357.98,3.4,1.4,0.000,430081.5,430081.5,32779,0,0,0,L,1122011218,0,121.78,122.46,0002,17,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830179,581238.00
06/01/2016 21:15,2,0.078,ALERT,212.16,299.67,59.996,1464830103,"274151322000087","219011344069620",21.81,23.30,0,298.17,342.35,1.8,0.0,0.000,659671.9,659671.9,26547,0,0,0,L,1151911521,0,122.23,122.46,0002,21,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464830180,581239.00
06/01/2016 21:30,2,0.047,ALERT,213.51,301.17,59.922,1464831003,"201051344000645","219011344069620",26.28,19.50,0,287.65,303.58,1.3,0.0,0.000,429620.9,429620.9,32915,0,0,0,L,1122011218,0,122.01,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1464831006,581240.00
06/01/2016 21:30,2,0.000,ALERT,212.38,299.37,59.901,1464831003,"274151322000085","219011344069620",0.00,21.80,0,285.84,308.39,0.0,0.0,0.000,687916.6,687916.6,26458,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1464831008,581241.00
06/01/2016 21:30,2,0.066,ALERT,213.74,300.87,59.954,1464831003,"201051344000633","219011344069620",25.66,19.30,0,285.54,302.98,1.8,0.0,0.000,420764.5,420764.5,33394,0,0,0,L,1122011218,0,122.23,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1464831009,581242.00
06/01/2016 21:30,2,0.080,ALERT,213.06,300.57,59.975,1464831003,"201051344000469","219011344069620",25.17,18.00,0,286.44,303.28,2.0,0.1,0.000,422132.0,422132.0,33330,0,0,0,L,1122011218,0,121.10,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1464831011,581243.00
06/01/2016 21:30,2,0.062,ALERT,212.61,299.97,59.965,1464831003,"201051344000646","219011344069620",25.09,19.50,0,286.44,305.08,1.6,0.0,0.000,425557.0,425557.0,37879,0,0,0,L,1122011218,0,122.23,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1464831013,581244.00
06/01/2016 21:30,2,0.000,ALERT,211.70,298.77,59.954,1464831003,"274151322000052","219011344069620",0.00,22.30,0,285.84,302.07,0.0,0.0,0.000,701349.8,701349.8,26690,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1464831015,581245.00
06/01/2016 21:30,2,0.084,ALERT,212.83,299.97,59.944,1464831003,"201051344000585","219011344069620",25.86,19.30,0,287.05,304.78,2.2,0.2,0.000,432480.9,432480.9,37882,0,0,0,L,1122011218,0,121.55,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1464831017,581246.00
06/01/2016 21:30,2,0.074,ALERT,212.61,300.57,59.975,1464831003,"201051344001230","219011344069620",25.01,19.30,0,287.65,305.68,1.9,0.0,0.000,429171.1,429171.1,37684,0,0,0,L,1122011218,0,122.23,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1464831018,581247.00
06/01/2016 21:30,2,0.066,ALERT,213.29,300.87,60.007,1464831003,"201051344000582","219011344069620",24.01,19.00,0,287.95,305.68,1.6,0.0,0.000,422568.4,422568.4,37845,0,0,0,L,1122011218,0,122.23,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1464831020,581248.00
06/01/2016 21:30,2,0.086,ALERT,212.38,300.27,59.959,1464831003,"201051344000955","219011344069620",25.58,19.50,0,287.05,305.38,2.2,0.2,0.000,434968.2,434968.2,37785,0,0,0,L,1122011218,0,121.55,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1464831022,581249.00
06/01/2016 21:30,2,0.000,ALERT,212.16,297.87,59.959,1464831003,"274151322000094","219011344069620",0.00,22.00,0,285.54,372.11,0.0,0.0,0.000,566805.3,566805.3,27743,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,83,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1464831024,581250.00
06/01/2016 21:30,2,0.092,ALERT,213.06,301.77,59.986,1464831003,"201051344000579","219011344069620",25.96,20.00,0,288.25,304.18,2.4,0.4,0.000,436205.7,436205.7,13399,0,0,0,L,1122011218,0,121.55,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1464831026,581251.00
06/01/2016 21:30,2,0.094,ALERT,212.61,300.57,59.970,1464831003,"201051344000890","219011344069620",25.74,20.00,0,287.65,306.58,2.5,0.5,0.000,432138.1,432138.1,37800,0,0,0,L,1122011218,0,122.23,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1464831028,581252.00
06/01/2016 21:30,2,0.076,ALERT,213.06,300.27,59.981,1464831003,"201051344000438","219011344069620",25.49,19.30,0,287.05,305.68,2.0,0.0,0.000,434150.0,434150.0,37804,0,0,0,L,1122011218,0,122.23,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1464831029,581253.00
06/01/2016 21:30,2,0.105,ALERT,212.83,299.37,59.933,1464831003,"201051344000417","219011344069620",25.23,20.00,0,286.74,304.78,2.8,0.7,0.000,426605.1,426605.1,37966,0,0,0,L,1122011218,0,121.78,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1464831031,581254.00
06/01/2016 21:30,2,0.000,ALERT,211.93,298.77,59.970,1464831003,"274151322000083","219011344069620",0.00,22.00,0,286.44,302.07,0.0,0.0,0.000,695032.7,695032.7,26760,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1464831033,581255.00
06/01/2016 21:30,2,0.000,ALERT,212.61,299.37,59.965,1464831003,"274151322000076","219011344069620",0.00,21.80,0,285.84,301.77,0.0,0.0,0.000,740154.8,740154.8,26762,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1464831035,581256.00
06/01/2016 21:30,2,0.070,ALERT,213.06,301.77,59.965,1464831003,"201051344000868","219011344069620",25.19,18.70,0,288.25,304.48,1.8,0.0,0.000,421233.1,421233.1,33049,0,0,0,L,1122011218,0,121.33,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1464831037,581257.00
06/01/2016 21:30,2,0.000,ALERT,212.16,300.27,59.944,1464831003,"274151322000095","219011344069620",0.00,21.50,0,287.05,302.68,0.0,0.0,0.000,732533.2,732533.2,26678,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1464831038,581258.00
06/01/2016 21:30,2,0.051,ALERT,213.06,300.87,59.975,1464831003,"201051344000988","219011344069620",25.27,19.50,0,285.24,315.30,1.3,0.0,0.000,418295.7,418295.7,33346,0,0,0,L,1122011218,0,121.33,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1464831040,581259.00
06/01/2016 21:30,2,0.062,ALERT,212.83,299.67,60.012,1464831003,"201051344001025","219011344069620",25.80,19.00,0,286.74,305.68,1.7,0.0,0.000,432151.8,432151.8,37853,0,0,0,L,1122011218,0,121.78,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1464831042,581260.00
06/01/2016 21:30,2,0.072,ALERT,213.06,301.47,59.986,1464831003,"201051344000458","219011344069620",25.13,19.80,0,287.95,304.18,1.9,0.0,0.000,429127.4,429127.4,33268,0,0,0,L,1122011218,0,121.78,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1464831044,581261.00
06/01/2016 21:30,2,0.057,ALERT,213.74,301.17,59.981,1464831003,"201051344000853","219011344069620",25.98,19.30,0,287.65,303.88,1.5,0.0,0.000,427790.1,427790.1,32870,0,0,0,L,1122011218,0,122.23,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1464831046,581262.00
06/01/2016 21:30,2,0.000,ALERT,213.29,300.27,59.981,1464831003,"201051344000685","219011344069620",0.00,19.30,0,287.35,305.68,0.0,0.0,0.000,433605.1,433605.1,37698,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1464831048,581263.00
06/01/2016 21:30,2,0.000,ALERT,212.83,299.97,59.991,1464831003,"201051344000917","219011344069620",0.00,19.80,0,286.14,304.18,0.0,0.0,0.000,430446.2,430446.2,37698,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1464831050,581264.00
06/01/2016 21:30,2,0.000,ALERT,213.29,300.57,59.996,1464831003,"201051344001145","219011344069620",0.00,19.00,0,287.65,306.58,0.0,0.0,0.000,435651.5,435651.5,37551,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1464831052,581265.00
06/01/2016 21:30,2,0.000,ALERT,213.06,299.67,59.991,1464831003,"201051344000651","219011344069620",0.00,18.70,0,286.44,304.48,0.0,0.0,0.000,428012.1,428012.1,37906,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1464831053,581266.00
06/01/2016 21:30,2,0.000,ALERT,211.70,299.07,59.991,1464831003,"274151322000088","219011344069620",0.00,21.50,0,286.14,301.77,0.0,0.0,0.000,671764.8,671764.8,26423,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1464831055,581267.00
06/01/2016 21:30,2,0.000,ALERT,212.83,298.77,59.970,1464831003,"274151322000068","219011344069620",0.00,22.50,0,285.54,374.81,0.0,0.0,0.000,566626.3,566626.3,27954,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,70,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1464831057,581268.00
06/01/2016 21:30,2,0.086,ALERT,212.61,300.27,59.981,1464831003,"201051344001135","219011344069620",25.78,19.30,0,287.35,305.68,2.2,0.2,0.000,424068.6,424068.6,37843,0,0,0,L,1122011218,0,122.01,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1464831059,581269.00
06/01/2016 21:30,2,0.000,ALERT,212.83,302.07,59.981,1464831003,"201051344000594","219011344069620",0.00,20.30,0,287.35,303.88,0.0,0.0,0.000,432990.8,432990.8,33305,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1464831061,581270.00
06/01/2016 21:30,2,0.000,ALERT,212.83,300.27,60.002,1464831003,"201051344001203","219011344069620",0.00,19.30,0,287.05,306.88,0.0,0.0,0.000,431082.7,431082.7,37880,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1464831063,581271.00
06/01/2016 21:30,2,0.000,ALERT,212.16,299.37,59.986,1464831003,"274151322000054","219011344069620",0.00,21.80,0,286.14,302.07,0.0,0.0,0.000,686147.5,686147.5,26451,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1464831064,581272.00
06/01/2016 21:30,2,0.072,ALERT,213.51,301.47,60.034,1464831003,"201051344000867","219011344069620",24.31,19.80,0,287.65,304.18,1.8,0.0,0.000,420470.7,420470.7,33311,0,0,0,L,1122011218,0,122.01,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1464831066,581273.00
06/01/2016 21:30,2,0.000,ALERT,212.83,300.27,59.970,1464831003,"201051344001093","219011344069620",0.00,19.50,0,287.35,304.78,0.0,0.0,0.000,429597.1,429597.1,37749,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1464831068,581274.00
06/01/2016 21:30,2,0.000,ALERT,212.83,301.17,59.991,1464831003,"201051344000900","219011344069620",0.00,19.00,0,287.05,303.58,0.0,0.0,0.000,436154.6,436154.6,32707,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1464831070,581275.00
06/01/2016 21:30,2,0.000,ALERT,213.29,300.87,59.996,1464831003,"201051344000648","219011344069620",0.00,19.00,0,287.05,303.88,0.0,0.0,0.000,427947.6,427947.6,32995,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1464831072,581276.00
06/01/2016 21:30,2,0.000,ALERT,213.06,301.47,59.996,1464831003,"201051344000569","219011344069620",0.00,19.30,0,288.25,304.48,0.0,0.0,0.000,437256.8,437256.8,32629,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1464831073,581277.00
06/01/2016 21:30,2,0.000,ALERT,213.06,301.47,59.996,1464831003,"201051344000983","219011344069620",0.00,19.50,0,287.95,304.18,0.0,0.0,0.000,428782.6,428782.6,33111,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1464831075,581278.00
06/01/2016 21:30,2,0.000,ALERT,213.06,300.87,59.996,1464831003,"201051344001158","219011344069620",0.00,19.30,0,286.74,302.98,0.0,0.0,0.000,423070.7,423070.7,33373,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1464831077,581279.00
06/01/2016 21:30,2,0.000,ALERT,213.51,301.47,59.996,1464831003,"201051344000576","219011344069620",0.00,19.00,0,287.65,303.88,0.0,0.0,0.000,430081.6,430081.6,32781,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1464831079,581280.00
06/01/2016 21:30,2,0.000,ALERT,212.38,299.07,59.991,1464831003,"274151322000087","219011344069620",0.00,22.30,0,285.54,301.17,0.0,0.0,0.000,659671.9,659671.9,26549,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1464831081,581281.00
06/01/2016 21:45,2,0.000,ALERT,213.51,300.87,59.975,1464831903,"201051344000645","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,429620.9,429620.9,32917,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1464831905,581282.00
06/01/2016 21:45,2,0.000,ALERT,212.16,299.07,59.959,1464831903,"274151322000085","219011344069620",0.00,20.70,0,297.57,300.87,0.0,0.0,0.000,687916.6,687916.6,26460,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464831907,581283.00
06/01/2016 21:45,2,0.000,ALERT,213.51,300.87,59.970,1464831903,"201051344000633","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,420764.5,420764.5,33396,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1464831909,581284.00
06/01/2016 21:45,2,0.000,ALERT,213.06,300.87,59.981,1464831903,"201051344000469","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,422132.0,422132.0,33332,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1464831910,581285.00
06/01/2016 21:45,2,0.000,ALERT,212.38,299.67,59.965,1464831903,"201051344000646","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,425557.0,425557.0,37881,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1464831912,581286.00
06/01/2016 21:45,2,0.000,ALERT,211.70,299.07,59.965,1464831903,"274151322000052","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,701349.8,701349.8,26692,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464831914,581287.00
06/01/2016 21:45,2,0.000,ALERT,212.83,300.27,60.012,1464831903,"201051344000585","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,432480.9,432480.9,37884,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1464831916,581288.00
06/01/2016 21:45,2,0.000,ALERT,212.38,299.67,59.975,1464831903,"201051344001230","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,429171.1,429171.1,37686,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1464831918,581289.00
06/01/2016 21:45,2,0.000,ALERT,213.06,300.57,59.981,1464831903,"201051344000582","219011344069620",0.00,18.00,0,299.07,302.37,0.0,0.0,0.000,422568.4,422568.4,37847,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1464831920,581290.00
06/01/2016 21:45,2,0.000,ALERT,212.16,299.67,60.018,1464831903,"201051344000955","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,434968.2,434968.2,37787,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1464831922,581291.00
06/01/2016 21:45,2,0.000,ALERT,212.38,298.77,59.975,1464831903,"274151322000094","219011344069620",0.00,21.00,0,297.26,300.27,0.0,0.0,0.000,566805.3,566805.3,27745,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464831924,581292.00
06/01/2016 21:45,2,0.000,ALERT,213.06,301.47,59.970,1464831903,"201051344000579","219011344069620",0.00,19.30,0,299.97,303.58,0.0,0.0,0.000,436205.7,436205.7,13401,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1464831926,581293.00
06/01/2016 21:45,2,0.000,ALERT,212.61,300.27,60.002,1464831903,"201051344000890","219011344069620",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,432138.1,432138.1,37802,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1464831927,581294.00
06/01/2016 21:45,2,0.000,ALERT,213.06,299.97,59.970,1464831903,"201051344000438","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,434150.0,434150.0,37806,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1464831929,581295.00
06/01/2016 21:45,2,0.000,ALERT,213.06,299.37,59.975,1464831903,"201051344000417","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,426605.1,426605.1,37968,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1464831931,581296.00
06/01/2016 21:45,2,0.000,ALERT,212.16,299.97,59.970,1464831903,"274151322000083","219011344069620",0.00,21.00,0,297.57,301.17,0.0,0.0,0.000,695032.7,695032.7,26762,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464831933,581297.00
06/01/2016 21:45,2,0.000,ALERT,212.83,299.07,59.986,1464831903,"274151322000076","219011344069620",0.00,21.00,0,297.57,301.17,0.0,0.0,0.000,740154.8,740154.8,26764,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464831935,581298.00
06/01/2016 21:45,2,0.000,ALERT,213.06,301.77,59.922,1464831903,"201051344000868","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,421233.1,421233.1,33051,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1464831936,581299.00
06/01/2016 21:45,2,0.000,ALERT,212.38,299.97,59.981,1464831903,"274151322000095","219011344069620",0.00,20.70,0,298.77,301.77,0.0,0.0,0.000,732533.2,732533.2,26680,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464831938,581300.00
06/01/2016 21:45,2,0.000,ALERT,213.06,301.17,59.959,1464831903,"201051344000988","219011344069620",0.00,18.70,0,296.96,302.68,0.0,0.0,0.000,418295.7,418295.7,33348,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1464831940,581301.00
06/01/2016 21:45,2,0.000,ALERT,212.61,299.37,59.981,1464831903,"201051344001025","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,432151.8,432151.8,37855,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1464831942,581302.00
06/01/2016 21:45,2,0.000,ALERT,213.06,301.17,59.986,1464831903,"201051344000458","219011344069620",0.00,19.30,0,299.37,303.88,0.0,0.0,0.000,429127.4,429127.4,33270,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1464831944,581303.00
06/01/2016 21:45,2,0.000,ALERT,213.74,301.17,59.938,1464831903,"201051344000853","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,427790.1,427790.1,32872,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1464831946,581304.00
06/01/2016 21:45,2,0.000,ALERT,213.06,299.97,60.018,1464831903,"201051344000685","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,433605.1,433605.1,37700,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464831947,581305.00
06/01/2016 21:45,2,0.000,ALERT,212.83,299.67,59.975,1464831903,"201051344000917","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,430446.2,430446.2,37700,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464831949,581306.00
06/01/2016 21:45,2,0.000,ALERT,213.29,300.57,59.986,1464831903,"201051344001145","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,435651.5,435651.5,37553,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464831951,581307.00
06/01/2016 21:45,2,0.000,ALERT,213.06,299.37,60.012,1464831903,"201051344000651","219011344069620",0.00,17.80,0,297.87,301.17,0.0,0.0,0.000,428012.1,428012.1,37908,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464831953,581308.00
06/01/2016 21:45,2,0.000,ALERT,211.93,299.37,59.996,1464831903,"274151322000088","219011344069620",0.00,20.70,0,297.57,300.87,0.0,0.0,0.000,671764.8,671764.8,26425,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464831954,581309.00
06/01/2016 21:45,2,0.000,ALERT,213.06,298.47,59.975,1464831903,"274151322000068","219011344069620",0.00,21.50,0,296.96,299.97,0.0,0.0,0.000,566626.3,566626.3,27956,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464831956,581310.00
06/01/2016 21:45,2,0.000,ALERT,212.61,299.97,59.991,1464831903,"201051344001135","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,424068.6,424068.6,37845,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1464831958,581311.00
06/01/2016 21:45,2,0.000,ALERT,213.06,301.77,59.986,1464831903,"201051344000594","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,432990.8,432990.8,33307,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464831960,581312.00
06/01/2016 21:45,2,0.000,ALERT,213.06,299.97,59.991,1464831903,"201051344001203","219011344069620",0.00,18.30,0,298.17,303.58,0.0,0.0,0.000,431082.7,431082.7,37882,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464831962,581313.00
06/01/2016 21:45,2,0.000,ALERT,212.16,299.37,59.986,1464831903,"274151322000054","219011344069620",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,686147.5,686147.5,26453,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464831964,581314.00
06/01/2016 21:45,2,0.000,ALERT,213.51,301.17,59.991,1464831903,"201051344000867","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,420470.7,420470.7,33313,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1464831966,581315.00
06/01/2016 21:45,2,0.000,ALERT,213.06,300.27,59.986,1464831903,"201051344001093","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,429597.1,429597.1,37751,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464831967,581316.00
06/01/2016 21:45,2,0.000,ALERT,213.06,301.47,59.986,1464831903,"201051344000900","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,436154.6,436154.6,32709,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464831969,581317.00
06/01/2016 21:45,2,0.000,ALERT,213.51,300.57,60.028,1464831903,"201051344000648","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,427947.6,427947.6,32997,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464831971,581318.00
06/01/2016 21:45,2,0.000,ALERT,213.29,301.77,59.986,1464831903,"201051344000569","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,437256.8,437256.8,32631,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464831973,581319.00
06/01/2016 21:45,2,0.000,ALERT,213.29,301.77,59.991,1464831903,"201051344000983","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,428782.6,428782.6,33113,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464831975,581320.00
06/01/2016 21:45,2,0.000,ALERT,213.29,300.87,60.023,1464831903,"201051344001158","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,423070.7,423070.7,33375,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464831977,581321.00
06/01/2016 21:45,2,0.000,ALERT,213.74,301.47,59.986,1464831903,"201051344000576","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,430081.6,430081.6,32783,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464831978,581322.00
06/01/2016 21:45,2,0.000,ALERT,212.61,299.37,59.975,1464831903,"274151322000087","219011344069620",0.00,21.50,0,296.96,300.57,0.0,0.0,0.000,659671.9,659671.9,26551,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464831980,581323.00
06/01/2016 22:00,2,0.000,ALERT,213.29,300.27,59.959,1464832803,"201051344000645","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,429620.9,429620.9,32919,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464832805,581324.00
06/01/2016 22:00,2,0.000,ALERT,211.93,298.47,59.959,1464832803,"274151322000085","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,687916.6,687916.6,26462,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464832807,581325.00
06/01/2016 22:00,2,0.000,ALERT,213.29,300.27,59.965,1464832803,"201051344000633","219011344069620",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,420764.5,420764.5,33398,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464832808,581326.00
06/01/2016 22:00,2,0.000,ALERT,212.83,300.27,59.970,1464832803,"201051344000469","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,422132.0,422132.0,33334,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464832810,581327.00
06/01/2016 22:00,2,0.000,ALERT,212.38,299.67,59.970,1464832803,"201051344000646","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,425557.0,425557.0,37883,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464832812,581328.00
06/01/2016 22:00,2,0.000,ALERT,211.48,299.07,59.928,1464832803,"274151322000052","219011344069620",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,701349.8,701349.8,26694,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464832814,581329.00
06/01/2016 22:00,2,0.000,ALERT,212.83,300.27,60.002,1464832803,"201051344000585","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,432480.9,432480.9,37886,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464832816,581330.00
06/01/2016 22:00,2,0.000,ALERT,212.61,300.27,59.986,1464832803,"201051344001230","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,429171.1,429171.1,37688,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464832818,581331.00
06/01/2016 22:00,2,0.000,ALERT,213.06,300.87,59.975,1464832803,"201051344000582","219011344069620",0.00,17.50,0,298.77,302.07,0.0,0.0,0.000,422568.4,422568.4,37849,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464832819,581332.00
06/01/2016 22:00,2,0.000,ALERT,212.38,299.97,59.975,1464832803,"201051344000955","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,434968.2,434968.2,37789,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464832821,581333.00
06/01/2016 22:00,2,0.000,ALERT,211.93,298.17,59.981,1464832803,"274151322000094","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,566805.3,566805.3,27747,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464832823,581334.00
06/01/2016 22:00,2,0.000,ALERT,212.61,300.87,59.986,1464832803,"201051344000579","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,436205.7,436205.7,13403,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464832825,581335.00
06/01/2016 22:00,2,0.000,ALERT,212.61,300.27,59.975,1464832803,"201051344000890","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,432138.1,432138.1,37804,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464832827,581336.00
06/01/2016 22:00,2,0.000,ALERT,212.83,299.97,59.981,1464832803,"201051344000438","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,434150.0,434150.0,37808,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464832829,581337.00
06/01/2016 22:00,2,0.000,ALERT,212.83,299.37,60.028,1464832803,"201051344000417","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,426605.1,426605.1,37970,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464832830,581338.00
06/01/2016 22:00,2,0.000,ALERT,211.93,299.67,59.981,1464832803,"274151322000083","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,695032.7,695032.7,26764,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464832832,581339.00
06/01/2016 22:00,2,0.000,ALERT,212.38,298.77,59.975,1464832803,"274151322000076","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,740154.8,740154.8,26766,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464832834,581340.00
06/01/2016 22:00,2,0.000,ALERT,212.61,301.17,59.986,1464832803,"201051344000868","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,421233.1,421233.1,33053,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464832836,581341.00
06/01/2016 22:00,2,0.000,ALERT,211.48,299.37,59.981,1464832803,"274151322000095","219011344069620",0.00,19.50,0,298.17,301.47,0.0,0.0,0.000,732533.2,732533.2,26682,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464832838,581342.00
06/01/2016 22:00,2,0.000,ALERT,212.38,300.57,59.991,1464832803,"201051344000988","219011344069620",0.00,18.00,0,296.66,302.37,0.0,0.0,0.000,418295.7,418295.7,33350,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464832840,581343.00
06/01/2016 22:00,2,0.000,ALERT,212.16,298.77,59.986,1464832803,"201051344001025","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,432151.8,432151.8,37857,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464832842,581344.00
06/01/2016 22:00,2,0.000,ALERT,212.38,300.27,59.986,1464832803,"201051344000458","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,429127.4,429127.4,33272,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464832844,581345.00
06/01/2016 22:00,2,0.000,ALERT,213.06,299.97,60.023,1464832803,"201051344000853","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,427790.1,427790.1,32874,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464832845,581346.00
06/01/2016 22:00,2,0.000,ALERT,212.83,299.37,60.018,1464832803,"201051344000685","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,433605.1,433605.1,37702,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464832847,581347.00
06/01/2016 22:00,2,0.000,ALERT,212.38,299.07,59.981,1464832803,"201051344000917","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,430446.2,430446.2,37702,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464832849,581348.00
06/01/2016 22:00,2,0.000,ALERT,212.61,299.67,59.991,1464832803,"201051344001145","219011344069620",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,435651.5,435651.5,37555,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464832851,581349.00
06/01/2016 22:00,2,0.000,ALERT,212.38,298.77,59.986,1464832803,"201051344000651","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,428012.1,428012.1,37910,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464832853,581350.00
06/01/2016 22:00,2,0.000,ALERT,211.25,298.77,60.018,1464832803,"274151322000088","219011344069620",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,671764.8,671764.8,26427,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464832855,581351.00
06/01/2016 22:00,2,0.000,ALERT,212.38,297.87,59.991,1464832803,"274151322000068","219011344069620",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,566626.3,566626.3,27958,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464832856,581352.00
06/01/2016 22:00,2,0.000,ALERT,212.16,299.37,59.996,1464832803,"201051344001135","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,424068.6,424068.6,37847,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464832858,581353.00
06/01/2016 22:00,2,0.000,ALERT,212.38,300.87,59.991,1464832803,"201051344000594","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,432990.8,432990.8,33309,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464832860,581354.00
06/01/2016 22:00,2,0.000,ALERT,212.61,299.37,59.996,1464832803,"201051344001203","219011344069620",0.00,17.80,0,298.17,303.28,0.0,0.0,0.000,431082.7,431082.7,37884,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464832862,581355.00
06/01/2016 22:00,2,0.000,ALERT,211.70,299.07,59.986,1464832803,"274151322000054","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,686147.5,686147.5,26455,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464832864,581356.00
06/01/2016 22:00,2,0.000,ALERT,212.83,300.27,60.028,1464832803,"201051344000867","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,420470.7,420470.7,33315,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464832865,581357.00
06/01/2016 22:00,2,0.000,ALERT,212.61,299.67,59.996,1464832803,"201051344001093","219011344069620",0.00,18.00,0,298.17,301.47,0.0,0.0,0.000,429597.1,429597.1,37753,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464832867,581358.00
06/01/2016 22:00,2,0.000,ALERT,212.61,300.57,59.996,1464832803,"201051344000900","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,436154.6,436154.6,32711,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464832869,581359.00
06/01/2016 22:00,2,0.000,ALERT,212.83,299.97,59.986,1464832803,"201051344000648","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,427947.6,427947.6,32999,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464832871,581360.00
