ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2016 22:00,2,0.000,ALERT,212.83,301.17,60.018,1464832803,"201051344000569","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,437256.8,437256.8,32633,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464832873,581361.00
06/01/2016 22:00,2,0.000,ALERT,212.61,300.87,59.991,1464832803,"201051344000983","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,428782.6,428782.6,33115,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464832874,581362.00
06/01/2016 22:00,2,0.000,ALERT,212.61,300.27,60.023,1464832803,"201051344001158","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,423070.7,423070.7,33377,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464832876,581363.00
06/01/2016 22:00,2,0.000,ALERT,213.06,300.87,59.991,1464832803,"201051344000576","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,430081.6,430081.6,32785,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464832878,581364.00
06/01/2016 22:00,2,0.000,ALERT,211.70,298.17,59.975,1464832803,"274151322000087","219011344069620",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,659671.9,659671.9,26553,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464832880,581365.00
06/01/2016 22:15,2,0.000,ALERT,213.29,300.87,60.007,1464833703,"201051344000645","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,429620.9,429620.9,32921,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464833705,581366.00
06/01/2016 22:15,2,0.000,ALERT,212.61,299.97,59.970,1464833703,"274151322000085","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,687916.6,687916.6,26464,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464833707,581367.00
06/01/2016 22:15,2,0.000,ALERT,213.29,300.57,59.970,1464833703,"201051344000633","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,420764.5,420764.5,33400,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464833709,581368.00
06/01/2016 22:15,2,0.000,ALERT,213.06,300.57,59.970,1464833703,"201051344000469","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,422132.0,422132.0,33336,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464833711,581369.00
06/01/2016 22:15,2,0.000,ALERT,212.38,299.67,59.986,1464833703,"201051344000646","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,425557.0,425557.0,37885,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464833712,581370.00
06/01/2016 22:15,2,0.000,ALERT,212.16,299.07,60.002,1464833703,"274151322000052","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,701349.8,701349.8,26696,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464833714,581371.00
06/01/2016 22:15,2,0.000,ALERT,212.83,299.97,59.970,1464833703,"201051344000585","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,432480.9,432480.9,37888,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464833716,581372.00
06/01/2016 22:15,2,0.000,ALERT,212.61,300.27,59.970,1464833703,"201051344001230","219011344069620",0.00,17.50,0,298.17,301.47,0.0,0.0,0.000,429171.1,429171.1,37690,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464833718,581373.00
06/01/2016 22:15,2,0.000,ALERT,213.06,300.57,59.975,1464833703,"201051344000582","219011344069620",0.00,17.00,0,299.07,302.07,0.0,0.0,0.000,422568.4,422568.4,37851,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464833720,581374.00
06/01/2016 22:15,2,0.000,ALERT,212.38,299.67,59.970,1464833703,"201051344000955","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,434968.2,434968.2,37791,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464833721,581375.00
06/01/2016 22:15,2,0.000,ALERT,212.16,299.07,59.965,1464833703,"274151322000094","219011344069620",0.00,19.30,0,296.96,300.27,0.0,0.0,0.000,566805.3,566805.3,27749,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464833723,581376.00
06/01/2016 22:15,2,0.000,ALERT,212.83,301.77,59.975,1464833703,"201051344000579","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,436205.7,436205.7,13405,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464833725,581377.00
06/01/2016 22:15,2,0.000,ALERT,212.61,300.27,59.970,1464833703,"201051344000890","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,432138.1,432138.1,37806,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464833727,581378.00
06/01/2016 22:15,2,0.000,ALERT,212.83,299.97,60.007,1464833703,"201051344000438","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,434150.0,434150.0,37810,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464833729,581379.00
06/01/2016 22:15,2,0.000,ALERT,213.06,299.37,60.023,1464833703,"201051344000417","219011344069620",0.00,17.80,0,297.57,300.87,0.0,0.0,0.000,426605.1,426605.1,37972,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464833730,581380.00
06/01/2016 22:15,2,0.000,ALERT,212.16,299.67,59.981,1464833703,"274151322000083","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,695032.7,695032.7,26766,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464833732,581381.00
06/01/2016 22:15,2,0.000,ALERT,212.83,299.67,59.938,1464833703,"274151322000076","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,740154.8,740154.8,26768,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464833734,581382.00
06/01/2016 22:15,2,0.000,ALERT,212.83,301.47,59.970,1464833703,"201051344000868","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,421233.1,421233.1,33055,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464833736,581383.00
06/01/2016 22:15,2,0.000,ALERT,212.16,300.57,59.975,1464833703,"274151322000095","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,732533.2,732533.2,26684,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464833738,581384.00
06/01/2016 22:15,2,0.000,ALERT,212.83,300.87,59.975,1464833703,"201051344000988","219011344069620",0.00,17.80,0,296.06,302.07,0.0,0.0,0.000,418295.7,418295.7,33352,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464833740,581385.00
06/01/2016 22:15,2,0.000,ALERT,212.61,299.37,59.975,1464833703,"201051344001025","219011344069620",0.00,17.00,0,296.96,302.07,0.0,0.0,0.000,432151.8,432151.8,37859,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464833741,581386.00
06/01/2016 22:15,2,0.000,ALERT,212.83,301.17,60.018,1464833703,"201051344000458","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,429127.4,429127.4,33274,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464833743,581387.00
06/01/2016 22:15,2,0.000,ALERT,213.51,300.87,59.975,1464833703,"201051344000853","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,427790.1,427790.1,32876,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464833745,581388.00
06/01/2016 22:15,2,0.000,ALERT,213.06,299.97,59.975,1464833703,"201051344000685","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,433605.1,433605.1,37704,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464833747,581389.00
06/01/2016 22:15,2,0.000,ALERT,213.06,299.37,59.975,1464833703,"201051344000917","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,430446.2,430446.2,37704,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464833749,581390.00
06/01/2016 22:15,2,0.000,ALERT,213.06,300.27,59.981,1464833703,"201051344001145","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,435651.5,435651.5,37557,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464833751,581391.00
06/01/2016 22:15,2,0.000,ALERT,213.06,299.37,59.986,1464833703,"201051344000651","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,428012.1,428012.1,37912,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464833752,581392.00
06/01/2016 22:15,2,0.000,ALERT,211.93,299.97,59.991,1464833703,"274151322000088","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,671764.8,671764.8,26429,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464833754,581393.00
06/01/2016 22:15,2,0.000,ALERT,212.83,299.07,59.986,1464833703,"274151322000068","219011344069620",0.00,19.80,0,296.66,299.97,0.0,0.0,0.000,566626.3,566626.3,27960,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464833756,581394.00
06/01/2016 22:15,2,0.000,ALERT,212.61,299.97,59.975,1464833703,"201051344001135","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,424068.6,424068.6,37849,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464833758,581395.00
06/01/2016 22:15,2,0.000,ALERT,212.83,301.77,59.986,1464833703,"201051344000594","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,432990.8,432990.8,33311,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464833760,581396.00
06/01/2016 22:15,2,0.000,ALERT,212.83,299.67,59.981,1464833703,"201051344001203","219011344069620",0.00,17.30,0,297.57,302.98,0.0,0.0,0.000,431082.7,431082.7,37886,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464833761,581397.00
06/01/2016 22:15,2,0.000,ALERT,212.16,299.67,59.986,1464833703,"274151322000054","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,686147.5,686147.5,26457,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464833763,581398.00
06/01/2016 22:15,2,0.000,ALERT,213.29,300.87,59.975,1464833703,"201051344000867","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,420470.7,420470.7,33317,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464833765,581399.00
06/01/2016 22:15,2,0.000,ALERT,212.83,299.97,59.986,1464833703,"201051344001093","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,429597.1,429597.1,37755,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464833767,581400.00
06/01/2016 22:15,2,0.000,ALERT,212.83,301.17,59.986,1464833703,"201051344000900","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,436154.6,436154.6,32713,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464833769,581401.00
06/01/2016 22:15,2,0.000,ALERT,213.29,300.57,60.012,1464833703,"201051344000648","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,427947.6,427947.6,33001,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464833771,581402.00
06/01/2016 22:15,2,0.000,ALERT,213.06,301.77,59.981,1464833703,"201051344000569","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,437256.8,437256.8,32635,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464833773,581403.00
06/01/2016 22:15,2,0.000,ALERT,212.83,301.17,59.981,1464833703,"201051344000983","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,428782.6,428782.6,33117,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464833775,581404.00
06/01/2016 22:15,2,0.000,ALERT,212.83,300.57,59.981,1464833703,"201051344001158","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,423070.7,423070.7,33379,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464833776,581405.00
06/01/2016 22:15,2,0.000,ALERT,213.51,301.47,59.991,1464833703,"201051344000576","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,430081.6,430081.6,32787,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464833778,581406.00
06/01/2016 22:15,2,0.000,ALERT,212.38,298.77,59.981,1464833703,"274151322000087","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,659671.9,659671.9,26555,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464833780,581407.00
06/01/2016 22:30,2,0.000,ALERT,213.51,300.87,59.970,1464834604,"201051344000645","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,429620.9,429620.9,32923,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464834606,581408.00
06/01/2016 22:30,2,0.000,ALERT,212.38,299.37,59.981,1464834604,"274151322000085","219011344069620",0.00,18.70,0,298.17,301.17,0.0,0.0,0.000,687916.6,687916.6,26466,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464834607,581409.00
06/01/2016 22:30,2,0.000,ALERT,213.51,300.57,59.981,1464834604,"201051344000633","219011344069620",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,420764.5,420764.5,33402,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464834609,581410.00
06/01/2016 22:30,2,0.000,ALERT,213.06,300.87,59.986,1464834604,"201051344000469","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,422132.0,422132.0,33338,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464834611,581411.00
06/01/2016 22:30,2,0.000,ALERT,212.61,300.27,59.938,1464834604,"201051344000646","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,425557.0,425557.0,37887,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464834613,581412.00
06/01/2016 22:30,2,0.000,ALERT,211.93,299.07,59.975,1464834604,"274151322000052","219011344069620",0.00,19.00,0,297.87,301.17,0.0,0.0,0.000,701349.8,701349.8,26698,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464834614,581413.00
06/01/2016 22:30,2,0.000,ALERT,213.06,300.57,59.949,1464834604,"201051344000585","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,432480.9,432480.9,37890,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464834616,581414.00
06/01/2016 22:30,2,0.000,ALERT,212.83,300.57,60.007,1464834604,"201051344001230","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,429171.1,429171.1,37692,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464834618,581415.00
06/01/2016 22:30,2,0.000,ALERT,213.51,301.17,59.986,1464834604,"201051344000582","219011344069620",0.00,16.70,0,298.77,302.07,0.0,0.0,0.000,422568.4,422568.4,37853,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464834620,581416.00
06/01/2016 22:30,2,0.000,ALERT,212.61,300.57,59.986,1464834604,"201051344000955","219011344069620",0.00,17.30,0,297.87,301.17,0.0,0.0,0.000,434968.2,434968.2,37793,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464834622,581417.00
06/01/2016 22:30,2,0.000,ALERT,212.38,299.37,59.981,1464834604,"274151322000094","219011344069620",0.00,18.30,0,297.57,300.57,0.0,0.0,0.000,566805.3,566805.3,27751,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464834624,581418.00
06/01/2016 22:30,2,0.000,ALERT,213.06,301.77,59.986,1464834604,"201051344000579","219011344069620",0.00,17.80,0,299.97,303.28,0.0,0.0,0.000,436205.7,436205.7,13407,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464834625,581419.00
06/01/2016 22:30,2,0.000,ALERT,212.83,300.57,59.986,1464834604,"201051344000890","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,432138.1,432138.1,37808,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464834627,581420.00
06/01/2016 22:30,2,0.000,ALERT,213.06,300.27,59.991,1464834604,"201051344000438","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,434150.0,434150.0,37812,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464834629,581421.00
06/01/2016 22:30,2,0.000,ALERT,213.06,299.37,59.975,1464834604,"201051344000417","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,426605.1,426605.1,37974,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464834631,581422.00
06/01/2016 22:30,2,0.000,ALERT,212.38,300.57,59.991,1464834604,"274151322000083","219011344069620",0.00,18.70,0,298.17,301.47,0.0,0.0,0.000,695032.7,695032.7,26768,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464834633,581423.00
06/01/2016 22:30,2,0.000,ALERT,212.83,300.27,59.981,1464834604,"274151322000076","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,740154.8,740154.8,26770,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464834634,581424.00
06/01/2016 22:30,2,0.000,ALERT,212.83,301.77,59.986,1464834604,"201051344000868","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,421233.1,421233.1,33057,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464834636,581425.00
06/01/2016 22:30,2,0.000,ALERT,212.38,300.87,59.975,1464834604,"274151322000095","219011344069620",0.00,18.00,0,299.07,302.07,0.0,0.0,0.000,732533.2,732533.2,26686,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464834638,581426.00
06/01/2016 22:30,2,0.000,ALERT,212.83,301.17,59.975,1464834604,"201051344000988","219011344069620",0.00,17.50,0,296.66,302.37,0.0,0.0,0.000,418295.7,418295.7,33354,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464834640,581427.00
06/01/2016 22:30,2,0.000,ALERT,212.61,299.67,59.975,1464834604,"201051344001025","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,432151.8,432151.8,37861,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464834642,581428.00
06/01/2016 22:30,2,0.000,ALERT,212.83,301.47,59.970,1464834604,"201051344000458","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,429127.4,429127.4,33276,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464834644,581429.00
06/01/2016 22:30,2,0.000,ALERT,213.51,301.17,60.002,1464834604,"201051344000853","219011344069620",0.00,17.30,0,299.37,302.68,0.0,0.0,0.000,427790.1,427790.1,32878,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464834645,581430.00
06/01/2016 22:30,2,0.000,ALERT,213.29,300.27,59.975,1464834604,"201051344000685","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,433605.1,433605.1,37706,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464834647,581431.00
06/01/2016 22:30,2,0.000,ALERT,213.06,299.97,59.970,1464834604,"201051344000917","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,430446.2,430446.2,37706,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464834649,581432.00
06/01/2016 22:30,2,0.000,ALERT,213.06,300.57,59.959,1464834604,"201051344001145","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,435651.5,435651.5,37559,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464834651,581433.00
06/01/2016 22:30,2,0.000,ALERT,213.06,299.37,59.933,1464834604,"201051344000651","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,428012.1,428012.1,37914,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464834653,581434.00
06/01/2016 22:30,2,0.000,ALERT,211.93,300.27,59.928,1464834604,"274151322000088","219011344069620",0.00,18.70,0,297.87,301.17,0.0,0.0,0.000,671764.8,671764.8,26431,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464834654,581435.00
06/01/2016 22:30,2,0.000,ALERT,212.83,298.77,59.965,1464834604,"274151322000068","219011344069620",0.00,19.30,0,297.57,300.27,0.0,0.0,0.000,566626.3,566626.3,27962,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464834656,581436.00
06/01/2016 22:30,2,0.000,ALERT,212.61,300.27,59.970,1464834604,"201051344001135","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,424068.6,424068.6,37851,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464834658,581437.00
06/01/2016 22:30,2,0.000,ALERT,212.83,301.77,59.965,1464834604,"201051344000594","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,432990.8,432990.8,33313,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464834660,581438.00
06/01/2016 22:30,2,0.000,ALERT,213.06,300.27,59.965,1464834604,"201051344001203","219011344069620",0.00,17.00,0,298.17,303.28,0.0,0.0,0.000,431082.7,431082.7,37888,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464834662,581439.00
06/01/2016 22:30,2,0.000,ALERT,212.16,300.27,59.970,1464834604,"274151322000054","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,686147.5,686147.5,26459,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464834663,581440.00
06/01/2016 22:30,2,0.000,ALERT,213.29,301.17,59.922,1464834604,"201051344000867","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,420470.7,420470.7,33319,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464834665,581441.00
06/01/2016 22:30,2,0.000,ALERT,212.83,299.97,59.986,1464834604,"201051344001093","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,429597.1,429597.1,37757,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464834667,581442.00
06/01/2016 22:30,2,0.000,ALERT,213.06,301.47,59.933,1464834604,"201051344000900","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,436154.6,436154.6,32715,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464834669,581443.00
06/01/2016 22:30,2,0.000,ALERT,213.29,300.87,59.965,1464834604,"201051344000648","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,427947.6,427947.6,33003,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464834671,581444.00
06/01/2016 22:30,2,0.000,ALERT,212.83,301.77,59.965,1464834604,"201051344000569","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,437256.8,437256.8,32637,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464834672,581445.00
06/01/2016 22:30,2,0.000,ALERT,213.06,301.47,59.965,1464834604,"201051344000983","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,428782.6,428782.6,33119,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464834674,581446.00
06/01/2016 22:30,2,0.000,ALERT,213.06,301.17,60.007,1464834604,"201051344001158","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,423070.7,423070.7,33381,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464834676,581447.00
06/01/2016 22:30,2,0.000,ALERT,213.51,301.47,59.965,1464834604,"201051344000576","219011344069620",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,430081.6,430081.6,32789,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464834678,581448.00
06/01/2016 22:30,2,0.000,ALERT,212.38,299.07,59.981,1464834604,"274151322000087","219011344069620",0.00,19.30,0,297.57,300.87,0.0,0.0,0.000,659671.9,659671.9,26557,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464834680,581449.00
06/01/2016 22:45,2,0.000,ALERT,213.96,302.37,60.012,1464835503,"201051344000645","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,429620.9,429620.9,32925,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464835505,581450.00
06/01/2016 22:45,2,0.000,ALERT,213.06,300.87,60.007,1464835503,"274151322000085","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,687916.6,687916.6,26468,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464835507,581451.00
06/01/2016 22:45,2,0.000,ALERT,214.19,301.77,60.023,1464835503,"201051344000633","219011344069620",0.00,16.70,0,296.96,302.98,0.0,0.0,0.000,420764.5,420764.5,33404,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464835509,581452.00
06/01/2016 22:45,2,0.000,ALERT,213.74,302.07,60.012,1464835503,"201051344000469","219011344069620",0.00,16.00,0,298.17,302.98,0.0,0.0,0.000,422132.0,422132.0,33340,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464835510,581453.00
06/01/2016 22:45,2,0.000,ALERT,213.29,301.17,60.039,1464835503,"201051344000646","219011344069620",0.00,17.00,0,297.57,302.37,0.0,0.0,0.000,425557.0,425557.0,37889,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464835512,581454.00
06/01/2016 22:45,2,0.000,ALERT,212.83,300.27,59.975,1464835503,"274151322000052","219011344069620",0.00,18.30,0,297.26,302.37,0.0,0.0,0.000,701349.8,701349.8,26700,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464835514,581455.00
06/01/2016 22:45,2,0.000,ALERT,213.74,301.47,60.023,1464835503,"201051344000585","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,432480.9,432480.9,37892,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464835516,581456.00
06/01/2016 22:45,2,0.000,ALERT,213.51,301.47,60.018,1464835503,"201051344001230","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,429171.1,429171.1,37694,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464835518,581457.00
06/01/2016 22:45,2,0.000,ALERT,214.19,302.07,60.028,1464835503,"201051344000582","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,422568.4,422568.4,37855,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464835520,581458.00
06/01/2016 22:45,2,0.000,ALERT,213.51,301.47,60.018,1464835503,"201051344000955","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,434968.2,434968.2,37795,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464835522,581459.00
06/01/2016 22:45,2,0.000,ALERT,212.38,299.37,59.970,1464835503,"274151322000094","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,566805.3,566805.3,27753,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464835523,581460.00
06/01/2016 22:45,2,0.000,ALERT,212.83,301.77,59.996,1464835503,"201051344000579","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,436205.7,436205.7,13409,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464835525,581461.00
06/01/2016 22:45,2,0.000,ALERT,212.83,300.57,60.012,1464835503,"201051344000890","219011344069620",0.00,17.30,0,298.47,303.58,0.0,0.0,0.000,432138.1,432138.1,37810,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464835527,581462.00
06/01/2016 22:45,2,0.000,ALERT,213.06,300.27,60.023,1464835503,"201051344000438","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,434150.0,434150.0,37814,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464835529,581463.00
06/01/2016 22:45,2,0.000,ALERT,213.29,299.67,60.023,1464835503,"201051344000417","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,426605.1,426605.1,37976,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464835531,581464.00
06/01/2016 22:45,2,0.000,ALERT,212.38,299.97,60.028,1464835503,"274151322000083","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,695032.7,695032.7,26770,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464835532,581465.00
06/01/2016 22:45,2,0.000,ALERT,212.83,300.27,60.028,1464835503,"274151322000076","219011344069620",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,740154.8,740154.8,26772,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464835534,581466.00
06/01/2016 22:45,2,0.000,ALERT,213.06,302.07,60.018,1464835503,"201051344000868","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,421233.1,421233.1,33059,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464835536,581467.00
06/01/2016 22:45,2,0.000,ALERT,212.16,300.57,60.018,1464835503,"274151322000095","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,732533.2,732533.2,26688,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464835538,581468.00
06/01/2016 22:45,2,0.000,ALERT,212.83,301.47,60.018,1464835503,"201051344000988","219011344069620",0.00,17.30,0,296.96,303.28,0.0,0.0,0.000,418295.7,418295.7,33356,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464835540,581469.00
06/01/2016 22:45,2,0.000,ALERT,212.61,299.37,60.023,1464835503,"201051344001025","219011344069620",0.00,16.30,0,297.87,302.98,0.0,0.0,0.000,432151.8,432151.8,37863,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464835542,581470.00
06/01/2016 22:45,2,0.000,ALERT,212.83,301.47,60.018,1464835503,"201051344000458","219011344069620",0.00,17.80,0,299.37,304.18,0.0,0.0,0.000,429127.4,429127.4,33278,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464835544,581471.00
06/01/2016 22:45,2,0.000,ALERT,213.51,301.17,60.007,1464835503,"201051344000853","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,427790.1,427790.1,32880,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464835546,581472.00
06/01/2016 22:45,2,0.000,ALERT,213.29,300.27,60.023,1464835503,"201051344000685","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,433605.1,433605.1,37708,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464835548,581473.00
06/01/2016 22:45,2,0.000,ALERT,213.06,299.67,60.002,1464835503,"201051344000917","219011344069620",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,430446.2,430446.2,37708,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464835549,581474.00
06/01/2016 22:45,2,0.000,ALERT,213.29,300.27,60.007,1464835503,"201051344001145","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,435651.5,435651.5,37561,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464835551,581475.00
06/01/2016 22:45,2,0.000,ALERT,213.06,299.67,60.012,1464835503,"201051344000651","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,428012.1,428012.1,37916,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464835553,581476.00
06/01/2016 22:45,2,0.000,ALERT,212.16,299.97,60.002,1464835503,"274151322000088","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,671764.8,671764.8,26433,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464835555,581477.00
06/01/2016 22:45,2,0.000,ALERT,212.83,299.37,60.034,1464835503,"274151322000068","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,566626.3,566626.3,27964,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464835556,581478.00
06/01/2016 22:45,2,0.000,ALERT,212.61,299.97,60.012,1464835503,"201051344001135","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,424068.6,424068.6,37853,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464835558,581479.00
06/01/2016 22:45,2,0.000,ALERT,212.83,302.07,60.002,1464835503,"201051344000594","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,432990.8,432990.8,33315,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464835560,581480.00
06/01/2016 22:45,2,0.000,ALERT,213.06,299.97,60.007,1464835503,"201051344001203","219011344069620",0.00,16.70,0,298.47,304.18,0.0,0.0,0.000,431082.7,431082.7,37890,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464835562,581481.00
06/01/2016 22:45,2,0.000,ALERT,212.16,300.27,59.996,1464835503,"274151322000054","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,686147.5,686147.5,26461,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464835564,581482.00
06/01/2016 22:45,2,0.000,ALERT,213.06,301.17,60.002,1464835503,"201051344000867","219011344069620",0.00,17.50,0,299.07,303.88,0.0,0.0,0.000,420470.7,420470.7,33321,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464835566,581483.00
06/01/2016 22:45,2,0.000,ALERT,213.06,300.27,60.002,1464835503,"201051344001093","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,429597.1,429597.1,37759,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464835567,581484.00
06/01/2016 22:45,2,0.000,ALERT,212.83,301.47,60.007,1464835503,"201051344000900","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,436154.6,436154.6,32717,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464835569,581485.00
06/01/2016 22:45,2,0.000,ALERT,213.06,300.87,59.996,1464835503,"201051344000648","219011344069620",0.00,16.30,0,298.77,303.58,0.0,0.0,0.000,427947.6,427947.6,33005,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464835571,581486.00
06/01/2016 22:45,2,0.000,ALERT,213.06,301.77,60.002,1464835503,"201051344000569","219011344069620",0.00,17.00,0,299.97,304.48,0.0,0.0,0.000,437256.8,437256.8,32639,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464835573,581487.00
06/01/2016 22:45,2,0.000,ALERT,213.06,301.77,60.007,1464835503,"201051344000983","219011344069620",0.00,17.30,0,299.37,304.18,0.0,0.0,0.000,428782.6,428782.6,33121,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464835575,581488.00
06/01/2016 22:45,2,0.000,ALERT,212.83,301.17,60.023,1464835503,"201051344001158","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,423070.7,423070.7,33383,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464835576,581489.00
06/01/2016 22:45,2,0.000,ALERT,213.29,301.77,60.012,1464835503,"201051344000576","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,430081.6,430081.6,32791,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464835578,581490.00
06/01/2016 22:45,2,0.000,ALERT,212.38,299.07,59.991,1464835503,"274151322000087","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,659671.9,659671.9,26559,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464835580,581491.00
06/01/2016 23:00,2,0.000,ALERT,214.19,302.37,59.959,1464836403,"201051344000645","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,429620.9,429620.9,32927,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464836405,581492.00
06/01/2016 23:00,2,0.000,ALERT,212.83,300.27,59.970,1464836403,"274151322000085","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,687916.6,687916.6,26470,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464836407,581493.00
06/01/2016 23:00,2,0.000,ALERT,213.96,301.77,59.907,1464836403,"201051344000633","219011344069620",0.00,16.30,0,298.47,303.28,0.0,0.0,0.000,420764.5,420764.5,33406,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464836408,581494.00
06/01/2016 23:00,2,0.000,ALERT,213.74,302.37,59.965,1464836403,"201051344000469","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,422132.0,422132.0,33342,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464836410,581495.00
06/01/2016 23:00,2,0.000,ALERT,212.83,300.27,59.975,1464836403,"201051344000646","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,425557.0,425557.0,37891,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464836412,581496.00
06/01/2016 23:00,2,0.000,ALERT,212.61,300.27,59.959,1464836403,"274151322000052","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,701349.8,701349.8,26702,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464836414,581497.00
06/01/2016 23:00,2,0.000,ALERT,213.29,300.87,59.954,1464836403,"201051344000585","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,432480.9,432480.9,37894,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464836416,581498.00
06/01/2016 23:00,2,0.000,ALERT,213.06,300.87,59.949,1464836403,"201051344001230","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,429171.1,429171.1,37696,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464836418,581499.00
06/01/2016 23:00,2,0.000,ALERT,213.51,301.47,59.965,1464836403,"201051344000582","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,422568.4,422568.4,37857,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464836419,581500.00
06/01/2016 23:00,2,0.000,ALERT,212.83,300.87,59.965,1464836403,"201051344000955","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,434968.2,434968.2,37797,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464836421,581501.00
06/01/2016 23:00,2,0.000,ALERT,213.06,299.97,59.954,1464836403,"274151322000094","219011344069620",0.00,17.80,0,297.87,301.17,0.0,0.0,0.000,566805.3,566805.3,27755,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464836423,581502.00
06/01/2016 23:00,2,0.000,ALERT,213.51,303.28,59.959,1464836403,"201051344000579","219011344069620",0.00,17.00,0,299.97,304.48,0.0,0.0,0.000,436205.7,436205.7,13411,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464836425,581503.00
06/01/2016 23:00,2,0.000,ALERT,213.06,301.17,59.959,1464836403,"201051344000890","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,432138.1,432138.1,37812,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464836427,581504.00
06/01/2016 23:00,2,0.000,ALERT,213.29,300.57,59.965,1464836403,"201051344000438","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,434150.0,434150.0,37816,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464836428,581505.00
