ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2016 23:00,2,0.000,ALERT,213.29,300.27,59.922,1464836403,"201051344000417","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,426605.1,426605.1,37978,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464836430,581506.00
06/01/2016 23:00,2,0.000,ALERT,213.06,301.17,59.965,1464836403,"274151322000083","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,695032.7,695032.7,26772,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464836432,581507.00
06/01/2016 23:00,2,0.000,ALERT,213.51,300.27,59.949,1464836403,"274151322000076","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,740154.8,740154.8,26774,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464836434,581508.00
06/01/2016 23:00,2,0.000,ALERT,213.51,302.98,59.975,1464836403,"201051344000868","219011344069620",0.00,16.30,0,299.97,304.48,0.0,0.0,0.000,421233.1,421233.1,33061,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464836435,581509.00
06/01/2016 23:00,2,0.000,ALERT,213.06,301.47,59.944,1464836403,"274151322000095","219011344069620",0.00,17.30,0,299.67,302.68,0.0,0.0,0.000,732533.2,732533.2,26690,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464836437,581510.00
06/01/2016 23:00,2,0.000,ALERT,213.51,302.68,59.954,1464836403,"201051344000988","219011344069620",0.00,16.70,0,296.96,303.58,0.0,0.0,0.000,418295.7,418295.7,33358,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464836439,581511.00
06/01/2016 23:00,2,0.000,ALERT,213.06,299.97,59.970,1464836403,"201051344001025","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,432151.8,432151.8,37865,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464836441,581512.00
06/01/2016 23:00,2,0.000,ALERT,213.51,302.68,59.965,1464836403,"201051344000458","219011344069620",0.00,17.30,0,299.67,304.48,0.0,0.0,0.000,429127.4,429127.4,33280,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464836443,581513.00
06/01/2016 23:00,2,0.000,ALERT,214.19,302.37,59.938,1464836403,"201051344000853","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,427790.1,427790.1,32882,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464836445,581514.00
06/01/2016 23:00,2,0.000,ALERT,213.51,300.57,59.975,1464836403,"201051344000685","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,433605.1,433605.1,37710,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464836447,581515.00
06/01/2016 23:00,2,0.000,ALERT,213.29,300.27,59.965,1464836403,"201051344000917","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,430446.2,430446.2,37710,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464836448,581516.00
06/01/2016 23:00,2,0.000,ALERT,213.51,301.17,60.002,1464836403,"201051344001145","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,435651.5,435651.5,37563,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464836450,581517.00
06/01/2016 23:00,2,0.000,ALERT,213.29,299.97,59.959,1464836403,"201051344000651","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,428012.1,428012.1,37918,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464836452,581518.00
06/01/2016 23:00,2,0.000,ALERT,212.38,299.97,59.944,1464836403,"274151322000088","219011344069620",0.00,18.00,0,298.47,301.77,0.0,0.0,0.000,671764.8,671764.8,26435,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464836454,581519.00
06/01/2016 23:00,2,0.000,ALERT,213.51,299.67,59.965,1464836403,"274151322000068","219011344069620",0.00,18.30,0,298.17,300.87,0.0,0.0,0.000,566626.3,566626.3,27966,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464836456,581520.00
06/01/2016 23:00,2,0.000,ALERT,212.83,300.57,60.012,1464836403,"201051344001135","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,424068.6,424068.6,37855,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464836457,581521.00
06/01/2016 23:00,2,0.000,ALERT,213.29,302.98,59.986,1464836403,"201051344000594","219011344069620",0.00,17.00,0,299.37,304.18,0.0,0.0,0.000,432990.8,432990.8,33317,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464836459,581522.00
06/01/2016 23:00,2,0.000,ALERT,213.29,300.27,59.928,1464836403,"201051344001203","219011344069620",0.00,16.30,0,298.17,303.58,0.0,0.0,0.000,431082.7,431082.7,37892,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464836461,581523.00
06/01/2016 23:00,2,0.000,ALERT,212.61,300.87,59.965,1464836403,"274151322000054","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,686147.5,686147.5,26463,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464836463,581524.00
06/01/2016 23:00,2,0.000,ALERT,213.74,302.07,59.949,1464836403,"201051344000867","219011344069620",0.00,17.30,0,298.77,304.18,0.0,0.0,0.000,420470.7,420470.7,33323,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464836465,581525.00
06/01/2016 23:00,2,0.000,ALERT,213.06,300.57,59.954,1464836403,"201051344001093","219011344069620",0.00,17.00,0,298.47,301.77,0.0,0.0,0.000,429597.1,429597.1,37761,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464836467,581526.00
06/01/2016 23:00,2,0.000,ALERT,213.29,302.37,59.981,1464836403,"201051344000900","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,436154.6,436154.6,32719,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464836468,581527.00
06/01/2016 23:00,2,0.000,ALERT,213.51,301.47,59.965,1464836403,"201051344000648","219011344069620",0.00,16.00,0,298.77,303.88,0.0,0.0,0.000,427947.6,427947.6,33007,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464836470,581528.00
06/01/2016 23:00,2,0.000,ALERT,213.51,302.98,59.975,1464836403,"201051344000569","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,437256.8,437256.8,32641,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464836472,581529.00
06/01/2016 23:00,2,0.000,ALERT,213.51,302.68,59.917,1464836403,"201051344000983","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,428782.6,428782.6,33123,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464836474,581530.00
06/01/2016 23:00,2,0.000,ALERT,213.29,301.77,59.959,1464836403,"201051344001158","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,423070.7,423070.7,33385,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464836475,581531.00
06/01/2016 23:00,2,0.000,ALERT,213.96,302.98,59.970,1464836403,"201051344000576","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,430081.6,430081.6,32793,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464836477,581532.00
06/01/2016 23:00,2,0.000,ALERT,212.83,299.97,59.922,1464836403,"274151322000087","219011344069620",0.00,18.30,0,297.87,301.17,0.0,0.0,0.000,659671.9,659671.9,26561,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464836479,581533.00
06/01/2016 23:15,2,0.000,ALERT,213.51,302.07,59.975,1464837303,"201051344000645","219011344069620",0.00,16.70,0,300.57,304.18,0.0,0.0,0.000,429620.9,429620.9,32929,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464837305,581534.00
06/01/2016 23:15,2,0.000,ALERT,212.38,300.27,59.965,1464837303,"274151322000085","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,687916.6,687916.6,26472,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464837307,581535.00
06/01/2016 23:15,2,0.000,ALERT,213.29,301.47,59.970,1464837303,"201051344000633","219011344069620",0.00,16.00,0,298.17,303.28,0.0,0.0,0.000,420764.5,420764.5,33408,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464837309,581536.00
06/01/2016 23:15,2,0.000,ALERT,213.06,301.77,59.975,1464837303,"201051344000469","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,422132.0,422132.0,33344,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464837311,581537.00
06/01/2016 23:15,2,0.000,ALERT,212.38,300.57,59.965,1464837303,"201051344000646","219011344069620",0.00,16.30,0,298.17,311.39,0.0,0.0,0.000,425557.0,425557.0,37893,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464837312,581538.00
06/01/2016 23:15,2,0.000,ALERT,212.16,299.67,59.986,1464837303,"274151322000052","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,701349.8,701349.8,26704,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464837314,581539.00
06/01/2016 23:15,2,0.000,ALERT,212.83,300.87,59.981,1464837303,"201051344000585","219011344069620",0.00,16.70,0,298.17,311.39,0.0,0.0,0.000,432480.9,432480.9,37896,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464837316,581540.00
06/01/2016 23:15,2,0.000,ALERT,212.61,300.87,59.954,1464837303,"201051344001230","219011344069620",0.00,16.30,0,299.07,312.29,0.0,0.0,0.000,429171.1,429171.1,37698,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464837318,581541.00
06/01/2016 23:15,2,0.000,ALERT,213.06,301.17,59.959,1464837303,"201051344000582","219011344069620",0.00,16.00,0,299.67,312.59,0.0,0.0,0.000,422568.4,422568.4,37859,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464837319,581542.00
06/01/2016 23:15,2,0.000,ALERT,212.38,300.57,59.965,1464837303,"201051344000955","219011344069620",0.00,16.70,0,298.77,311.39,0.0,0.0,0.000,434968.2,434968.2,37799,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464837321,581543.00
06/01/2016 23:15,2,0.000,ALERT,212.38,300.27,59.917,1464837303,"274151322000094","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,566805.3,566805.3,27757,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464837323,581544.00
06/01/2016 23:15,2,0.000,ALERT,213.06,302.98,59.965,1464837303,"201051344000579","219011344069620",0.00,16.70,0,301.17,304.78,0.0,0.0,0.000,436205.7,436205.7,13413,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464837325,581545.00
06/01/2016 23:15,2,0.000,ALERT,212.83,301.17,59.986,1464837303,"201051344000890","219011344069620",0.00,16.70,0,299.07,311.99,0.0,0.0,0.000,432138.1,432138.1,37814,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464837327,581546.00
06/01/2016 23:15,2,0.000,ALERT,212.83,300.57,59.981,1464837303,"201051344000438","219011344069620",0.00,16.30,0,298.77,311.39,0.0,0.0,0.000,434150.0,434150.0,37818,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464837329,581547.00
06/01/2016 23:15,2,0.000,ALERT,213.06,300.27,59.917,1464837303,"201051344000417","219011344069620",0.00,16.70,0,298.17,311.09,0.0,0.0,0.000,426605.1,426605.1,37980,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464837331,581548.00
06/01/2016 23:15,2,0.000,ALERT,212.38,300.87,59.959,1464837303,"274151322000083","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,695032.7,695032.7,26774,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464837333,581549.00
06/01/2016 23:15,2,0.000,ALERT,212.83,300.27,59.959,1464837303,"274151322000076","219011344069620",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,740154.8,740154.8,26776,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464837334,581550.00
06/01/2016 23:15,2,0.000,ALERT,213.06,303.28,59.922,1464837303,"201051344000868","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,421233.1,421233.1,33063,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464837336,581551.00
06/01/2016 23:15,2,0.000,ALERT,212.38,301.47,59.933,1464837303,"274151322000095","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,732533.2,732533.2,26692,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464837338,581552.00
06/01/2016 23:15,2,0.000,ALERT,213.06,302.07,59.954,1464837303,"201051344000988","219011344069620",0.00,16.70,0,298.17,303.88,0.0,0.0,0.000,418295.7,418295.7,33360,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464837340,581553.00
06/01/2016 23:15,2,0.000,ALERT,212.61,299.97,59.965,1464837303,"201051344001025","219011344069620",0.00,16.00,0,298.17,311.09,0.0,0.0,0.000,432151.8,432151.8,37867,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464837342,581554.00
06/01/2016 23:15,2,0.000,ALERT,213.06,302.68,59.965,1464837303,"201051344000458","219011344069620",0.00,17.30,0,300.57,304.78,0.0,0.0,0.000,429127.4,429127.4,33282,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464837343,581555.00
06/01/2016 23:15,2,0.000,ALERT,213.74,302.37,59.986,1464837303,"201051344000853","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,427790.1,427790.1,32884,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464837345,581556.00
06/01/2016 23:15,2,0.000,ALERT,213.29,301.17,59.975,1464837303,"201051344000685","219011344069620",0.00,16.70,0,298.77,311.99,0.0,0.0,0.000,433605.1,433605.1,37712,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464837347,581557.00
06/01/2016 23:15,2,0.000,ALERT,213.06,300.57,59.986,1464837303,"201051344000917","219011344069620",0.00,17.30,0,297.57,310.79,0.0,0.0,0.000,430446.2,430446.2,37712,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464837349,581558.00
06/01/2016 23:15,2,0.000,ALERT,213.06,301.17,59.970,1464837303,"201051344001145","219011344069620",0.00,16.00,0,299.37,312.29,0.0,0.0,0.000,435651.5,435651.5,37565,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464837351,581559.00
06/01/2016 23:15,2,0.000,ALERT,213.06,300.27,59.986,1464837303,"201051344000651","219011344069620",0.00,15.80,0,298.17,310.79,0.0,0.0,0.000,428012.1,428012.1,37920,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464837352,581560.00
06/01/2016 23:15,2,0.000,ALERT,211.93,300.57,59.944,1464837303,"274151322000088","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,671764.8,671764.8,26437,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464837354,581561.00
06/01/2016 23:15,2,0.000,ALERT,213.06,299.97,59.938,1464837303,"274151322000068","219011344069620",0.00,18.00,0,297.87,301.17,0.0,0.0,0.000,566626.3,566626.3,27968,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464837356,581562.00
06/01/2016 23:15,2,0.000,ALERT,212.61,300.57,60.012,1464837303,"201051344001135","219011344069620",0.00,16.30,0,298.77,311.09,0.0,0.0,0.000,424068.6,424068.6,37857,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464837358,581563.00
06/01/2016 23:15,2,0.000,ALERT,212.83,303.28,59.954,1464837303,"201051344000594","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,432990.8,432990.8,33319,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464837360,581564.00
06/01/2016 23:15,2,0.000,ALERT,212.83,300.57,59.959,1464837303,"201051344001203","219011344069620",0.00,16.30,0,298.47,312.29,0.0,0.0,0.000,431082.7,431082.7,37894,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464837361,581565.00
06/01/2016 23:15,2,0.000,ALERT,212.16,300.87,59.954,1464837303,"274151322000054","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,686147.5,686147.5,26465,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464837363,581566.00
06/01/2016 23:15,2,0.000,ALERT,213.29,302.37,59.954,1464837303,"201051344000867","219011344069620",0.00,17.00,0,299.97,304.48,0.0,0.0,0.000,420470.7,420470.7,33325,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464837365,581567.00
06/01/2016 23:15,2,0.000,ALERT,212.83,300.87,59.938,1464837303,"201051344001093","219011344069620",0.00,17.00,0,298.77,311.09,0.0,0.0,0.000,429597.1,429597.1,37763,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464837367,581568.00
06/01/2016 23:15,2,0.000,ALERT,213.06,302.68,59.954,1464837303,"201051344000900","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,436154.6,436154.6,32721,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464837369,581569.00
06/01/2016 23:15,2,0.000,ALERT,213.29,301.77,59.970,1464837303,"201051344000648","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,427947.6,427947.6,33009,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464837371,581570.00
06/01/2016 23:15,2,0.000,ALERT,213.29,303.28,59.944,1464837303,"201051344000569","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,437256.8,437256.8,32643,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464837372,581571.00
06/01/2016 23:15,2,0.000,ALERT,213.06,302.37,59.959,1464837303,"201051344000983","219011344069620",0.00,16.70,0,300.87,304.78,0.0,0.0,0.000,428782.6,428782.6,33125,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464837374,581572.00
06/01/2016 23:15,2,0.000,ALERT,213.06,302.07,59.928,1464837303,"201051344001158","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,423070.7,423070.7,33387,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464837376,581573.00
06/01/2016 23:15,2,0.000,ALERT,213.51,302.98,59.954,1464837303,"201051344000576","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,430081.6,430081.6,32795,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464837378,581574.00
06/01/2016 23:15,2,0.000,ALERT,212.38,299.97,59.949,1464837303,"274151322000087","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,659671.9,659671.9,26563,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464837380,581575.00
06/01/2016 23:30,2,0.000,ALERT,213.96,302.68,59.981,1464838203,"201051344000645","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,429620.9,429620.9,32931,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464838205,581576.00
06/01/2016 23:30,2,0.000,ALERT,212.61,300.57,59.975,1464838203,"274151322000085","219011344069620",0.00,17.50,0,298.77,302.07,0.0,0.0,0.000,687916.6,687916.6,26474,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464838207,581577.00
06/01/2016 23:30,2,0.000,ALERT,214.19,302.37,59.991,1464838203,"201051344000633","219011344069620",0.00,16.00,0,298.47,303.58,0.0,0.0,0.000,420764.5,420764.5,33410,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464838208,581578.00
06/01/2016 23:30,2,0.000,ALERT,213.51,302.68,59.991,1464838203,"201051344000469","219011344069620",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,422132.0,422132.0,33346,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464838210,581579.00
06/01/2016 23:30,2,0.000,ALERT,212.61,301.17,59.986,1464838203,"201051344000646","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,425557.0,425557.0,37895,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464838212,581580.00
06/01/2016 23:30,2,0.000,ALERT,212.61,301.17,59.975,1464838203,"274151322000052","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,701349.8,701349.8,26706,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464838214,581581.00
06/01/2016 23:30,2,0.000,ALERT,213.06,301.47,59.986,1464838203,"201051344000585","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,432480.9,432480.9,37898,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464838216,581582.00
06/01/2016 23:30,2,0.000,ALERT,213.06,301.77,59.981,1464838203,"201051344001230","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,429171.1,429171.1,37700,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464838218,581583.00
06/01/2016 23:30,2,0.000,ALERT,213.29,302.07,59.986,1464838203,"201051344000582","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,422568.4,422568.4,37861,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464838220,581584.00
06/01/2016 23:30,2,0.000,ALERT,212.61,301.17,59.991,1464838203,"201051344000955","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,434968.2,434968.2,37801,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464838222,581585.00
06/01/2016 23:30,2,0.000,ALERT,212.61,299.97,59.975,1464838203,"274151322000094","219011344069620",0.00,17.30,0,298.47,301.47,0.0,0.0,0.000,566805.3,566805.3,27759,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464838224,581586.00
06/01/2016 23:30,2,0.000,ALERT,213.51,302.98,59.975,1464838203,"201051344000579","219011344069620",0.00,16.70,0,301.17,304.78,0.0,0.0,0.000,436205.7,436205.7,13415,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464838225,581587.00
06/01/2016 23:30,2,0.000,ALERT,212.83,301.77,59.986,1464838203,"201051344000890","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,432138.1,432138.1,37816,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464838227,581588.00
06/01/2016 23:30,2,0.000,ALERT,213.06,301.17,59.981,1464838203,"201051344000438","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,434150.0,434150.0,37820,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464838229,581589.00
06/01/2016 23:30,2,0.000,ALERT,213.06,300.57,59.981,1464838203,"201051344000417","219011344069620",0.00,16.70,0,298.47,301.77,0.0,0.0,0.000,426605.1,426605.1,37982,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464838231,581590.00
06/01/2016 23:30,2,0.000,ALERT,212.83,300.87,59.975,1464838203,"274151322000083","219011344069620",0.00,17.50,0,299.07,302.37,0.0,0.0,0.000,695032.7,695032.7,26776,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464838233,581591.00
06/01/2016 23:30,2,0.000,ALERT,213.29,300.57,59.996,1464838203,"274151322000076","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,740154.8,740154.8,26778,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464838234,581592.00
06/01/2016 23:30,2,0.000,ALERT,213.51,303.58,59.981,1464838203,"201051344000868","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,421233.1,421233.1,33065,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464838236,581593.00
06/01/2016 23:30,2,0.000,ALERT,212.61,301.77,59.986,1464838203,"274151322000095","219011344069620",0.00,17.00,0,299.67,302.98,0.0,0.0,0.000,732533.2,732533.2,26694,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464838238,581594.00
06/01/2016 23:30,2,0.000,ALERT,213.29,302.37,59.954,1464838203,"201051344000988","219011344069620",0.00,16.30,0,298.17,303.88,0.0,0.0,0.000,418295.7,418295.7,33362,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464838240,581595.00
06/01/2016 23:30,2,0.000,ALERT,212.61,300.27,59.991,1464838203,"201051344001025","219011344069620",0.00,15.80,0,298.17,302.98,0.0,0.0,0.000,432151.8,432151.8,37869,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464838242,581596.00
06/01/2016 23:30,2,0.000,ALERT,213.51,302.68,59.986,1464838203,"201051344000458","219011344069620",0.00,17.00,0,300.87,305.08,0.0,0.0,0.000,429127.4,429127.4,33284,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464838243,581597.00
06/01/2016 23:30,2,0.000,ALERT,213.96,302.68,59.986,1464838203,"201051344000853","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,427790.1,427790.1,32886,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464838245,581598.00
06/01/2016 23:30,2,0.000,ALERT,213.06,301.17,59.981,1464838203,"201051344000685","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,433605.1,433605.1,37714,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464838247,581599.00
06/01/2016 23:30,2,0.000,ALERT,213.06,300.87,59.975,1464838203,"201051344000917","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,430446.2,430446.2,37714,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464838249,581600.00
06/01/2016 23:30,2,0.000,ALERT,213.06,301.47,59.970,1464838203,"201051344001145","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,435651.5,435651.5,37567,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464838251,581601.00
06/01/2016 23:30,2,0.000,ALERT,213.06,300.57,59.986,1464838203,"201051344000651","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,428012.1,428012.1,37922,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464838253,581602.00
06/01/2016 23:30,2,0.000,ALERT,212.38,299.97,59.975,1464838203,"274151322000088","219011344069620",0.00,17.50,0,298.77,301.77,0.0,0.0,0.000,671764.8,671764.8,26439,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464838255,581603.00
06/01/2016 23:30,2,0.000,ALERT,213.06,299.67,59.981,1464838203,"274151322000068","219011344069620",0.00,18.00,0,298.17,301.17,0.0,0.0,0.000,566626.3,566626.3,27970,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464838256,581604.00
06/01/2016 23:30,2,0.000,ALERT,212.61,301.17,59.959,1464838203,"201051344001135","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,424068.6,424068.6,37859,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464838258,581605.00
06/01/2016 23:30,2,0.000,ALERT,213.29,303.28,59.959,1464838203,"201051344000594","219011344069620",0.00,16.30,0,300.27,304.78,0.0,0.0,0.000,432990.8,432990.8,33321,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464838260,581606.00
06/01/2016 23:30,2,0.000,ALERT,213.06,301.17,59.986,1464838203,"201051344001203","219011344069620",0.00,16.30,0,299.07,304.18,0.0,0.0,0.000,431082.7,431082.7,37896,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464838262,581607.00
06/01/2016 23:30,2,0.000,ALERT,212.61,300.87,59.970,1464838203,"274151322000054","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,686147.5,686147.5,26467,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464838263,581608.00
06/01/2016 23:30,2,0.000,ALERT,213.74,302.37,59.970,1464838203,"201051344000867","219011344069620",0.00,16.70,0,300.27,304.78,0.0,0.0,0.000,420470.7,420470.7,33327,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464838265,581609.00
06/01/2016 23:30,2,0.000,ALERT,212.83,301.17,60.018,1464838203,"201051344001093","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,429597.1,429597.1,37765,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464838267,581610.00
06/01/2016 23:30,2,0.000,ALERT,213.29,302.37,59.986,1464838203,"201051344000900","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,436154.6,436154.6,32723,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464838269,581611.00
06/01/2016 23:30,2,0.000,ALERT,213.74,301.77,60.023,1464838203,"201051344000648","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,427947.6,427947.6,33011,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464838271,581612.00
06/01/2016 23:30,2,0.000,ALERT,213.51,302.98,59.949,1464838203,"201051344000569","219011344069620",0.00,16.30,0,301.47,305.08,0.0,0.0,0.000,437256.8,437256.8,32645,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464838273,581613.00
06/01/2016 23:30,2,0.000,ALERT,213.51,302.68,59.986,1464838203,"201051344000983","219011344069620",0.00,16.70,0,301.17,304.78,0.0,0.0,0.000,428782.6,428782.6,33127,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464838275,581614.00
06/01/2016 23:30,2,0.000,ALERT,213.51,302.37,59.986,1464838203,"201051344001158","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,423070.7,423070.7,33389,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464838277,581615.00
06/01/2016 23:30,2,0.000,ALERT,213.74,302.98,59.981,1464838203,"201051344000576","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,430081.6,430081.6,32797,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464838279,581616.00
06/01/2016 23:30,2,0.000,ALERT,212.83,300.27,60.012,1464838203,"274151322000087","219011344069620",0.00,18.00,0,298.17,301.47,0.0,0.0,0.000,659671.9,659671.9,26565,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464838281,581617.00
06/01/2016 23:45,2,0.000,ALERT,214.41,303.58,59.959,1464839103,"201051344000645","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,429620.9,429620.9,32933,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464839105,581618.00
06/01/2016 23:45,2,0.000,ALERT,213.29,302.07,59.996,1464839103,"274151322000085","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,687916.6,687916.6,26476,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464839107,581619.00
06/01/2016 23:45,2,0.000,ALERT,214.41,303.28,59.996,1464839103,"201051344000633","219011344069620",0.00,15.80,0,299.37,304.48,0.0,0.0,0.000,420764.5,420764.5,33412,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464839109,581620.00
06/01/2016 23:45,2,0.000,ALERT,213.96,303.58,60.023,1464839103,"201051344000469","219011344069620",0.00,15.50,0,299.97,304.48,0.0,0.0,0.000,422132.0,422132.0,33348,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464839111,581621.00
06/01/2016 23:45,2,0.000,ALERT,213.29,301.77,59.996,1464839103,"201051344000646","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,425557.0,425557.0,37897,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464839112,581622.00
06/01/2016 23:45,2,0.000,ALERT,213.06,301.17,60.012,1464839103,"274151322000052","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,701349.8,701349.8,26708,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464839114,581623.00
06/01/2016 23:45,2,0.000,ALERT,213.74,302.07,60.007,1464839103,"201051344000585","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,432480.9,432480.9,37900,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464839116,581624.00
06/01/2016 23:45,2,0.000,ALERT,213.51,302.37,60.002,1464839103,"201051344001230","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,429171.1,429171.1,37702,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464839118,581625.00
06/01/2016 23:45,2,0.000,ALERT,213.96,302.98,60.002,1464839103,"201051344000582","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,422568.4,422568.4,37863,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464839120,581626.00
06/01/2016 23:45,2,0.000,ALERT,213.06,301.77,60.007,1464839103,"201051344000955","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,434968.2,434968.2,37803,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464839121,581627.00
06/01/2016 23:45,2,0.000,ALERT,213.06,301.17,60.002,1464839103,"274151322000094","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,566805.3,566805.3,27761,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464839123,581628.00
06/01/2016 23:45,2,0.000,ALERT,213.74,304.18,60.012,1464839103,"201051344000579","219011344069620",0.00,16.30,0,301.47,305.68,0.0,0.0,0.000,436205.7,436205.7,13417,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464839125,581629.00
06/01/2016 23:45,2,0.000,ALERT,213.29,302.07,59.965,1464839103,"201051344000890","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,432138.1,432138.1,37818,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464839127,581630.00
06/01/2016 23:45,2,0.000,ALERT,213.74,301.47,60.002,1464839103,"201051344000417","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,426605.1,426605.1,37984,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464839130,581631.00
06/01/2016 23:45,2,0.000,ALERT,213.29,302.37,59.996,1464839103,"274151322000083","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,695032.7,695032.7,26778,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464839132,581632.00
06/01/2016 23:45,2,0.000,ALERT,213.74,302.07,60.002,1464839103,"274151322000076","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,740154.8,740154.8,26780,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464839134,581633.00
06/01/2016 23:45,2,0.000,ALERT,213.96,304.48,60.002,1464839103,"201051344000868","219011344069620",0.00,15.80,0,301.47,305.68,0.0,0.0,0.000,421233.1,421233.1,33067,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464839136,581634.00
06/01/2016 23:45,2,0.000,ALERT,213.06,302.68,60.012,1464839103,"274151322000095","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,732533.2,732533.2,26696,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464839138,581635.00
06/01/2016 23:45,2,0.000,ALERT,213.74,303.88,59.986,1464839103,"201051344000988","219011344069620",0.00,16.30,0,298.17,304.78,0.0,0.0,0.000,418295.7,418295.7,33364,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464839140,581636.00
06/01/2016 23:45,2,0.000,ALERT,213.51,301.47,60.007,1464839103,"201051344001025","219011344069620",0.00,15.80,0,298.77,303.88,0.0,0.0,0.000,432151.8,432151.8,37871,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464839141,581637.00
06/01/2016 23:45,2,0.000,ALERT,213.74,303.58,60.012,1464839103,"201051344000458","219011344069620",0.00,17.00,0,300.57,305.68,0.0,0.0,0.000,429127.4,429127.4,33286,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464839143,581638.00
06/01/2016 23:45,2,0.000,ALERT,214.64,303.88,60.018,1464839103,"201051344000853","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,427790.1,427790.1,32888,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464839145,581639.00
06/01/2016 23:45,2,0.000,ALERT,213.96,302.07,59.981,1464839103,"201051344000685","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,433605.1,433605.1,37716,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464839147,581640.00
06/01/2016 23:45,2,0.000,ALERT,213.74,301.47,60.007,1464839103,"201051344000917","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,430446.2,430446.2,37716,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464839149,581641.00
06/01/2016 23:45,2,0.000,ALERT,213.96,302.68,60.018,1464839103,"201051344001145","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,435651.5,435651.5,37569,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464839150,581642.00
06/01/2016 23:45,2,0.000,ALERT,213.74,301.47,60.018,1464839103,"201051344000651","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,428012.1,428012.1,37924,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464839152,581643.00
06/01/2016 23:45,2,0.000,ALERT,212.61,301.47,60.012,1464839103,"274151322000088","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,671764.8,671764.8,26441,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464839154,581644.00
06/01/2016 23:45,2,0.000,ALERT,213.74,301.47,60.018,1464839103,"274151322000068","219011344069620",0.00,17.80,0,298.77,302.07,0.0,0.0,0.000,566626.3,566626.3,27972,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464839156,581645.00
06/01/2016 23:45,2,0.000,ALERT,213.29,302.07,60.012,1464839103,"201051344001135","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,424068.6,424068.6,37861,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464839158,581646.00
06/01/2016 23:45,2,0.000,ALERT,213.74,304.18,60.007,1464839103,"201051344000594","219011344069620",0.00,16.30,0,300.57,305.38,0.0,0.0,0.000,432990.8,432990.8,33323,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464839160,581647.00
06/01/2016 23:45,2,0.000,ALERT,213.74,301.77,60.028,1464839103,"201051344001203","219011344069620",0.00,16.00,0,299.37,304.78,0.0,0.0,0.000,431082.7,431082.7,37898,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464839162,581648.00
06/01/2016 23:45,2,0.000,ALERT,212.83,301.77,60.002,1464839103,"274151322000054","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,686147.5,686147.5,26469,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464839163,581649.00
06/01/2016 23:45,2,0.000,ALERT,214.19,303.58,60.002,1464839103,"201051344000867","219011344069620",0.00,16.70,0,300.57,305.38,0.0,0.0,0.000,420470.7,420470.7,33329,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464839165,581650.00
06/01/2016 23:45,2,0.000,ALERT,213.51,301.77,60.002,1464839103,"201051344001093","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,429597.1,429597.1,37767,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464839167,581651.00
06/01/2016 23:45,2,0.000,ALERT,213.74,303.58,59.954,1464839103,"201051344000900","219011344069620",0.00,15.80,0,300.27,304.78,0.0,0.0,0.000,436154.6,436154.6,32725,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464839169,581652.00
06/01/2016 23:45,2,0.000,ALERT,213.96,302.98,60.002,1464839103,"201051344000648","219011344069620",0.00,15.50,0,299.97,305.08,0.0,0.0,0.000,427947.6,427947.6,33013,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464839171,581653.00
06/01/2016 23:45,2,0.000,ALERT,213.96,303.88,60.007,1464839103,"201051344000569","219011344069620",0.00,16.00,0,301.47,305.98,0.0,0.0,0.000,437256.8,437256.8,32647,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464839173,581654.00
06/01/2016 23:45,2,0.000,ALERT,213.96,303.88,60.007,1464839103,"201051344000983","219011344069620",0.00,16.30,0,301.17,305.38,0.0,0.0,0.000,428782.6,428782.6,33129,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464839174,581655.00
06/01/2016 23:45,2,0.000,ALERT,213.96,303.28,60.002,1464839103,"201051344001158","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,423070.7,423070.7,33391,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464839176,581656.00
06/01/2016 23:45,2,0.000,ALERT,214.19,304.18,59.996,1464839103,"201051344000576","219011344069620",0.00,16.00,0,300.57,305.08,0.0,0.0,0.000,430081.6,430081.6,32799,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464839178,581657.00
06/01/2016 23:45,2,0.000,ALERT,213.29,301.47,60.012,1464839103,"274151322000087","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,659671.9,659671.9,26567,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464839180,581658.00
06/01/2016 23:45,2,0.000,ALERT,213.74,301.77,60.002,1464839103,"201051344000438","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,434150.0,434150.0,37822,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464839182,581659.00
